Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/11  16:00:00,1.16076087755,8.99952485882,0.0,8.23388917413,0.0,0.226706015472,0.226706015472,0.226706015472,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.737460974277
 01/11  17:00:00,1.42908863583,9.19580096996,0.0,8.35259532736,0.0,0.229974385794,0.229974385794,0.229974385794,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.809879898168
 01/11  18:00:00,1.95660874898,10.6989786591,0.0,9.69593616149,0.0,0.266960971536,0.266960971536,0.266960971536,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.962557044122
 01/11  19:00:00,2.26711849896,9.58060842259,0.0,8.43511534565,0.0,0.232246432958,0.232246432958,0.232246432958,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10153809393
 01/11  20:00:00,2.23252514274,9.6189735567,0.0,8.44930904673,0.0,0.232637232172,0.232637232172,0.232637232172,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12429432412
 01/11  21:00:00,2.07926482257,9.64606085399,0.0,8.55762429503,0.0,0.235619506749,0.235619506749,0.235619506749,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04150660653
 01/11  22:00:00,1.9185433843,9.98454259683,0.0,8.99837773361,0.0,0.247754896691,0.247754896691,0.247754896691,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.940330551699
 01/11  23:00:00,1.61045019957,10.3365368563,0.0,9.52058000512,0.0,0.262132840545,0.262132840545,0.262132840545,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.7762931284
 01/11  24:00:00,1.30393649737,10.5573015249,0.0,9.92429241545,0.0,0.273248369308,0.273248369308,0.273248369308,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.598542072359
 01/12  01:00:00,1.00562945489,11.0236693065,0.0,10.5838999731,0.0,0.291409532034,0.291409532034,0.291409532034,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.411259843885
 01/12  02:00:00,0.888270494486,11.3570451012,0.0,11.0048380793,0.0,0.302999340786,0.302999340786,0.302999340786,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.325957291744
 01/12  03:00:00,0.848873140285,11.7083413656,0.0,11.3807039354,0.0,0.313348162442,0.313348162442,0.313348162442,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.30169204473
 01/12  04:00:00,0.8420435946,11.9172461288,0.0,11.5832599136,0.0,0.318925193874,0.318925193874,0.318925193874,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.30840604337
 01/12  05:00:00,0.849307493471,12.3750032136,0.0,11.9737816713,0.0,0.32967754064,0.32967754064,0.32967754064,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.37660766486
 01/12  06:00:00,0.906845673259,12.7947215903,0.0,12.0930483481,0.0,0.332961344019,0.332961344019,0.332961344019,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.674206133138
 01/12  07:00:00,1.15360759391,14.2417089677,0.0,12.9792875437,0.0,0.357362420173,0.357362420173,0.357362420173,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23068588061
 01/12  08:00:00,1.47403687955,14.4766531307,0.0,13.0564944949,0.0,0.359488181147,0.359488181147,0.359488181147,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.38643724327
 01/12  09:00:00,1.40502939013,13.5888855768,0.0,12.21310517,0.0,0.336266902684,0.336266902684,0.336266902684,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.34727091728
 01/12  10:00:00,1.20863111856,12.8942588341,0.0,11.6436412903,0.0,0.320587691513,0.320587691513,0.320587691513,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.22635366274
 01/12  11:00:00,1.2437270264,14.3768100966,0.0,13.269744648,0.0,0.365359658342,0.365359658342,0.365359658342,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.0822309212
 01/12  12:00:00,1.20415890002,12.2143848362,0.0,11.2386866613,0.0,0.309437960391,0.309437960391,0.309437960391,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.950856038951
 01/12  13:00:00,1.1701117145,11.4345151428,0.0,10.5595876684,0.0,0.290740134426,0.290740134426,0.290740134426,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.850503812408
 01/12  14:00:00,1.14606323086,11.2907538056,0.0,10.475617536,0.0,0.288428160857,0.288428160857,0.288428160857,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.789868051107
 01/12  15:00:00,1.14841308333,11.1852995203,0.0,10.4283056238,0.0,0.287125508506,0.287125508506,0.287125508506,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.730302866471
 01/12  16:00:00,1.24500303681,12.0594620115,0.0,11.293537158,0.0,0.310948174737,0.310948174737,0.310948174737,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.737750143069
 01/12  17:00:00,1.51191101293,12.2032724758,0.0,11.3606772819,0.0,0.312796762888,0.312796762888,0.312796762888,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.809269449509
 01/12  18:00:00,2.03536954976,13.5590519266,0.0,12.5565029774,0.0,0.345721772309,0.345721772309,0.345721772309,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.962063495776
 01/12  19:00:00,2.33687914242,12.1139605649,0.0,10.9687993582,0.0,0.302007076416,0.302007076416,0.302007076416,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10120622372
 01/12  20:00:00,2.29307862279,11.8166315251,0.0,10.6485918615,0.0,0.293190712221,0.293190712221,0.293190712221,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12266947774
 01/12  21:00:00,2.13431120638,11.6446555498,0.0,10.5568911552,0.0,0.290665890559,0.290665890559,0.290665890559,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.0408344422
 01/12  22:00:00,1.95924414028,11.4624350678,0.0,10.47661603,0.0,0.288455652678,0.288455652678,0.288455652678,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.939984726224
 01/12  23:00:00,1.65398768415,11.9173902172,0.0,11.1018473667,0.0,0.305670325124,0.305670325124,0.305670325124,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.775879127738
 01/12  24:00:00,1.34715669171,12.1267735631,0.0,11.4940358983,0.0,0.316468563652,0.316468563652,0.316468563652,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.598270627738
 01/13  01:00:00,1.04322303502,12.3883044517,0.0,11.949286647,0.0,0.329003112162,0.329003112162,0.329003112162,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.410508315062
 01/13  02:00:00,0.921270446258,12.5545718157,0.0,12.2033856567,0.0,0.335999292558,0.335999292558,0.335999292558,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.324936428746
 01/13  03:00:00,0.871371238705,12.52477527,0.0,12.197827595,0.0,0.335846260861,0.335846260861,0.335846260861,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.301002289487
 01/13  04:00:00,0.857382970035,12.4735096564,0.0,12.1403810692,0.0,0.334264569308,0.334264569308,0.334264569308,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.307548415353
 01/13  05:00:00,0.853913614298,12.541686999,0.0,12.1410744902,0.0,0.334283661467,0.334283661467,0.334283661467,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.37599863128
 01/13  06:00:00,0.903912918068,12.6883750135,0.0,11.9865316279,0.0,0.330028588828,0.330028588828,0.330028588828,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.674376276569
 01/13  07:00:00,1.13883480548,13.7064532087,0.0,12.442744645,0.0,0.342589631747,0.342589631747,0.342589631747,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23197302035
 01/13  08:00:00,1.45534039332,13.7993355853,0.0,12.3774441608,0.0,0.340791694919,0.340791694919,0.340791694919,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.38817003193
 01/13  09:00:00,1.38355393994,12.8108793482,0.0,11.4331237633,0.0,0.314791452492,0.314791452492,0.314791452492,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.34924609533
 01/13  10:00:00,1.19154283864,12.2757855187,0.0,11.0230004893,0.0,0.303499411594,0.303499411594,0.303499411594,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.22852114841
 01/13  11:00:00,1.23040219938,13.8945790094,0.0,12.7857912393,0.0,0.35203483132,0.35203483132,0.35203483132,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08395324279
 01/13  12:00:00,1.20779849164,12.3488999002,0.0,11.3708754521,0.0,0.313077552012,0.313077552012,0.313077552012,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.953182312133
 01/13  13:00:00,1.17724798662,11.6945195464,0.0,10.8187747641,0.0,0.297876406544,0.297876406544,0.297876406544,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.851321120281
 01/13  14:00:00,1.12873956976,10.6625726937,0.0,9.84642776647,0.0,0.271104499753,0.271104499753,0.271104499753,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.790876708657
 01/13  15:00:00,1.13506047791,10.7014712537,0.0,9.94334331286,0.0,0.273772903091,0.273772903091,0.273772903091,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.731436910827
 01/13  16:00:00,1.20029495252,10.4368532327,0.0,9.66975399333,0.0,0.266240090444,0.266240090444,0.266240090444,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.738924528948
 01/13  17:00:00,1.46932219479,10.6584310144,0.0,9.81386517875,0.0,0.270207944752,0.270207944752,0.270207944752,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.81124009127
 01/13  18:00:00,2.00349327176,12.4036826172,0.0,11.3987668682,0.0,0.313845494316,0.313845494316,0.313845494316,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.96443029554
 01/13  19:00:00,2.30642364538,11.0104984918,0.0,9.86266555389,0.0,0.271551579378,0.271551579378,0.271551579378,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10387795494
 01/13  20:00:00,2.26471117552,10.7894876944,0.0,9.61829534947,0.0,0.264823264948,0.264823264948,0.264823264948,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12582215911
 01/13  21:00:00,2.11456465679,10.9300972685,0.0,9.83970285913,0.0,0.270919340964,0.270919340964,0.270919340964,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04346445692
 01/13  22:00:00,1.94626614112,10.9929300821,0.0,10.0052592972,0.0,0.27547765352,0.27547765352,0.27547765352,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.941836473354
 01/13  23:00:00,1.63240654088,11.1351017117,0.0,10.3180272214,0.0,0.284089181847,0.284089181847,0.284089181847,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.777410767592
 01/13  24:00:00,1.32515175406,11.3286068058,0.0,10.6948236783,0.0,0.294463626,0.294463626,0.294463626,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.599316090422
 01/14  01:00:00,1.02113272099,11.3649394161,0.0,10.9082195408,0.0,0.300339115052,0.300339115052,0.300339115052,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.42821038574
 01/14  02:00:00,0.902730831086,11.7477517666,0.0,11.3866781906,0.0,0.313512653311,0.313512653311,0.313512653311,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.334823845854
 01/14  03:00:00,0.856704562483,11.9046728508,0.0,11.5702993219,0.0,0.318568346212,0.318568346212,0.318568346212,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.308428143318
 01/14  04:00:00,0.840815713766,11.8301745481,0.0,11.4890726407,0.0,0.316331908868,0.316331908868,0.316331908868,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.315521735445
 01/14  05:00:00,0.836145877653,11.8146052854,0.0,11.3987405325,0.0,0.313844769206,0.313844769206,0.313844769206,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.391250875429
 01/14  06:00:00,0.889969617529,12.0753834224,0.0,11.3313249105,0.0,0.311988595689,0.311988595689,0.311988595689,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.716591402895
 01/14  07:00:00,1.11318946767,12.4848528072,0.0,11.1253991005,0.0,0.306318781717,0.306318781717,0.306318781717,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.32771816331
 01/14  08:00:00,1.45832557985,13.2558247067,0.0,11.7172913482,0.0,0.322615519533,0.322615519533,0.322615519533,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.50481196589
 01/14  09:00:00,1.39457548304,12.155577421,0.0,10.6553103655,0.0,0.293375694705,0.293375694705,0.293375694705,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.47175756596
 01/14  10:00:00,1.22544672401,11.9849104724,0.0,10.6188651606,0.0,0.2923722385,0.2923722385,0.2923722385,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.34178143072
 01/14  11:00:00,1.26272990936,13.3170216995,0.0,12.1106622288,0.0,0.333446312011,0.333446312011,0.333446312011,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.18152494341
 01/14  12:00:00,1.24056966066,11.7137936981,0.0,10.6547389408,0.0,0.293359961507,0.293359961507,0.293359961507,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.03421262128
 01/14  13:00:00,1.20695964774,11.1080832589,0.0,10.1614305673,0.0,0.279777561574,0.279777561574,0.279777561574,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.922229029628
 01/14  14:00:00,1.17825764424,10.9392906733,0.0,10.0618049732,0.0,0.27703454172,0.27703454172,0.27703454172,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.85221748155
 01/14  15:00:00,1.16081919586,10.2712223026,0.0,9.45786348978,0.0,0.260406048868,0.260406048868,0.260406048868,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.786667782839
 01/14  16:00:00,1.21352444674,9.62639911096,0.0,8.80427503484,0.0,0.242410611809,0.242410611809,0.242410611809,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.793949365708
 01/14  17:00:00,1.47695840442,9.69825317518,0.0,8.78668263043,0.0,0.241926235129,0.241926235129,0.241926235129,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.87824480032
 01/14  18:00:00,2.00201151088,11.1464639278,0.0,10.0609791182,0.0,0.277011803221,0.277011803221,0.277011803221,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.04499935612
 01/14  19:00:00,2.30204397297,9.70864640125,0.0,8.45745770245,0.0,0.232861591431,0.232861591431,0.232861591431,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.20723371579
 01/14  20:00:00,2.25829137211,9.42818657202,0.0,8.14137176664,0.0,0.224158707345,0.224158707345,0.224158707345,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.24144461953
 01/14  21:00:00,2.10368283347,9.37964880013,0.0,8.17854277571,0.0,0.225182147323,0.225182147323,0.225182147323,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.15417607199
 01/14  22:00:00,1.93621777327,9.42792517953,0.0,8.34707627666,0.0,0.2298224282,0.2298224282,0.2298224282,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.03501459135
 01/14  23:00:00,1.61396435625,9.51108093308,0.0,8.62061273089,0.0,0.237353785292,0.237353785292,0.237353785292,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.85080447942
 01/14  24:00:00,1.30360304721,10.0279311888,0.0,9.3479610545,0.0,0.257380073819,0.257380073819,0.257380073819,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.645503097282
 01/15  01:00:00,0.988016793203,10.1637981961,0.0,9.70545975203,0.0,0.267223187267,0.267223187267,0.267223187267,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.429828954516
 01/15  02:00:00,0.862898891135,10.3020485641,0.0,9.93999501163,0.0,0.27368071336,0.27368071336,0.27368071336,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.335803822244
 01/15  03:00:00,0.815168113486,10.3973560031,0.0,10.0617089256,0.0,0.277031897215,0.277031897215,0.277031897215,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.309701691945
 01/15  04:00:00,0.798999234043,10.3125880654,0.0,9.97031161899,0.0,0.274515429144,0.274515429144,0.274515429144,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.316696274552
 01/15  05:00:00,0.797285496194,10.4045996238,0.0,9.9873440438,0.0,0.274984387747,0.274984387747,0.274984387747,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.392641702534
 01/15  06:00:00,0.850849587486,10.656433663,0.0,9.91049806927,0.0,0.272868565646,0.272868565646,0.272868565646,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.718468484787
 01/15  07:00:00,1.07327096252,11.0376333466,0.0,9.67557190154,0.0,0.266400276568,0.266400276568,0.266400276568,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.33032590169
 01/15  08:00:00,1.41708353821,11.7608149524,0.0,10.2193937317,0.0,0.281373477886,0.281373477886,0.281373477886,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.5076998282
 01/15  09:00:00,1.3556809801,10.7457241238,0.0,9.24267459562,0.0,0.254481191764,0.254481191764,0.254481191764,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.47454003858
 01/15  10:00:00,1.18834726034,10.640059075,0.0,9.27142463676,0.0,0.255272774834,0.255272774834,0.255272774834,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.34437055715
 01/15  11:00:00,1.21443944764,11.5654103594,0.0,10.3567682745,0.0,0.285155850294,0.285155850294,0.285155850294,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.18380755762
 01/15  12:00:00,1.1970447137,10.1351266228,0.0,9.07392694186,0.0,0.249835014557,0.249835014557,0.249835014557,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.03635754498
 01/15  13:00:00,1.16268402328,9.50223842096,0.0,8.55335420377,0.0,0.235501937111,0.235501937111,0.235501937111,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.924460555176
 01/15  14:00:00,1.13113757411,9.23003609174,0.0,8.35041926267,0.0,0.229914471586,0.229914471586,0.229914471586,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.854348610526
 01/15  15:00:00,1.12814699723,9.08650152556,0.0,8.2712198001,0.0,0.227733850228,0.227733850228,0.227733850228,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.788590695437
 01/15  16:00:00,1.19736628573,9.04136945754,0.0,8.21741585178,0.0,0.226252450797,0.226252450797,0.226252450797,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.795778895348
 01/15  17:00:00,1.45293619323,8.82759874638,0.0,7.91420368799,0.0,0.217904023943,0.217904023943,0.217904023943,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.880069313963
 01/15  18:00:00,1.93351156057,8.66011810905,0.0,7.5730830729,0.0,0.208511852904,0.208511852904,0.208511852904,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.04654958269
 01/15  19:00:00,2.26434726943,8.34259933145,0.0,7.08832561934,0.0,0.195164887886,0.195164887886,0.195164887886,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.2103187291
 01/15  20:00:00,2.22557923481,8.24348501754,0.0,6.95327751774,0.0,0.191446570045,0.191446570045,0.191446570045,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.24483731394
 01/15  21:00:00,2.0670249758,8.05034778059,0.0,6.84714123854,0.0,0.188524289645,0.188524289645,0.188524289645,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.15627658962
 01/15  22:00:00,1.89381171137,7.88985085852,0.0,6.80690182063,0.0,0.187416366292,0.187416366292,0.187416366292,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.03711472637
 01/15  23:00:00,1.56811371498,7.84766485474,0.0,6.95533226658,0.0,0.19150314403,0.19150314403,0.19150314403,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.852668865394
 01/15  24:00:00,1.24444677463,7.88106314151,0.0,7.19942436292,0.0,0.198223801231,0.198223801231,0.198223801231,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.647171741541
 01/16  01:00:00,0.924086712456,8.06532226311,0.0,7.62229393545,0.0,0.209866789596,0.209866789596,0.209866789596,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.41451883807
 01/16  02:00:00,0.799019081938,8.11839061098,0.0,7.76325563594,0.0,0.213747928239,0.213747928239,0.213747928239,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.328885244842
 01/16  03:00:00,0.752801271219,8.22206453543,0.0,7.89140471675,0.0,0.217276293375,0.217276293375,0.217276293375,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304714433174
 01/16  04:00:00,0.748268338329,8.51430265893,0.0,8.17737292904,0.0,0.225149937602,0.225149937602,0.225149937602,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311349558021
 01/16  05:00:00,0.744222277219,8.56201850083,0.0,8.15712059739,0.0,0.224592324387,0.224592324387,0.224592324387,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.38028402599
 01/16  06:00:00,0.798205480255,8.85428477958,0.0,8.1472716682,0.0,0.224321151015,0.224321151015,0.224321151015,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.679546002378
 01/16  07:00:00,1.02865674561,9.71223091218,0.0,8.44111313755,0.0,0.23241157187,0.23241157187,0.23241157187,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23938223125
 01/16  08:00:00,1.32852526229,9.20135432155,0.0,7.7715596089,0.0,0.213976563891,0.213976563891,0.213976563891,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.3960733201
 01/16  09:00:00,1.27432035373,8.85196928874,0.0,7.46579523426,0.0,0.205557866289,0.205557866289,0.205557866289,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35766456489
 01/16  10:00:00,1.09627179064,8.82337300949,0.0,7.56278683282,0.0,0.208228363593,0.208228363593,0.208228363593,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23632229562
 01/16  11:00:00,1.10773689829,9.44616440846,0.0,8.33062716877,0.0,0.229369530228,0.229369530228,0.229369530228,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09070271233
 01/16  12:00:00,1.10121901595,8.48411158066,0.0,7.49994335876,0.0,0.206498076325,0.206498076325,0.206498076325,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.959326085924
 01/16  13:00:00,1.07198298151,7.87741909847,0.0,6.99558381688,0.0,0.192611401428,0.192611401428,0.192611401428,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.857411619581
 01/16  14:00:00,1.0339558863,7.22577601245,0.0,6.4039150325,0.0,0.176320816292,0.176320816292,0.176320816292,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.796592761391
 01/16  15:00:00,1.02525535766,6.71875804225,0.0,5.95525685202,0.0,0.163967782841,0.163967782841,0.163967782841,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.736810160211
 01/16  16:00:00,1.08030958155,6.08474241255,0.0,5.31192411812,0.0,0.14625471947,0.14625471947,0.14625471947,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.744643584012
 01/16  17:00:00,1.35370746409,6.46582714398,0.0,5.61477554475,0.0,0.154593214046,0.154593214046,0.154593214046,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.817725854797
 01/16  18:00:00,1.88256856374,8.01912738313,0.0,7.006820575,0.0,0.192920786289,0.192920786289,0.192920786289,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.971821354674
 01/16  19:00:00,2.20382957503,7.29203888156,0.0,6.1364820935,0.0,0.168957509023,0.168957509023,0.168957509023,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11160180505
 01/16  20:00:00,2.17216379784,7.43678206997,0.0,6.25700451848,0.0,0.172275887273,0.172275887273,0.172275887273,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13440736563
 01/16  21:00:00,2.02466814635,7.67252002496,0.0,6.57469066917,0.0,0.18102283053,0.18102283053,0.18102283053,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05089940336
 01/16  22:00:00,1.87131724151,8.27787136278,0.0,7.28313949856,0.0,0.200528753901,0.200528753901,0.200528753901,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.948897552695
 01/16  23:00:00,1.56364610441,8.64355755374,0.0,7.82067040342,0.0,0.215328745382,0.215328745382,0.215328745382,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.783223427554
 01/16  24:00:00,1.26582487045,9.17850572598,0.0,8.54009044951,0.0,0.235136742387,0.235136742387,0.235136742387,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.603948239421
 01/17  01:00:00,0.962904718066,9.47584449059,0.0,9.032151347,0.0,0.248684795207,0.248684795207,0.248684795207,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415183654004
 01/17  02:00:00,0.842623661962,9.70170905422,0.0,9.34695988239,0.0,0.257352508263,0.257352508263,0.257352508263,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.328499441624
 01/17  03:00:00,0.799938736058,9.93401874763,0.0,9.60342219731,0.0,0.264413758214,0.264413758214,0.264413758214,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304651164813
 01/17  04:00:00,0.783349350147,9.7880735515,0.0,9.45150393445,0.0,0.26023094942,0.26023094942,0.26023094942,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.310989445181
 01/17  05:00:00,0.775108432262,9.68322215267,0.0,9.27889576121,0.0,0.255478479431,0.255478479431,0.255478479431,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.379712514006
 01/17  06:00:00,0.827213255648,9.90810468909,0.0,9.20082469051,0.0,0.253328926408,0.253328926408,0.253328926408,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.679812889588
 01/17  07:00:00,1.05663300566,10.7294999805,0.0,9.45720185622,0.0,0.260387831923,0.260387831923,0.260387831923,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24056258085
 01/17  08:00:00,1.35545119892,10.1806257942,0.0,8.74950092029,0.0,0.240902500515,0.240902500515,0.240902500515,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39740348141
 01/17  09:00:00,1.30590954555,10.0006093874,0.0,8.61310446625,0.0,0.237147058103,0.237147058103,0.237147058103,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35899543157
 01/17  10:00:00,1.0986141237,8.90931354358,0.0,7.64785961214,0.0,0.210570696653,0.210570696653,0.210570696653,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23719005039
 01/17  11:00:00,1.11629045292,9.75833570999,0.0,8.64128950715,0.0,0.237923084861,0.237923084861,0.237923084861,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09221167548
 01/17  12:00:00,1.10567077293,8.64700783908,0.0,7.66162973262,0.0,0.210949833302,0.210949833302,0.210949833302,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.960535970491
 01/17  13:00:00,1.08120214327,8.21323481205,0.0,7.33042079115,0.0,0.201830563195,0.201830563195,0.201830563195,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.85839035889
 01/17  14:00:00,1.05240000425,7.89697822156,0.0,7.07379943222,0.0,0.194764934239,0.194764934239,0.194764934239,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.797910570782
 01/17  15:00:00,1.05451766241,7.78211343458,0.0,7.01805429803,0.0,0.193230087584,0.193230087584,0.193230087584,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.737368106534
 01/17  16:00:00,1.11332873697,7.28426806778,0.0,6.51116916612,0.0,0.179273874897,0.179273874897,0.179273874897,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.744924191247
 01/17  17:00:00,1.37975660229,7.4117039976,0.0,6.560871821,0.0,0.180642352248,0.180642352248,0.180642352248,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.817506432171
 01/17  18:00:00,1.89798822044,8.57921219839,0.0,7.5668575204,0.0,0.208340442993,0.208340442993,0.208340442993,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.97186922454
 01/17  19:00:00,2.23631613831,8.47325032004,0.0,7.31638356691,0.0,0.201444072302,0.201444072302,0.201444072302,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11291177012
 01/17  20:00:00,2.17377677423,7.49478812115,0.0,6.31558729936,0.0,0.173888863662,0.173888863662,0.173888863662,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13383063593
 01/17  21:00:00,2.0078601252,7.06162458189,0.0,5.96422877602,0.0,0.164214809379,0.164214809379,0.164214809379,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05046585343
 01/17  22:00:00,1.83599099666,6.9950850346,0.0,6.00010170903,0.0,0.16520250906,0.16520250906,0.16520250906,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.949149014053
 01/17  23:00:00,1.53000269742,7.42250851118,0.0,6.59875274057,0.0,0.181685338394,0.181685338394,0.181685338394,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.784092047851
 01/17  24:00:00,1.22147595096,7.56892532347,0.0,6.92935203464,0.0,0.190787822906,0.190787822906,0.190787822906,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.605106251775
 01/18  01:00:00,0.918792729764,7.87426777715,0.0,7.43001819596,0.0,0.204572806905,0.204572806905,0.204572806905,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415740091611
 01/18  02:00:00,0.800027785163,8.15571536201,0.0,7.79989141089,0.0,0.214756631464,0.214756631464,0.214756631464,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.329574220926
 01/18  03:00:00,0.77232838688,8.93192399661,0.0,8.60062324325,0.0,0.236803409036,0.236803409036,0.236803409036,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.305355367854
 01/18  04:00:00,0.760950898238,8.97546538314,0.0,8.6379994039,0.0,0.237832497511,0.237832497511,0.237832497511,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311885807374
 01/18  05:00:00,0.759736625191,9.12575263686,0.0,8.72059669901,0.0,0.240106672359,0.240106672359,0.240106672359,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.380542060397
 01/18  06:00:00,0.825145243479,9.8341330528,0.0,9.12571515724,0.0,0.251260914239,0.251260914239,0.251260914239,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.680950786559
 01/18  07:00:00,1.07247204877,11.3063896036,0.0,10.0324707805,0.0,0.27622687504,0.27622687504,0.27622687504,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.2421832797
 01/18  08:00:00,1.39306369933,11.5484449642,0.0,10.1155747729,0.0,0.278515000927,0.278515000927,0.278515000927,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39914879877
 01/18  09:00:00,1.32293105153,10.619509215,0.0,9.23132005942,0.0,0.254168564085,0.254168564085,0.254168564085,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35967966596
 01/18  10:00:00,1.15587508761,10.9891738271,0.0,9.72755930565,0.0,0.26783166057,0.26783166057,0.26783166057,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23735064042
 01/18  11:00:00,1.14679647108,10.8663274818,0.0,9.7492582224,0.0,0.268429103024,0.268429103024,0.268429103024,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.092234732
 01/18  12:00:00,1.18721134113,11.6088357467,0.0,10.6231568025,0.0,0.292490401497,0.292490401497,0.292490401497,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.960836808257
 01/18  13:00:00,1.15693985892,10.9636213077,0.0,10.0811901328,0.0,0.277568278842,0.277568278842,0.277568278842,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.858007512832
 01/18  14:00:00,1.13347593151,10.83961517,0.0,10.0184508938,0.0,0.275840861507,0.275840861507,0.275840861507,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.795896057627
 01/18  15:00:00,1.13326744981,10.6407911295,0.0,9.87822111211,0.0,0.271979874993,0.271979874993,0.271979874993,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.735878987408
 01/18  16:00:00,1.19171594965,10.1297200901,0.0,9.35816738311,0.0,0.257661087572,0.257661087572,0.257661087572,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.743377996527
 01/18  17:00:00,1.46015538061,10.3307735161,0.0,9.48092945181,0.0,0.261041130569,0.261041130569,0.261041130569,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.816518319816
 01/18  18:00:00,1.97279453188,11.2950025445,0.0,10.2837985625,0.0,0.283146754433,0.283146754433,0.283146754433,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.970718528611
 01/18  19:00:00,2.2753884079,9.89067229609,0.0,8.73547576425,0.0,0.2405163419,0.2405163419,0.2405163419,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11124154884
 01/18  20:00:00,2.24172868527,9.96343455142,0.0,8.78357873525,0.0,0.241840774699,0.241840774699,0.241840774699,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13448563031
 01/18  21:00:00,2.08486447149,9.85913692025,0.0,8.76100173304,0.0,0.241219155668,0.241219155668,0.241219155668,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05120523478
 01/18  22:00:00,1.92014398809,10.051068424,0.0,9.05651114568,0.0,0.249355500481,0.249355500481,0.249355500481,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.948722966803
 01/18  23:00:00,1.60929299925,10.301355569,0.0,9.47855086372,0.0,0.260975640226,0.260975640226,0.260975640226,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.783140982493
 01/18  24:00:00,1.31165399419,10.8427821781,0.0,10.2045894044,0.0,0.280965866128,0.280965866128,0.280965866128,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.603725736584
 01/19  01:00:00,1.00543049133,11.0196067626,0.0,10.5766736807,0.0,0.291210568469,0.291210568469,0.291210568469,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.414423592251
 01/19  02:00:00,0.882998887115,11.1675543467,0.0,10.8133750042,0.0,0.297727733415,0.297727733415,0.297727733415,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.327929612285
 01/19  03:00:00,0.835823240375,11.2367728699,0.0,10.9067357905,0.0,0.300298262532,0.300298262532,0.300298262532,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304091693905
 01/19  04:00:00,0.820556690995,11.1390580274,0.0,10.8028625227,0.0,0.297438290268,0.297438290268,0.297438290268,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.310615332819
 01/19  05:00:00,0.816082808835,11.1711961541,0.0,10.7670718688,0.0,0.296452856003,0.296452856003,0.296452856003,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.379510407843
 01/19  06:00:00,0.864556207622,11.2649185933,0.0,10.557108631,0.0,0.290671878383,0.290671878383,0.290671878383,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.680342853333
 01/19  07:00:00,1.09239408508,12.0303071961,0.0,10.7560326969,0.0,0.29614891134,0.29614891134,0.29614891134,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24253895578
 01/19  08:00:00,1.38739289732,11.3431575239,0.0,9.90961307773,0.0,0.272844198922,0.272844198922,0.272844198922,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39982305366
 01/19  09:00:00,1.33380038971,11.015962822,0.0,9.62609090736,0.0,0.265037902264,0.265037902264,0.265037902264,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36136242505
 01/19  10:00:00,1.15421835687,10.9312577148,0.0,9.66738738056,0.0,0.266174929821,0.266174929821,0.266174929821,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23960645321
 01/19  11:00:00,1.18001876242,12.0741558646,0.0,10.9558811012,0.0,0.301651394366,0.301651394366,0.301651394366,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09344023607
 01/19  12:00:00,1.1533354034,10.3784637838,0.0,9.39279369848,0.0,0.258614463773,0.258614463773,0.258614463773,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.960827949386
 01/19  13:00:00,1.11983730485,9.61724736388,0.0,8.73363736669,0.0,0.240465724776,0.240465724776,0.240465724776,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.859186335174
 01/19  14:00:00,1.08540289269,9.09570636174,0.0,8.2724536685,0.0,0.227767822678,0.227767822678,0.227767822678,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.797984474679
 01/19  15:00:00,1.07673145305,8.58946550145,0.0,7.82485199108,0.0,0.215443878226,0.215443878226,0.215443878226,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.737922480353
 01/19  16:00:00,1.13066479573,7.91466257614,0.0,7.1408092145,0.0,0.196609933657,0.196609933657,0.196609933657,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.745678651226
 01/19  17:00:00,1.39967427195,8.1362080231,0.0,7.28427514239,0.0,0.200560021906,0.200560021906,0.200560021906,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.818607136279
 01/19  18:00:00,1.92943556492,9.72307138919,0.0,8.70901490303,0.0,0.239787787472,0.239787787472,0.239787787472,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.973571032703
 01/19  19:00:00,2.23901103372,8.57203933822,0.0,7.41426129707,0.0,0.20413896772,0.20413896772,0.20413896772,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11382305814
 01/19  20:00:00,2.20856876939,8.76178804452,0.0,7.57922131304,0.0,0.208680858817,0.208680858817,0.208680858817,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13719654562
 01/19  21:00:00,2.06559629202,9.16175007489,0.0,8.06118768522,0.0,0.221950976197,0.221950976197,0.221950976197,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05363243724
 01/19  22:00:00,1.8970258516,9.21353425926,0.0,8.2168679041,0.0,0.226237363997,0.226237363997,0.226237363997,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.950832043642
 01/19  23:00:00,1.57443471683,9.03641467578,0.0,8.21250931773,0.0,0.226117357798,0.226117357798,0.226117357798,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.784241635275
 01/19  24:00:00,1.2602478303,8.97663197086,0.0,8.33753415498,0.0,0.229559702246,0.229559702246,0.229559702246,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.604630778832
 01/20  01:00:00,0.95105786669,9.04577214636,0.0,8.60187753582,0.0,0.23683794383,0.23683794383,0.23683794383,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415385120956
 01/20  02:00:00,0.830776871144,9.27221529027,0.0,8.91668827069,0.0,0.245505717445,0.245505717445,0.245505717445,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.329277289379
 01/20  03:00:00,0.789405654526,9.55211092696,0.0,9.22086408207,0.0,0.253880676683,0.253880676683,0.253880676683,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.305301459383
 01/20  04:00:00,0.780329640668,9.6794127206,0.0,9.34182906263,0.0,0.257211239941,0.257211239941,0.257211239941,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.312003486104
 01/20  05:00:00,0.778618293233,9.81199835667,0.0,9.40637277671,0.0,0.258988340401,0.258988340401,0.258988340401,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.38101170251
 01/20  06:00:00,0.835510789732,10.2116910839,0.0,9.50218844535,0.0,0.261626460492,0.261626460492,0.261626460492,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.682035529513
 01/20  07:00:00,1.05391535644,10.6352381331,0.0,9.35849771556,0.0,0.257670182709,0.257670182709,0.257670182709,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24500487413
 01/20  08:00:00,1.3880762773,11.3707137373,0.0,9.93443321772,0.0,0.273527578904,0.273527578904,0.273527578904,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.402559127
 01/20  09:00:00,1.3127586648,10.2537293462,0.0,8.86186226292,0.0,0.24399617736,0.24399617736,0.24399617736,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36335759372
 01/20  10:00:00,1.12884903072,10.0117340021,0.0,8.74598165837,0.0,0.240805603674,0.240805603674,0.240805603674,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24148846264
 01/20  11:00:00,1.15269802592,11.0837685599,0.0,9.96360078575,0.0,0.274330657861,0.274330657861,0.274330657861,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09533324676
 01/20  12:00:00,1.1278296857,9.45419936123,0.0,8.46643427907,0.0,0.233108746071,0.233108746071,0.233108746071,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.962922946186
 01/20  13:00:00,1.10245131837,8.98754942987,0.0,8.10218395939,0.0,0.223079738288,0.223079738288,0.223079738288,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.860941808466
 01/20  14:00:00,1.07098715677,8.57375807071,0.0,7.74887880157,0.0,0.213352086764,0.213352086764,0.213352086764,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.799611050593
 01/20  15:00:00,1.0679941567,8.27355476606,0.0,7.50751621288,0.0,0.206706581874,0.206706581874,0.206706581874,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.739347523173
 01/20  16:00:00,1.13768506423,8.17083882096,0.0,7.39578309636,0.0,0.203630202158,0.203630202158,0.203630202158,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.746881014177
 01/20  17:00:00,1.39899186012,8.11265087828,0.0,7.25949016557,0.0,0.199877610081,0.199877610081,0.199877610081,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.819834968282
 01/20  18:00:00,1.91727861654,9.28245194114,0.0,8.26747846878,0.0,0.227630839088,0.227630839088,0.227630839088,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.974488018911
 01/20  19:00:00,2.22419403087,8.03529887405,0.0,6.87611254451,0.0,0.189321964863,0.189321964863,0.189321964863,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11523134653
 01/20  20:00:00,2.18209047926,7.80112874188,0.0,6.61753837767,0.0,0.18220256869,0.18220256869,0.18220256869,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13822017835
 01/20  21:00:00,2.0331669287,7.98537851322,0.0,6.88336369572,0.0,0.189521612874,0.189521612874,0.189521612874,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05508486507
 01/20  22:00:00,1.86595685391,8.08655358009,0.0,7.08845195451,0.0,0.195168366308,0.195168366308,0.195168366308,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.952267314066
 01/20  23:00:00,1.5530197596,8.26033792233,0.0,7.43472499587,0.0,0.204702400567,0.204702400567,0.204702400567,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.78594920369
 01/20  24:00:00,1.24410269557,8.39152913304,0.0,7.75114808196,0.0,0.213414567507,0.213414567507,0.213414567507,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.605914014032
 01/21  01:00:00,0.938429383108,8.36616799173,0.0,7.904461052,0.0,0.217635777172,0.217635777172,0.217635777172,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.433197450144
 01/21  02:00:00,0.810329003347,8.3958020555,0.0,8.03067368622,0.0,0.221110825572,0.221110825572,0.221110825572,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.338878639076
 01/21  03:00:00,0.763861116254,8.5365611534,0.0,8.19825537681,0.0,0.225724899983,0.225724899983,0.225724899983,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.312360391082
 01/21  04:00:00,0.753461135231,8.66159575471,0.0,8.31638259537,0.0,0.228977330332,0.228977330332,0.228977330332,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.31963298747
 01/21  05:00:00,0.753627813017,8.82249220895,0.0,8.401711108,0.0,0.23132670457,0.23132670457,0.23132670457,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.396167223498
 01/21  06:00:00,0.803634927546,8.94743380211,0.0,8.1956768876,0.0,0.225653905705,0.225653905705,0.225653905705,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.724289805515
 01/21  07:00:00,1.02420280622,9.26598576704,0.0,7.89343233129,0.0,0.217332120264,0.217332120264,0.217332120264,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34081789237
 01/21  08:00:00,1.36123004153,9.74436369318,0.0,8.19081279313,0.0,0.225519981207,0.225519981207,0.225519981207,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.51982950752
 01/21  09:00:00,1.31915408936,9.43155222785,0.0,7.91602973524,0.0,0.217954301022,0.217954301022,0.217954301022,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.48701300302
 01/21  10:00:00,1.15368092951,9.39211351717,0.0,8.01235471049,0.0,0.220606443997,0.220606443997,0.220606443997,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.35549492564
 01/21  11:00:00,1.16140483995,9.64875328198,0.0,8.43056847236,0.0,0.232121242601,0.232121242601,0.232121242601,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.19335028226
 01/21  12:00:00,1.13626789367,7.93625481851,0.0,6.86653249095,0.0,0.18905819452,0.18905819452,0.18905819452,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.04488019158
 01/21  13:00:00,1.11262972403,7.69228657371,0.0,6.73539824063,0.0,0.185447637861,0.185447637861,0.185447637861,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.932464671071
 01/21  14:00:00,1.08738700566,7.64896042065,0.0,6.76141276401,0.0,0.186163903142,0.186163903142,0.186163903142,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.862279438086
 01/21  15:00:00,1.09107160002,7.7469801589,0.0,6.92465336247,0.0,0.190658453027,0.190658453027,0.190658453027,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.795635766419
 01/21  16:00:00,1.16008469516,7.69396714047,0.0,6.86336053776,0.0,0.188970860229,0.188970860229,0.188970860229,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.802431892288
 01/21  17:00:00,1.43045860106,8.01821362348,0.0,7.0978248088,0.0,0.195426431774,0.195426431774,0.195426431774,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.887063070247
 01/21  18:00:00,1.90972341376,7.80448596354,0.0,6.70910527287,0.0,0.184723706092,0.184723706092,0.184723706092,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.05489523722
 01/21  19:00:00,2.26214217502,8.27158385626,0.0,7.00823730347,0.0,0.192959793477,0.192959793477,0.192959793477,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.21939156978
 01/21  20:00:00,2.19936008065,7.30009122168,0.0,6.00100631671,0.0,0.16522741588,0.16522741588,0.16522741588,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.25371471911
 01/21  21:00:00,2.04211499569,7.15345301193,0.0,5.94241881581,0.0,0.163614309534,0.163614309534,0.163614309534,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.16410424369
 01/21  22:00:00,1.87327904785,7.15182314284,0.0,6.06116212139,0.0,0.166883702782,0.166883702782,0.166883702782,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.04482670993
 01/21  23:00:00,1.5508732161,7.22814152198,0.0,6.32916292186,0.0,0.174262645142,0.174262645142,0.174262645142,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.85931487735
 01/21  24:00:00,1.23029427498,7.37180777572,0.0,6.68541015199,0.0,0.184071301581,0.184071301581,0.184071301581,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.651930586685
 01/22  01:00:00,0.919587602598,7.68260930817,0.0,7.22013367657,0.0,0.198793996662,0.198793996662,0.198793996662,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.433966142015
 01/22  02:00:00,0.795105838927,7.84375424319,0.0,7.47777327704,0.0,0.205887661152,0.205887661152,0.205887661152,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.339731235949
 01/22  03:00:00,0.74277338072,7.77124657112,0.0,7.43235564117,0.0,0.204637164449,0.204637164449,0.204637164449,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.31294554445
 01/22  04:00:00,0.726662063396,7.68855211691,0.0,7.3430489721,0.0,0.202178258497,0.202178258497,0.202178258497,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.319922972943
 01/22  05:00:00,0.724838146504,7.77743081018,0.0,7.35607972968,0.0,0.202537038057,0.202537038057,0.202537038057,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.396737203049
 01/22  06:00:00,0.776632486646,7.96800635083,0.0,7.21495696568,0.0,0.198651464806,0.198651464806,0.198651464806,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.72558227616
