Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/22  07:00:00,1.01014767508,8.75768928206,0.0,7.38295451348,0.0,0.203276989132,0.203276989132,0.203276989132,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34299922519
 01/22  08:00:00,1.33907176684,8.94177632487,0.0,7.38603142171,0.0,0.203361706523,0.203361706523,0.203361706523,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.52202351062
 01/22  09:00:00,1.28516410311,8.19883664964,0.0,6.68152442587,0.0,0.183964314777,0.183964314777,0.183964314777,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.48880273418
 01/22  10:00:00,1.11832508961,8.11015181585,0.0,6.728242038,0.0,0.185250604096,0.185250604096,0.185250604096,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.3576458968
 01/22  11:00:00,1.14132102646,8.92162106324,0.0,7.70113086071,0.0,0.212037429111,0.212037429111,0.212037429111,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.19565567518
 01/22  12:00:00,1.13224321478,7.79240032702,0.0,6.72035745514,0.0,0.185033515631,0.185033515631,0.185033515631,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.0472007359
 01/22  13:00:00,1.10688152071,7.48480573734,0.0,6.52662535485,0.0,0.179699434543,0.179699434543,0.179699434543,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.933756720469
 01/22  14:00:00,1.07822552774,7.31713439976,0.0,6.4286708481,0.0,0.177002425213,0.177002425213,0.177002425213,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.863195333101
 01/22  15:00:00,1.07641453789,7.21571396051,0.0,6.39231360532,0.0,0.176001390894,0.176001390894,0.176001390894,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.796709325171
 01/22  16:00:00,1.15079378802,7.35790448787,0.0,6.5259177949,0.0,0.179679953093,0.179679953093,0.179679953093,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.803811982558
 01/22  17:00:00,1.41202930832,7.35062030786,0.0,6.42847885577,0.0,0.176997139034,0.176997139034,0.176997139034,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.888815707661
 01/22  18:00:00,1.9261958897,8.4046331312,0.0,7.3073802726,0.0,0.201196182036,0.201196182036,0.201196182036,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.05676740514
 01/22  19:00:00,2.23545259466,7.30374225562,0.0,6.03888037508,0.0,0.166270213115,0.166270213115,0.166270213115,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.22090689753
 01/22  20:00:00,2.19475001808,7.13454090966,0.0,5.83357033487,0.0,0.16061735331,0.16061735331,0.16061735331,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.25560038893
 01/22  21:00:00,2.03983169217,7.07311059957,0.0,5.85948997047,0.0,0.161331006018,0.161331006018,0.161331006018,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.16669067667
 01/22  22:00:00,1.86950009303,7.01651173095,0.0,5.9239117043,0.0,0.163104747962,0.163104747962,0.163104747962,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.04676571513
 01/22  23:00:00,1.54613382652,7.05728864899,0.0,6.15702982486,0.0,0.169523255562,0.169523255562,0.169523255562,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.860595101367
 01/22  24:00:00,1.22404626586,7.14590786665,0.0,6.45848448128,0.0,0.177823292466,0.177823292466,0.177823292466,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.652956348327
 01/23  01:00:00,0.905916353487,7.40888274766,0.0,6.96235237329,0.0,0.191696430628,0.191696430628,0.191696430628,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.418020884778
 01/23  02:00:00,0.784169310848,7.5817161337,0.0,7.22391675176,0.0,0.198898157148,0.198898157148,0.198898157148,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331549651732
 01/23  03:00:00,0.737922316513,7.68413073885,0.0,7.35100589311,0.0,0.202397338669,0.202397338669,0.202397338669,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.307179460232
 01/23  04:00:00,0.730758552776,7.88068386687,0.0,7.54142317977,0.0,0.20764015205,0.20764015205,0.20764015205,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313680515239
 01/23  05:00:00,0.731461194525,8.1013102145,0.0,7.69364220039,0.0,0.211831241693,0.211831241693,0.211831241693,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.38305413666
 01/23  06:00:00,0.784039610954,8.34536560359,0.0,7.6327718759,0.0,0.210155281714,0.210155281714,0.210155281714,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.685126618701
 01/23  07:00:00,1.00157444044,8.73901178861,0.0,7.45749257141,0.0,0.205329266708,0.205329266708,0.205329266708,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24978367381
 01/23  08:00:00,1.32986418199,9.26189547589,0.0,7.82018873922,0.0,0.215315483585,0.215315483585,0.215315483585,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40798534413
 01/23  09:00:00,1.26484626474,8.51929917258,0.0,7.12169938554,0.0,0.196083777295,0.196083777295,0.196083777295,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36909029745
 01/23  10:00:00,1.08510295913,8.42807611386,0.0,7.15713848395,0.0,0.197059532083,0.197059532083,0.197059532083,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24667374886
 01/23  11:00:00,1.08050983389,8.46691080656,0.0,7.34174899417,0.0,0.202142465835,0.202142465835,0.202142465835,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10032728503
 01/23  12:00:00,1.09158277627,8.14292057238,0.0,7.14995824939,0.0,0.196861836641,0.196861836641,0.196861836641,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.968120187011
 01/23  13:00:00,1.0849794016,8.35693037211,0.0,7.46760959205,0.0,0.205607821519,0.205607821519,0.205607821519,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.864897118045
 01/23  14:00:00,1.07168190054,8.60242621178,0.0,7.77411167071,0.0,0.214046830536,0.214046830536,0.214046830536,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.803046322514
 01/23  15:00:00,1.07383177799,8.48817334562,0.0,7.71953673064,0.0,0.212544203169,0.212544203169,0.212544203169,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.741945584959
 01/23  16:00:00,1.13496383007,8.07414493077,0.0,7.29694875141,0.0,0.200908967993,0.200908967993,0.200908967993,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.749021468941
 01/23  17:00:00,1.40062353307,8.17409652189,0.0,7.31875199952,0.0,0.201509283032,0.201509283032,0.201509283032,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.82201877794
 01/23  18:00:00,1.91261490255,9.11601140009,0.0,8.09809388479,0.0,0.2229671251,0.2229671251,0.2229671251,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.977432061849
 01/23  19:00:00,2.22871774893,8.20334801104,0.0,7.04041252171,0.0,0.193845682924,0.193845682924,0.193845682924,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11898050633
 01/23  20:00:00,2.18317619242,7.84356149724,0.0,6.65697112866,0.0,0.183288281853,0.183288281853,0.183288281853,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14122018272
 01/23  21:00:00,2.02813563014,7.80531824487,0.0,6.70062855893,0.0,0.184490314313,0.184490314313,0.184490314313,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05775973352
 01/23  22:00:00,1.85813090689,7.80524425478,0.0,6.8042160891,0.0,0.187342419281,0.187342419281,0.187342419281,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.955193854163
 01/23  23:00:00,1.54227351167,7.87263014436,0.0,7.04442474614,0.0,0.193956152642,0.193956152642,0.193956152642,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.788541675452
 01/23  24:00:00,1.23108763137,7.92083172744,0.0,7.2784451589,0.0,0.200399503311,0.200399503311,0.200399503311,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.607919531495
 01/24  01:00:00,0.92803728846,8.21190704372,0.0,7.76577757846,0.0,0.2138173656,0.2138173656,0.2138173656,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.417619975675
 01/24  02:00:00,0.805619661633,8.36004893306,0.0,8.0029865561,0.0,0.220348507934,0.220348507934,0.220348507934,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.330812646755
 01/24  03:00:00,0.756093798081,8.34358177657,0.0,8.01098822771,0.0,0.220568820237,0.220568820237,0.220568820237,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306648163357
 01/24  04:00:00,0.746659925054,8.45777682532,0.0,8.118955879,0.0,0.223541524327,0.223541524327,0.223541524327,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.313240774453
 01/24  05:00:00,0.744517515071,8.57532942149,0.0,8.16784354072,0.0,0.224887562239,0.224887562239,0.224887562239,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.382872003326
 01/24  06:00:00,0.796639429967,8.80326212579,0.0,8.09039322815,0.0,0.222755100727,0.222755100727,0.222755100727,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.685401788644
 01/24  07:00:00,1.00878073942,9.00170512399,0.0,7.71922302001,0.0,0.212535565685,0.212535565685,0.212535565685,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25074656059
 01/24  08:00:00,1.33590024654,9.4821657665,0.0,8.03941665189,0.0,0.221351548136,0.221351548136,0.221351548136,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40902772208
 01/24  09:00:00,1.27001690998,8.70820768275,0.0,7.30949554857,0.0,0.201254422532,0.201254422532,0.201254422532,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37020264459
 01/24  10:00:00,1.09102089657,8.64413280883,0.0,7.37207605829,0.0,0.202977469528,0.202977469528,0.202977469528,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24779286949
 01/24  11:00:00,1.11832573603,9.84102100542,0.0,8.71521033161,0.0,0.239958367972,0.239958367972,0.239958367972,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10097614645
 01/24  12:00:00,1.10162575017,8.50767092668,0.0,7.51471581388,0.0,0.206904810539,0.206904810539,0.206904810539,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.968112976821
 01/24  13:00:00,1.08125567563,8.22173677968,0.0,7.33236506897,0.0,0.20188409555,0.20188409555,0.20188409555,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.864948048704
 01/24  14:00:00,1.05719976598,8.07723126962,0.0,7.24812522636,0.0,0.199564695974,0.199564695974,0.199564695974,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.803837824707
 01/24  15:00:00,1.05668463208,7.866380043,0.0,7.09675793597,0.0,0.195397057261,0.195397057261,0.195397057261,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.742931077016
 01/24  16:00:00,1.12948935158,7.87650106529,0.0,7.09811746289,0.0,0.195434489503,0.195434489503,0.195434489503,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.750208891989
 01/24  17:00:00,1.39226922043,7.87212346832,0.0,7.01532606593,0.0,0.193154970393,0.193154970393,0.193154970393,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.823471657959
 01/24  18:00:00,1.90890939065,8.98274823705,0.0,7.96351089102,0.0,0.219261613206,0.219261613206,0.219261613206,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.97875189257
 01/24  19:00:00,2.21669059085,7.76762319861,0.0,6.60359002932,0.0,0.181818524843,0.181818524843,0.181818524843,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12007818628
 01/24  20:00:00,2.18435689376,7.88786046615,0.0,6.69985381939,0.0,0.184468983189,0.184468983189,0.184468983189,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14263646091
 01/24  21:00:00,2.03723208359,8.13708929369,0.0,7.03100880684,0.0,0.193586767765,0.193586767765,0.193586767765,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05915053441
 01/24  22:00:00,1.86823025637,8.17290030616,0.0,7.17102119661,0.0,0.197441768765,0.197441768765,0.197441768765,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.956044798029
 01/24  23:00:00,1.56482282886,8.69224626292,0.0,7.86340865496,0.0,0.216505469833,0.216505469833,0.216505469833,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.789173885192
 01/24  24:00:00,1.26656652197,9.20970259684,0.0,8.56702699319,0.0,0.235878393915,0.235878393915,0.235878393915,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.608208566608
 01/25  01:00:00,0.970299701288,9.74645958642,0.0,9.30073474636,0.0,0.256079778428,0.256079778428,0.256079778428,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.417215350474
 01/25  02:00:00,0.857137059249,10.2305235012,0.0,9.87408177879,0.0,0.27186590555,0.27186590555,0.27186590555,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.330191992202
 01/25  03:00:00,0.818413818261,10.6063967486,0.0,10.2744312088,0.0,0.282888840417,0.282888840417,0.282888840417,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306020154329
 01/25  04:00:00,0.80702428428,10.6491030064,0.0,10.3113698866,0.0,0.283905883553,0.283905883553,0.283905883553,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.312152947912
 01/25  05:00:00,0.804389018771,10.7487687395,0.0,10.342357195,0.0,0.28475906594,0.28475906594,0.28475906594,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.381797667054
 01/25  06:00:00,0.863401638383,11.2273414213,0.0,10.5151750495,0.0,0.289517309143,0.289517309143,0.289517309143,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.684699262798
 01/25  07:00:00,1.10405252268,12.4618346568,0.0,11.179463381,0.0,0.307807348948,0.307807348948,0.307807348948,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25063573245
 01/25  08:00:00,1.40654516836,12.0475418799,0.0,10.6052173686,0.0,0.291996469957,0.291996469957,0.291996469957,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40860311877
 01/25  09:00:00,1.34392565283,11.3921210849,0.0,9.99383719001,0.0,0.27516316539,0.27516316539,0.27516316539,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.3697744053
 01/25  10:00:00,1.13704320742,10.3150613039,0.0,9.04359150659,0.0,0.248999780379,0.248999780379,0.248999780379,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24720591624
 01/25  11:00:00,1.14447489458,10.7906310086,0.0,9.66493931468,0.0,0.266107526526,0.266107526526,0.266107526526,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.1008571666
 01/25  12:00:00,1.10353324447,8.57673942623,0.0,7.58399539024,0.0,0.208812304844,0.208812304844,0.208812304844,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.967901900017
 01/25  13:00:00,1.06440876221,7.61120086443,0.0,6.72049062115,0.0,0.185037182129,0.185037182129,0.185037182129,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.866286581262
 01/25  14:00:00,1.02883026189,7.04802008,0.0,6.21775401152,0.0,0.171195191887,0.171195191887,0.171195191887,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.80499784993
 01/25  15:00:00,1.02681855075,6.78326228772,0.0,6.01203151944,0.0,0.165530975927,0.165530975927,0.165530975927,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.744539738272
 01/25  16:00:00,1.10658008332,7.04650950163,0.0,6.26606024762,0.0,0.172525221242,0.172525221242,0.172525221242,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.752274543595
 01/25  17:00:00,1.38617899273,7.65319044834,0.0,6.79413096498,0.0,0.187064742687,0.187064742687,0.187064742687,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.825733738926
 01/25  18:00:00,1.92651626578,9.62415126921,0.0,8.60298690221,0.0,0.236868488331,0.236868488331,0.236868488331,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.980678913542
 01/25  19:00:00,2.24330922142,8.73542261092,0.0,7.57037008426,0.0,0.208437155414,0.208437155414,0.208437155414,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12109754365
 01/25  20:00:00,2.20470335406,8.62815184845,0.0,7.4388306782,0.0,0.204815443488,0.204815443488,0.204815443488,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14395098439
 01/25  21:00:00,2.06207701448,9.04019305886,0.0,7.93336866277,0.0,0.218431698651,0.218431698651,0.218431698651,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05989444366
 01/25  22:00:00,1.8961201549,9.18618468391,0.0,8.18397329272,0.0,0.225331667295,0.225331667295,0.225331667295,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.956377079676
 01/25  23:00:00,1.58557773558,9.44607309228,0.0,8.6172201556,0.0,0.23726037655,0.23726037655,0.23726037655,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.789189213922
 01/25  24:00:00,1.28282088974,9.80004988221,0.0,9.15738037429,0.0,0.252132761678,0.252132761678,0.252132761678,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.608202470871
 01/26  01:00:00,0.980889706913,10.1312420078,0.0,9.68536032629,0.0,0.266669784054,0.266669784054,0.266669784054,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.417372191906
 01/26  02:00:00,0.857085012786,10.2286968751,0.0,9.87219146808,0.0,0.271813859086,0.271813859086,0.271813859086,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.330255676774
 01/26  03:00:00,0.811884383832,10.3688340579,0.0,10.0372842617,0.0,0.276359405989,0.276359405989,0.276359405989,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.305604410632
 01/26  04:00:00,0.80201001297,10.4673420494,0.0,10.1292531741,0.0,0.278891612243,0.278891612243,0.278891612243,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.312508703486
 01/26  05:00:00,0.800096736499,10.5931175165,0.0,10.1864628909,0.0,0.280466783668,0.280466783668,0.280466783668,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.3820407482
 01/26  06:00:00,0.850591137224,10.762337352,0.0,10.0499017898,0.0,0.276706807984,0.276706807984,0.276706807984,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.68496845319
 01/26  07:00:00,1.08272089854,11.6879171627,0.0,10.4047056898,0.0,0.286475724802,0.286475724802,0.286475724802,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25147592957
 01/26  08:00:00,1.37997432067,11.0838413412,0.0,9.64017277243,0.0,0.265425622265,0.265425622265,0.265425622265,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40994717623
 01/26  09:00:00,1.32653050088,10.7617051823,0.0,9.36205089601,0.0,0.257768013438,0.257768013438,0.257768013438,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.3711447967
 01/26  10:00:00,1.13650415561,10.2964847564,0.0,9.02401331907,0.0,0.248460728566,0.248460728566,0.248460728566,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24820755631
 01/26  11:00:00,1.15297510675,11.0996946505,0.0,9.97366427178,0.0,0.274607738688,0.274607738688,0.274607738688,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10119585136
 01/26  12:00:00,1.12956729499,9.52223097015,0.0,8.52954368646,0.0,0.234846355357,0.234846355357,0.234846355357,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.967845147719
 01/26  13:00:00,1.09529229757,8.73207746535,0.0,7.84217063904,0.0,0.215920717492,0.215920717492,0.215920717492,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.865483164297
 01/26  14:00:00,1.06162133523,8.237916913,0.0,7.40871519177,0.0,0.203986265224,0.203986265224,0.203986265224,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.803933502675
 01/26  15:00:00,1.06111202718,8.02717266678,0.0,7.2575594944,0.0,0.199824452362,0.199824452362,0.199824452362,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.742922142364
 01/26  16:00:00,1.12837823364,7.83661563837,0.0,7.05776201873,0.0,0.194323371566,0.194323371566,0.194323371566,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.750678909222
 01/26  17:00:00,1.38541217928,7.62360836845,0.0,6.76628054841,0.0,0.186297929236,0.186297929236,0.186297929236,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.824002075605
 01/26  18:00:00,1.89783977836,8.58174093643,0.0,7.5614661519,0.0,0.208192000909,0.208192000909,0.208192000909,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.979789331083
 01/26  19:00:00,2.20806947369,7.45618336929,0.0,6.29047384208,0.0,0.173197407691,0.173197407691,0.173197407691,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.1217545442
 01/26  20:00:00,2.16238007253,7.09062748936,0.0,5.90166277856,0.0,0.162492161954,0.162492161954,0.162492161954,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14359452494
 01/26  21:00:00,2.00203431035,6.85986108221,0.0,5.75263706458,0.0,0.158388994531,0.158388994531,0.158388994531,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.0602940652
 01/26  22:00:00,1.83112014487,6.8268615593,0.0,5.82319394678,0.0,0.160331657262,0.160331657262,0.160331657262,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.957833301001
 01/26  23:00:00,1.51110747619,6.74298813531,0.0,5.91248441538,0.0,0.162790117162,0.162790117162,0.162790117162,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.790839997157
 01/26  24:00:00,1.20029461544,6.80417629342,0.0,6.16005277752,0.0,0.169606487379,0.169606487379,0.169606487379,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.609656478852
 01/27  01:00:00,0.887921794011,6.75595825815,0.0,6.30879579184,0.0,0.173701871151,0.173701871151,0.173701871151,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.418652976726
 01/27  02:00:00,0.762944454929,6.81094329488,0.0,6.45303684807,0.0,0.177673301229,0.177673301229,0.177673301229,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331656716611
 01/27  03:00:00,0.714802077868,6.84478639551,0.0,6.51128630169,0.0,0.179277100024,0.179277100024,0.179277100024,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.30755470831
 01/27  04:00:00,0.707757262038,7.04591716747,0.0,6.70602373787,0.0,0.184638861311,0.184638861311,0.184638861311,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.314313257733
 01/27  05:00:00,0.69929040968,6.93371887528,0.0,6.52520969758,0.0,0.179660456848,0.179660456848,0.179660456848,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.383895300254
 01/27  06:00:00,0.752761336223,7.21118706617,0.0,6.49675505181,0.0,0.178877006983,0.178877006983,0.178877006983,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.686964905358
 01/27  07:00:00,0.988885849677,8.28285740736,0.0,6.99664705777,0.0,0.192640675942,0.192640675942,0.192640675942,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25447480621
 01/27  08:00:00,1.30482409801,8.35801916364,0.0,6.91074098606,0.0,0.190275399605,0.190275399605,0.190275399605,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41355678505
 01/27  09:00:00,1.2422609967,7.70389406514,0.0,6.30140975373,0.0,0.173498509261,0.173498509261,0.173498509261,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37397482182
 01/27  10:00:00,1.06157428203,7.57790399885,0.0,6.30258454018,0.0,0.17353085499,0.17353085499,0.17353085499,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.25105557762
 01/27  11:00:00,1.0569231556,7.61429252509,0.0,6.48508846572,0.0,0.178555787546,0.178555787546,0.178555787546,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10436953201
 01/27  12:00:00,1.10362530168,8.58399156352,0.0,7.58733887825,0.0,0.208904362052,0.208904362052,0.208904362052,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.971810549294
 01/27  13:00:00,1.06618453098,7.67759724711,0.0,6.78498596882,0.0,0.186812950903,0.186812950903,0.186812950903,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.868187616269
 01/27  14:00:00,1.05108257224,7.85658860743,0.0,7.02595072777,0.0,0.193447502233,0.193447502233,0.193447502233,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.805369661108
 01/27  15:00:00,1.05271287,7.72401753092,0.0,6.95250482135,0.0,0.191425295176,0.191425295176,0.191425295176,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.744821679557
 01/27  16:00:00,1.11723956764,7.43335024861,0.0,6.65320927134,0.0,0.183184705564,0.183184705564,0.183184705564,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.751966266851
 01/27  17:00:00,1.37893652974,7.38967824227,0.0,6.5310870511,0.0,0.179822279696,0.179822279696,0.179822279696,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.825265446738
 01/27  18:00:00,1.89774046348,8.57957243305,0.0,7.55785906752,0.0,0.208092686028,0.208092686028,0.208092686028,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.981227912072
 01/27  19:00:00,2.21022700081,7.53569072187,0.0,6.36883452922,0.0,0.175354934805,0.175354934805,0.175354934805,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12290120964
 01/27  20:00:00,2.17379723604,7.50764959929,0.0,6.31633046572,0.0,0.173909325473,0.173909325473,0.173909325473,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14594894772
 01/27  21:00:00,2.02125621757,7.55930627504,0.0,6.45077051904,0.0,0.177610901747,0.177610901747,0.177610901747,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06160580357
 01/27  22:00:00,1.86317946878,7.99189560165,0.0,6.9875782245,0.0,0.192390981173,0.192390981173,0.192390981173,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.958483065632
 01/27  23:00:00,1.54531934229,7.98579723662,0.0,7.15504832947,0.0,0.197001983265,0.197001983265,0.197001983265,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.791085184386
 01/27  24:00:00,1.2372900904,8.14757514635,0.0,7.50371646521,0.0,0.20660196234,0.20660196234,0.20660196234,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.609391644093
 01/28  01:00:00,0.937902518122,8.34926338667,0.0,7.88532548608,0.0,0.217108912186,0.217108912186,0.217108912186,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.435428411005
 01/28  02:00:00,0.814039695101,8.5322346286,0.0,8.16544481082,0.0,0.224821517326,0.224821517326,0.224821517326,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.34054008758
 01/28  03:00:00,0.768391754349,8.70238585355,0.0,8.36280668739,0.0,0.230255538078,0.230255538078,0.230255538078,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.313633780655
 01/28  04:00:00,0.758214318269,8.83532599654,0.0,8.48901666633,0.0,0.23373051337,0.23373051337,0.23373051337,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.320729158343
 01/28  05:00:00,0.755315812777,8.88541615197,0.0,8.46301871344,0.0,0.23301470433,0.23301470433,0.23301470433,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.397783561083
 01/28  06:00:00,0.811780649928,9.2473005747,0.0,8.49152689053,0.0,0.233799628088,0.233799628088,0.233799628088,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.728306575171
 01/28  07:00:00,1.05041933678,10.2267861892,0.0,8.8456082438,0.0,0.243548650823,0.243548650823,0.243548650823,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34944240198
 01/28  08:00:00,1.3769442988,10.3249927022,0.0,8.76154953604,0.0,0.241234238484,0.241234238484,0.241234238484,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.52972177361
 01/28  09:00:00,1.3227314735,9.57058329218,0.0,8.04595917057,0.0,0.221531685166,0.221531685166,0.221531685166,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.49611463203
 01/28  10:00:00,1.1299533185,8.5389841416,0.0,7.15057555124,0.0,0.196878832988,0.196878832988,0.196878832988,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.36414470932
 01/28  11:00:00,1.14116503025,8.92217583769,0.0,7.69546512882,0.0,0.211881432901,0.211881432901,0.211881432901,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.20187618151
 01/28  12:00:00,1.11777361177,7.27192795452,0.0,6.19482615293,0.0,0.170563912627,0.170563912627,0.170563912627,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.05225966561
 01/28  13:00:00,1.07504489578,6.33388350149,0.0,5.37032943201,0.0,0.14786280961,0.14786280961,0.14786280961,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.939130407464
 01/28  14:00:00,1.03504068345,5.75401780314,0.0,4.86021126806,0.0,0.133817580931,0.133817580931,0.133817580931,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.868538316533
 01/28  15:00:00,1.02838305053,5.47650485504,0.0,4.64782551584,0.0,0.127969903532,0.127969903532,0.127969903532,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.801988309181
 01/28  16:00:00,1.10499532061,5.7003646387,0.0,4.86253226789,0.0,0.13388148568,0.13388148568,0.13388148568,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.809657660392
 01/28  17:00:00,1.37642583519,6.06398982966,0.0,5.13537222443,0.0,0.141393665903,0.141393665903,0.141393665903,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.8952918608
 01/28  18:00:00,1.91413314623,7.97401658814,0.0,6.86926533044,0.0,0.189133438567,0.189133438567,0.189133438567,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.06426580425
 01/28  19:00:00,2.23071438982,7.13898557497,0.0,5.86679030748,0.0,0.161532008276,0.161532008276,0.161532008276,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.22824028447
 01/28  20:00:00,2.20002471795,7.33371003526,0.0,6.02514572874,0.0,0.165892053186,0.165892053186,0.165892053186,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.26319412067
 01/28  21:00:00,2.05514214191,7.63573463459,0.0,6.41556055422,0.0,0.176641455758,0.176641455758,0.176641455758,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.17324412794
 01/28  22:00:00,1.90042980583,8.14539243229,0.0,7.04726887147,0.0,0.194034460754,0.194034460754,0.194034460754,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.05228924931
 01/28  23:00:00,1.58504314706,8.47450193653,0.0,7.57020376539,0.0,0.20843257611,0.20843257611,0.20843257611,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.864634448374
 01/28  24:00:00,1.27676924323,9.06324549551,0.0,8.37336597064,0.0,0.230546269831,0.230546269831,0.230546269831,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.655412487821
 01/29  01:00:00,0.967481940964,9.4238126865,0.0,8.95964055888,0.0,0.246688335028,0.246688335028,0.246688335028,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.43566263803
 01/29  02:00:00,0.84712345925,9.7338064885,0.0,9.36703642672,0.0,0.257905281475,0.257905281475,0.257905281475,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.34052033157
 01/29  03:00:00,0.803512291632,9.97750026066,0.0,9.63837324489,0.0,0.265376075361,0.265376075361,0.265376075361,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.313181630267
 01/29  04:00:00,0.794361611447,10.1479076991,0.0,9.80187466594,0.0,0.269877806548,0.269877806548,0.269877806548,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.320452861323
 01/29  05:00:00,0.800301721149,10.5190550838,0.0,10.0968923588,0.0,0.278000612702,0.278000612702,0.278000612702,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.397548847556
 01/29  06:00:00,0.860418944755,11.0138936956,0.0,10.2580540309,0.0,0.282437922915,0.282437922915,0.282437922915,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.728372555672
 01/29  07:00:00,1.0906869818,11.6892636537,0.0,10.3081160902,0.0,0.283816295849,0.283816295849,0.283816295849,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34941202011
 01/29  08:00:00,1.39714971618,11.0587057429,0.0,9.49540376159,0.0,0.261439655862,0.261439655862,0.261439655862,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.52958058873
 01/29  09:00:00,1.3547143536,10.7327834711,0.0,9.20756703381,0.0,0.253514565266,0.253514565266,0.253514565266,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.49670694768
 01/29  10:00:00,1.18259411775,10.4512710608,0.0,9.06247235798,0.0,0.249519632237,0.249519632237,0.249519632237,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.36453482182
 01/29  11:00:00,1.21059231173,11.4432379405,0.0,10.2170415421,0.0,0.28130871438,0.28130871438,0.28130871438,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.20136187103
 01/29  12:00:00,1.18457939856,9.69738915694,0.0,8.6211907267,0.0,0.237369699415,0.237369699415,0.237369699415,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.05135629426
 01/29  13:00:00,1.13735822398,8.59592317597,0.0,7.63352936253,0.0,0.21017613781,0.21017613781,0.21017613781,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.937970151427
 01/29  14:00:00,1.10049268822,8.13001829758,0.0,7.23740691653,0.0,0.199269585696,0.199269585696,0.199269585696,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.867343162506
 01/29  15:00:00,1.07009577614,6.99002422438,0.0,6.16281822174,0.0,0.169682629142,0.169682629142,0.169682629142,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.800514972627
 01/29  16:00:00,1.13749859183,6.87927877608,0.0,6.04304056832,0.0,0.1663847569,0.1663847569,0.1663847569,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.808063497338
 01/29  17:00:00,1.40502220858,7.10168313445,0.0,6.17398325884,0.0,0.169990039288,0.169990039288,0.169990039288,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.894374131179
 01/29  18:00:00,1.93476148904,8.72264378002,0.0,7.61848007089,0.0,0.209761781377,0.209761781377,0.209761781377,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.06367825568
 01/29  19:00:00,2.24550164816,7.67595374197,0.0,6.40385874879,0.0,0.176319266617,0.176319266617,0.176319266617,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.22814001017
 01/29  20:00:00,2.21352905502,7.82436505563,0.0,6.51561888441,0.0,0.179396390258,0.179396390258,0.179396390258,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.26337598536
 01/29  21:00:00,2.06875126095,8.13013810363,0.0,6.90983935723,0.0,0.190250574802,0.190250574802,0.190250574802,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.17336879397
 01/29  22:00:00,1.90310805677,8.24267357418,0.0,7.14454207969,0.0,0.196712711698,0.196712711698,0.196712711698,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.05229718298
 01/29  23:00:00,1.58264876053,8.38733600708,0.0,7.48324042074,0.0,0.206038189576,0.206038189576,0.206038189576,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.864431863572
 01/29  24:00:00,1.26870620181,8.77035277841,0.0,8.08051891386,0.0,0.22248322842,0.22248322842,0.22248322842,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.655366827506
 01/30  01:00:00,0.948704395735,8.96349489459,0.0,8.51640023177,0.0,0.234484472876,0.234484472876,0.234484472876,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.418585173234
 01/30  02:00:00,0.824017092147,9.02890662924,0.0,8.67117528334,0.0,0.238745938447,0.238745938447,0.238745938447,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.331481615699
 01/30  03:00:00,0.777618910072,9.12565526676,0.0,8.79277333486,0.0,0.242093932228,0.242093932228,0.242093932228,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.306936546398
 01/30  04:00:00,0.770773165462,9.33401740826,0.0,8.99474097334,0.0,0.247654764735,0.247654764735,0.247654764735,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.31369626306
 01/30  05:00:00,0.775171329389,9.68942975301,0.0,9.28118016451,0.0,0.255541376557,0.255541376557,0.255541376557,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.383635711046
 01/30  06:00:00,0.830363505323,10.0304420706,0.0,9.31524074002,0.0,0.256479176083,0.256479176083,0.256479176083,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.687734221559
 01/30  07:00:00,1.07307082359,11.3419618384,0.0,10.0542180882,0.0,0.276825649857,0.276825649857,0.276825649857,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25600820673
 01/30  08:00:00,1.37050079408,10.7445921565,0.0,9.29609735008,0.0,0.255952095676,0.255952095676,0.255952095676,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41477341389
 01/30  09:00:00,1.3036346568,9.93484759411,0.0,8.53048124254,0.0,0.234872169355,0.234872169355,0.234872169355,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37585686199
 01/30  10:00:00,1.09240927859,8.69951205868,0.0,7.42250164418,0.0,0.204365851544,0.204365851544,0.204365851544,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.25274653346
 01/30  11:00:00,1.10126978222,9.22651936541,0.0,8.09574360439,0.0,0.22290241416,0.22290241416,0.22290241416,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10594123367
 01/30  12:00:00,1.06953861329,7.34644038473,0.0,6.34932137803,0.0,0.174817673657,0.174817673657,0.174817673657,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.972276870718
 01/30  13:00:00,1.02706290985,6.25802662478,0.0,5.36410133993,0.0,0.147691329777,0.147691329777,0.147691329777,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.869501622831
 01/30  14:00:00,0.978448540946,5.22153213977,0.0,4.38790619815,0.0,0.120813470939,0.120813470939,0.120813470939,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.808357723071
 01/30  15:00:00,0.971041161672,4.76074234779,0.0,3.9862147844,0.0,0.10975358685,0.10975358685,0.10975358685,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.747836533367
 01/30  16:00:00,1.05287127754,5.09922951191,0.0,4.31537378914,0.0,0.118816415466,0.118816415466,0.118816415466,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.75568101235
 01/30  17:00:00,1.32730487291,5.51870187122,0.0,4.65584197085,0.0,0.128190622871,0.128190622871,0.128190622871,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.829534155947
 01/30  18:00:00,1.8529179769,6.95573292,0.0,5.92992084906,0.0,0.163270199456,0.163270199456,0.163270199456,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.985326617487
 01/30  19:00:00,2.17975337091,6.43288964061,0.0,5.26204214535,0.0,0.144881304908,0.144881304908,0.144881304908,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12689251225
 01/30  20:00:00,2.14392661421,6.42618760017,0.0,5.2314391395,0.0,0.144038703633,0.144038703633,0.144038703633,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14937827482
 01/30  21:00:00,1.99351310092,6.5550673482,0.0,5.44314949334,0.0,0.149867785096,0.149867785096,0.149867785096,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06498790243
 01/30  22:00:00,1.82909089845,6.75671485017,0.0,5.74949237319,0.0,0.158302410847,0.158302410847,0.158302410847,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.961388165465
 01/30  23:00:00,1.51626736843,6.93290134113,0.0,6.0998900331,0.0,0.167950009404,0.167950009404,0.167950009404,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.793347585261
 01/30  24:00:00,1.21377708951,7.29578292496,0.0,6.64973187601,0.0,0.183088961448,0.183088961448,0.183088961448,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.611584011898
 01/31  01:00:00,0.909720847488,7.54907960293,0.0,7.10053036516,0.0,0.195500924628,0.195500924628,0.195500924628,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.420039748184
 01/31  02:00:00,0.792591268806,7.88862673857,0.0,7.52979954147,0.0,0.207320115106,0.207320115106,0.207320115106,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.332577466891
 01/31  03:00:00,0.751200708295,8.16692743821,0.0,7.83327278892,0.0,0.215675730451,0.215675730451,0.215675730451,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.307709263783
 01/31  04:00:00,0.741999975418,8.2894304615,0.0,7.94970801507,0.0,0.218881574691,0.218881574691,0.218881574691,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.31414227456
 01/31  05:00:00,0.737485433871,8.32100503271,0.0,7.91244062544,0.0,0.21785548104,0.21785548104,0.21785548104,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.383950529814
 01/31  06:00:00,0.790745152931,8.59199519302,0.0,7.87631499218,0.0,0.216860823691,0.216860823691,0.216860823691,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.688213091842
 01/31  07:00:00,1.006938059,8.94127638559,0.0,7.65229746284,0.0,0.21069288526,0.21069288526,0.21069288526,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25724337937
 01/31  08:00:00,1.33705900821,9.5318752718,0.0,8.08150250135,0.0,0.222510309814,0.222510309814,0.222510309814,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41665137791
 01/31  09:00:00,1.2848846049,9.25562988398,0.0,7.84948542066,0.0,0.216122117458,0.216122117458,0.216122117458,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37763497374
 01/31  10:00:00,1.10388338048,9.11726467242,0.0,7.83923731445,0.0,0.215839953431,0.215839953431,0.215839953431,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.25376347692
 01/31  11:00:00,1.10728632393,9.44499171386,0.0,8.31426245372,0.0,0.228918955868,0.228918955868,0.228918955868,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10589473278
 01/31  12:00:00,1.09165775554,8.14994105601,0.0,7.15268147226,0.0,0.196936815911,0.196936815911,0.196936815911,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.972417447778
 01/31  13:00:00,1.05633355936,7.32112242349,0.0,6.42720186515,0.0,0.176961979287,0.176961979287,0.176961979287,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.869496896322
 01/31  14:00:00,1.02671816795,6.97419024896,0.0,6.14104344247,0.0,0.169083097944,0.169083097944,0.169083097944,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.807878587938
 01/31  15:00:00,1.03531168509,7.09385542084,0.0,6.32049941232,0.0,0.174024110267,0.174024110267,0.174024110267,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.746664978509
 01/31  16:00:00,1.11101706794,7.20968154572,0.0,6.42721009433,0.0,0.176962205863,0.176962205863,0.176962205863,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.75429674098
 01/31  17:00:00,1.37283738181,7.17068218434,0.0,6.30956797077,0.0,0.173723131774,0.173723131774,0.173723131774,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.827788469135
 01/31  18:00:00,1.8880297744,8.22962056907,0.0,7.20516998017,0.0,0.198381996947,0.198381996947,0.198381996947,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.983965135447
 01/31  19:00:00,2.19808746724,7.09844361133,0.0,5.92793059532,0.0,0.163215401233,0.163215401233,0.163215401233,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.126558033
 01/31  20:00:00,2.15718604862,6.90745975407,0.0,5.71301750968,0.0,0.157298138043,0.157298138043,0.157298138043,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14907205853
 01/31  21:00:00,2.00302876321,6.90060667274,0.0,5.78875527081,0.0,0.159383447389,0.159383447389,0.159383447389,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.0649214495
 01/31  22:00:00,1.83765271501,7.06787235962,0.0,6.06045478208,0.0,0.166864227407,0.166864227407,0.166864227407,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.961583266021
 01/31  23:00:00,1.52331740461,7.18939590275,0.0,6.35594506724,0.0,0.175000045578,0.175000045578,0.175000045578,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.793787112739
 01/31  24:00:00,1.21500973173,7.34062958662,0.0,6.69450104284,0.0,0.184321603668,0.184321603668,0.184321603668,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.611661506734
 02/01  01:00:00,0.907056446683,7.46427829468,0.0,7.01579252855,0.0,0.193167813641,0.193167813641,0.193167813641,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.419828175295
 02/01  02:00:00,0.787583972326,7.62333947372,0.0,7.26448097463,0.0,0.200015023448,0.200015023448,0.200015023448,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.332472406659
 02/01  03:00:00,0.739494529556,7.77578876271,0.0,7.44169932299,0.0,0.204894426702,0.204894426702,0.204894426702,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.308009272995
 02/01  04:00:00,0.731584760206,7.94633788587,0.0,7.60593166738,0.0,0.20941628261,0.20941628261,0.20941628261,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.31469316261
 02/01  05:00:00,0.728770722517,8.04235015933,0.0,7.63302721741,0.0,0.210162312105,0.210162312105,0.210162312105,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.384581200174
 02/01  06:00:00,0.789939053256,8.33150776381,0.0,7.6147814109,0.0,0.209659945118,0.209659945118,0.209659945118,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.689116557637
 02/01  07:00:00,0.979550500009,8.69924412347,0.0,7.40893892875,0.0,0.203992425438,0.203992425438,0.203992425438,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25840479138
 02/01  08:00:00,1.28017712093,9.34659301495,0.0,7.89474504367,0.0,0.217368263547,0.217368263547,0.217368263547,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.41795140268
 02/01  09:00:00,1.19992409677,8.77669963831,0.0,7.36926595048,0.0,0.202900098029,0.202900098029,0.202900098029,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.378776097
 02/01  10:00:00,1.04670584422,8.5988009614,0.0,7.31928723053,0.0,0.2015240197,0.2015240197,0.2015240197,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25512380369
 02/01  11:00:00,1.06975417352,9.49321974781,0.0,8.36088384853,0.0,0.230202596008,0.230202596008,0.230202596008,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.1073723614
 02/01  12:00:00,1.05738425668,8.31606939772,0.0,7.31763519554,0.0,0.20147853375,0.20147853375,0.20147853375,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.973463016148
 02/01  13:00:00,1.03371850958,7.91162900679,0.0,7.01689187423,0.0,0.193198082239,0.193198082239,0.193198082239,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.870186594379
 02/01  14:00:00,1.00525526404,7.60405761505,0.0,6.77026556129,0.0,0.18640764973,0.18640764973,0.18640764973,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.80839257174
 02/01  15:00:00,1.00331205653,7.37340627498,0.0,6.59940601764,0.0,0.181703325258,0.181703325258,0.181703325258,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.74717057263
 02/01  16:00:00,1.05473030522,7.30773413298,0.0,6.52466014348,0.0,0.179645325819,0.179645325819,0.179645325819,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.754752916945
 02/01  17:00:00,1.25358435508,7.15474982342,0.0,6.29278707238,0.0,0.173261098519,0.173261098519,0.173261098519,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.828463885857
 02/01  18:00:00,1.68593697334,8.32429901728,0.0,7.29855287925,0.0,0.200953134901,0.200953134901,0.200953134901,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.985050370532
 02/01  19:00:00,1.99470889575,7.20911423586,0.0,6.0374858876,0.0,0.166231818294,0.166231818294,0.166231818294,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.12744502767
 02/01  20:00:00,2.10233006759,6.90920109873,0.0,5.71314463396,0.0,0.157301638192,0.157301638192,0.157301638192,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15045058964
 02/01  21:00:00,2.02348077284,6.92385415667,0.0,5.80995846249,0.0,0.159967240904,0.159967240904,0.159967240904,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06672194978
