Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/01  22:00:00,1.8452996214,7.05744300078,0.0,6.0483217787,0.0,0.16653016597,0.16653016597,0.16653016597,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.963048810246
 02/01  23:00:00,1.52944276023,7.38749297218,0.0,6.55253085372,0.0,0.180412698021,0.180412698021,0.180412698021,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.795092350377
 02/01  24:00:00,1.22840015335,7.57681841322,0.0,6.929424408,0.0,0.190789815582,0.190789815582,0.190789815582,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.612747918631
 02/02  01:00:00,0.909273205676,7.54529140562,0.0,7.09630449836,0.0,0.195384572634,0.195384572634,0.195384572634,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.420329316434
 02/02  02:00:00,0.788454072878,7.6555230972,0.0,7.29608274532,0.0,0.200885124,0.200885124,0.200885124,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.333054259445
 02/02  03:00:00,0.740300451473,7.80594931653,0.0,7.4709701464,0.0,0.205700348619,0.205700348619,0.205700348619,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.308899003393
 02/02  04:00:00,0.732912757356,7.99555040749,0.0,7.65416409443,0.0,0.210744279759,0.210744279759,0.210744279759,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.315673257183
 02/02  05:00:00,0.736846531305,8.3368667221,0.0,7.92633798117,0.0,0.218238120893,0.218238120893,0.218238120893,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.385786999186
 02/02  06:00:00,0.798971716005,8.66084172885,0.0,7.94284480115,0.0,0.218692607868,0.218692607868,0.218692607868,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.690387132431
 02/02  07:00:00,1.00909383367,9.77393303022,0.0,8.48194325424,0.0,0.233535759101,0.233535759101,0.233535759101,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26008937263
 02/02  08:00:00,1.29345245625,9.83060882158,0.0,8.37690092967,0.0,0.230643598865,0.230643598865,0.230643598865,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.4198113233
 02/02  09:00:00,1.19502338012,8.59998095413,0.0,7.19127350626,0.0,0.197999381374,0.197999381374,0.197999381374,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38004985703
 02/02  10:00:00,1.01609349243,7.48887495994,0.0,6.20745651251,0.0,0.170911667914,0.170911667914,0.170911667914,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25702852025
 02/02  11:00:00,1.0170417102,7.58157371663,0.0,6.44638422558,0.0,0.17749013268,0.17749013268,0.17749013268,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11022595316
 02/02  12:00:00,0.982893026376,5.61389320197,0.0,4.61213779828,0.0,0.126987303442,0.126987303442,0.126987303442,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.976784217657
 02/02  13:00:00,0.980780271817,5.9913670482,0.0,5.0941921968,0.0,0.140259844475,0.140259844475,0.140259844475,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.872624313219
 02/02  14:00:00,0.965996675959,6.1819728403,0.0,5.34440633671,0.0,0.147149061645,0.147149061645,0.147149061645,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.812167021568
 02/02  15:00:00,0.966975842308,6.05731415147,0.0,5.27968646679,0.0,0.145367111035,0.145367111035,0.145367111035,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.750797999971
 02/02  16:00:00,1.01320299573,5.80257679863,0.0,5.01640169116,0.0,0.13811801633,0.13811801633,0.13811801633,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.757854034924
 02/02  17:00:00,1.22396471776,6.08231569177,0.0,5.21701142289,0.0,0.143641461203,0.143641461203,0.143641461203,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.831805403699
 02/02  18:00:00,1.67373637558,7.88466400351,0.0,6.85543111401,0.0,0.188752537147,0.188752537147,0.188752537147,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.98853712201
 02/02  19:00:00,1.99002449411,7.04157609532,0.0,5.86734993488,0.0,0.161547416657,0.161547416657,0.161547416657,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13004283986
 02/02  20:00:00,2.10370122969,6.96146475071,0.0,5.76294479784,0.0,0.158672800286,0.158672800286,0.158672800286,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15291407774
 02/02  21:00:00,2.03026567163,7.17232646247,0.0,6.05638379246,0.0,0.166752139691,0.166752139691,0.166752139691,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06876892561
 02/02  22:00:00,1.8584436873,7.53649509696,0.0,6.52571000174,0.0,0.179674231865,0.179674231865,0.179674231865,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.96471268338
 02/02  23:00:00,1.54190380163,7.84149559304,0.0,7.00511184784,0.0,0.192873739417,0.192873739417,0.192873739417,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.796513977124
 02/02  24:00:00,1.23981285509,7.99224259117,0.0,7.3439300447,0.0,0.20220251732,0.20220251732,0.20220251732,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.613666459871
 02/03  01:00:00,0.93071599543,8.32550160412,0.0,7.87509968846,0.0,0.216827362388,0.216827362388,0.216827362388,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.42174432483
 02/03  02:00:00,0.815281782297,8.63096190016,0.0,8.27045647637,0.0,0.227712833419,0.227712833419,0.227712833419,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.334119331345
 02/03  03:00:00,0.771005835135,8.92185331381,0.0,8.58617975209,0.0,0.23640573228,0.23640573228,0.23640573228,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309593394991
 02/03  04:00:00,0.763554637453,9.10915646935,0.0,8.76706727117,0.0,0.241386159856,0.241386159856,0.241386159856,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.316376142306
 02/03  05:00:00,0.767698848136,9.4579930521,0.0,9.04688415207,0.0,0.249090437724,0.249090437724,0.249090437724,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386367158281
 02/03  06:00:00,0.831155543398,9.83052434736,0.0,9.11175100504,0.0,0.25087643526,0.25087643526,0.25087643526,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.691163547039
 02/03  07:00:00,1.02382050965,10.3096490207,0.0,9.01681136368,0.0,0.248262435077,0.248262435077,0.248262435077,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26093725369
 02/03  08:00:00,1.30235609357,10.15483364,0.0,8.70027815826,0.0,0.23954723619,0.23954723619,0.23954723619,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42065891314
 02/03  09:00:00,1.21891960147,9.4693686436,0.0,8.0591765388,0.0,0.22189560273,0.22189560273,0.22189560273,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38153451396
 02/03  10:00:00,1.04062872839,8.38103319528,0.0,7.09856834867,0.0,0.195446903869,0.195446903869,0.195446903869,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25807491943
 02/03  11:00:00,1.05548588942,8.97837144426,0.0,7.84266438371,0.0,0.215934311905,0.215934311905,0.215934311905,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11074352266
 02/03  12:00:00,1.0200263074,6.96246495868,0.0,5.96080655757,0.0,0.164120584464,0.164120584464,0.164120584464,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.976687215082
 02/03  13:00:00,0.973947901364,5.74472748511,0.0,4.84604271129,0.0,0.133427474022,0.133427474022,0.133427474022,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.874134235646
 02/03  14:00:00,0.943462783061,5.36408722997,0.0,4.52598263323,0.0,0.124615168747,0.124615168747,0.124615168747,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.812705114711
 02/03  15:00:00,0.940626628787,5.10131323609,0.0,4.322691552,0.0,0.119017897514,0.119017897514,0.119017897514,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.751791999375
 02/03  16:00:00,1.01010267014,5.69192589221,0.0,4.90379886828,0.0,0.135017690741,0.135017690741,0.135017690741,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.759805951374
 02/03  17:00:00,1.23474640111,6.4755176927,0.0,5.60859867562,0.0,0.154423144549,0.154423144549,0.154423144549,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.833420151901
 02/03  18:00:00,1.67028040158,7.75989593083,0.0,6.72991125563,0.0,0.185296563141,0.185296563141,0.185296563141,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.989288907697
 02/03  19:00:00,1.98892875885,7.00322115919,0.0,5.82755318439,0.0,0.160451681392,0.160451681392,0.160451681392,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13148465422
 02/03  20:00:00,2.11258553184,7.28524081153,0.0,6.08561977898,0.0,0.167557102433,0.167557102433,0.167557102433,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15401515742
 02/03  21:00:00,2.03720417785,7.42504041149,0.0,6.30838809473,0.0,0.173690645911,0.173690645911,0.173690645911,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06947857237
 02/03  22:00:00,1.868415674,7.89938333625,0.0,6.8878893341,0.0,0.189646218564,0.189646218564,0.189646218564,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.965421590311
 02/03  23:00:00,1.55017188923,8.14232144553,0.0,7.30540611598,0.0,0.20114182702,0.20114182702,0.20114182702,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.797045561469
 02/03  24:00:00,1.24966285209,8.35063378336,0.0,7.70167875083,0.0,0.212052514325,0.212052514325,0.212052514325,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.614308945938
 02/04  01:00:00,0.941403577261,8.49221997662,0.0,8.02451516096,0.0,0.220941261143,0.220941261143,0.220941261143,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.43904722483
 02/04  02:00:00,0.813367265941,8.4273602219,0.0,8.0575672233,0.0,0.221851292988,0.221851292988,0.221851292988,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.343406906156
 02/04  03:00:00,0.762567577285,8.52732078234,0.0,8.18486562029,0.0,0.225356236004,0.225356236004,0.225356236004,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.316374995315
 02/04  04:00:00,0.746084211202,8.43254189535,0.0,8.08295600097,0.0,0.222550329433,0.222550329433,0.222550329433,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.3238728385
 02/04  05:00:00,0.743994808441,8.51518340539,0.0,8.0889455871,0.0,0.222715242414,0.222715242414,0.222715242414,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.401496076538
 02/04  06:00:00,0.803075566832,8.70453971241,0.0,7.9431047856,0.0,0.218699766094,0.218699766094,0.218699766094,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.733825131529
 02/04  07:00:00,0.997123813182,9.05112160304,0.0,7.66128081279,0.0,0.210940226393,0.210940226393,0.210940226393,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35794038691
 02/04  08:00:00,1.30191923093,9.48891899413,0.0,7.91583762631,0.0,0.217949011632,0.217949011632,0.217949011632,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53918479922
 02/04  09:00:00,1.23492881118,8.99704988112,0.0,7.46251357902,0.0,0.205467511541,0.205467511541,0.205467511541,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50587871127
 02/04  10:00:00,1.09933407459,8.99235994077,0.0,7.59521405757,0.0,0.209121191607,0.209121191607,0.209121191607,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37275595602
 02/04  11:00:00,1.10143481074,8.89671270793,0.0,7.6622533643,0.0,0.21096700393,0.21096700393,0.21096700393,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.20949580574
 02/04  12:00:00,1.11964148003,8.75718958423,0.0,7.67242264289,0.0,0.211246997574,0.211246997574,0.211246997574,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05979575531
 02/04  13:00:00,1.09962174158,8.64351374563,0.0,7.67401382875,0.0,0.211290808147,0.211290808147,0.211290808147,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.944949378698
 02/04  14:00:00,1.08152738664,8.85583438875,0.0,7.95734114412,0.0,0.219091739807,0.219091739807,0.219091739807,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.873093762606
 02/04  15:00:00,1.08060316134,8.81828487247,0.0,7.98556582161,0.0,0.21986885789,0.21986885789,0.21986885789,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.805889366147
 02/04  16:00:00,1.13272146142,8.8522474022,0.0,8.01130380663,0.0,0.220577509161,0.220577509161,0.220577509161,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.812622523028
 02/04  17:00:00,1.34120820492,9.10274679729,0.0,8.17072975195,0.0,0.224967029115,0.224967029115,0.224967029115,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.898518180155
 02/04  18:00:00,1.77742759171,10.4463884139,0.0,9.33749188003,0.0,0.257091823057,0.257091823057,0.257091823057,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.06820076635
 02/04  19:00:00,2.08737510159,9.43510841395,0.0,8.15695295332,0.0,0.224587708595,0.224587708595,0.224587708595,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23397214005
 02/04  20:00:00,2.19970668634,9.32036534644,0.0,8.00607353999,0.0,0.22043350274,0.22043350274,0.22043350274,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.26868593132
 02/04  21:00:00,2.12052234611,9.2943882702,0.0,8.06854124469,0.0,0.222153443844,0.222153443844,0.222153443844,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.17867328112
 02/04  22:00:00,1.94128968202,9.34489706212,0.0,8.24142019131,0.0,0.226913369113,0.226913369113,0.226913369113,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05740445897
 02/04  23:00:00,1.61233054312,9.44431405155,0.0,8.53538801739,0.0,0.235007268985,0.235007268985,0.235007268985,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.869056266079
 02/04  24:00:00,1.29544253281,9.49402406457,0.0,8.80016139206,0.0,0.242297349711,0.242297349711,0.242297349711,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.659216585923
 02/05  01:00:00,0.970261053718,9.54003236377,0.0,9.0726093745,0.0,0.2497987376,0.2497987376,0.2497987376,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.438765398439
 02/05  02:00:00,0.849129690818,9.72616715687,0.0,9.3564469307,0.0,0.257613717865,0.257613717865,0.257613717865,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.343334133739
 02/05  03:00:00,0.799212158526,9.8584243649,0.0,9.51578496152,0.0,0.262000817244,0.262000817244,0.262000817244,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.316559236656
 02/05  04:00:00,0.795350647571,10.2217894792,0.0,9.87229703909,0.0,0.271816765803,0.271816765803,0.271816765803,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.323779384238
 02/05  05:00:00,0.800427597628,10.5645886965,0.0,10.1385662422,0.0,0.2791480316,0.2791480316,0.2791480316,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.401280712536
 02/05  06:00:00,0.868557787158,11.0825062942,0.0,10.3213978535,0.0,0.28418198642,0.28418198642,0.28418198642,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.73349864548
 02/05  07:00:00,1.08916381901,12.3938952393,0.0,11.0041440625,0.0,0.302980232225,0.302980232225,0.302980232225,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.3578507735
 02/05  08:00:00,1.36718141399,11.858559488,0.0,10.2861390118,0.0,0.283211194691,0.283211194691,0.283211194691,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53852390764
 02/05  09:00:00,1.30654689466,11.5975832394,0.0,10.0636592125,0.0,0.27708559502,0.27708559502,0.27708559502,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50526643609
 02/05  10:00:00,1.14868981192,10.7845388924,0.0,9.3877984777,0.0,0.258476928937,0.258476928937,0.258476928937,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37235048754
 02/05  11:00:00,1.17077932484,11.4146355489,0.0,10.1808236932,0.0,0.280311518032,0.280311518032,0.280311518032,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.20884831787
 02/05  12:00:00,1.15165575312,9.91822503795,0.0,8.83517068942,0.0,0.243261270666,0.243261270666,0.243261270666,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.0580831625
 02/05  13:00:00,1.11930577383,9.35758732692,0.0,8.38893151515,0.0,0.230974840401,0.230974840401,0.230974840401,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.944105273591
 02/05  14:00:00,1.08955173504,9.14678951697,0.0,8.24878288327,0.0,0.227116088208,0.227116088208,0.227116088208,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.87260715168
 02/05  15:00:00,1.0863784072,9.027748908,0.0,8.19532088394,0.0,0.225644103755,0.225644103755,0.225644103755,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.805598339344
 02/05  16:00:00,1.13651812256,8.99014339353,0.0,8.14919731166,0.0,0.224374170305,0.224374170305,0.224374170305,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.812625009319
 02/05  17:00:00,1.33649143301,8.93166731784,0.0,7.99941812131,0.0,0.220250257203,0.220250257203,0.220250257203,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.898750331356
 02/05  18:00:00,1.76837512728,10.1181559006,0.0,9.00870929933,0.0,0.248039358632,0.248039358632,0.248039358632,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.06875083381
 02/05  19:00:00,2.07276864784,8.90522255921,0.0,7.62645127635,0.0,0.209981254847,0.209981254847,0.209981254847,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23458796227
 02/05  20:00:00,2.17889329491,8.56537153426,0.0,7.25013789358,0.0,0.199620111313,0.199620111313,0.199620111313,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.26962776555
 02/05  21:00:00,2.09907097287,8.51682203481,0.0,7.28943430545,0.0,0.200702070612,0.200702070612,0.200702070612,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18021398497
 02/05  22:00:00,1.91992702656,8.57038819008,0.0,7.46553545309,0.0,0.20555071366,0.20555071366,0.20555071366,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05878032515
 02/05  23:00:00,1.59052337255,8.65359502628,0.0,7.74335863385,0.0,0.213200098414,0.213200098414,0.213200098414,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.870366624352
 02/05  24:00:00,1.27561906448,8.77515028446,0.0,8.08017943254,0.0,0.222473881384,0.222473881384,0.222473881384,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.660324765326
 02/06  01:00:00,0.949342367385,9.00296576491,0.0,8.55160349485,0.0,0.235453734343,0.235453734343,0.235453734343,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.422704679228
 02/06  02:00:00,0.837771811736,9.44874055876,0.0,9.08728707321,0.0,0.250202862858,0.250202862858,0.250202862858,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.335067393113
 02/06  03:00:00,0.790483122891,9.63023591827,0.0,9.2935885452,0.0,0.255883020037,0.255883020037,0.255883020037,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.310567206342
 02/06  04:00:00,0.784555084374,9.87260589694,0.0,9.52979671263,0.0,0.262386606778,0.262386606778,0.262386606778,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.317096128439
 02/06  05:00:00,0.781111515538,9.94582974736,0.0,9.53402789496,0.0,0.262503105126,0.262503105126,0.262503105126,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.387060110653
 02/06  06:00:00,0.841845924819,10.2200116479,0.0,9.50002220143,0.0,0.261566816682,0.261566816682,0.261566816682,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.69237965121
 02/06  07:00:00,1.05717287012,11.5233510416,0.0,10.228158311,0.0,0.281614795544,0.281614795544,0.281614795544,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.2632923273
 02/06  08:00:00,1.34531023024,11.7176836931,0.0,10.2603585124,0.0,0.282501372859,0.282501372859,0.282501372859,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42342861214
 02/06  09:00:00,1.26504400799,11.1465669669,0.0,9.73440006856,0.0,0.268020009243,0.268020009243,0.268020009243,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38350930753
 02/06  10:00:00,1.10906457278,10.8680605701,0.0,9.58413608768,0.0,0.263882748266,0.263882748266,0.263882748266,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25953455521
 02/06  11:00:00,1.10431920687,10.7529461965,0.0,9.61627468269,0.0,0.264767629355,0.264767629355,0.264767629355,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11170797594
 02/06  12:00:00,1.11754488869,10.5059583517,0.0,9.50264989651,0.0,0.261639165759,0.261639165759,0.261639165759,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.978337269117
 02/06  13:00:00,1.10215035957,10.4011473029,0.0,9.50231453776,0.0,0.261629932231,0.261629932231,0.261629932231,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.874282226934
 02/06  14:00:00,1.07864279578,10.2727562587,0.0,9.43567698335,0.0,0.259795181468,0.259795181468,0.259795181468,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.811679793296
 02/06  15:00:00,1.07994679832,10.1596643494,0.0,9.38275505888,0.0,0.25833806705,0.25833806705,0.25833806705,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.75007960585
 02/06  16:00:00,1.1325170497,10.1357388713,0.0,9.34984954972,0.0,0.257432070296,0.257432070296,0.257432070296,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.757568249047
 02/06  17:00:00,1.33658762877,10.1723784773,0.0,9.30743913293,0.0,0.256264372213,0.256264372213,0.256264372213,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.83144047923
 02/06  18:00:00,1.78187958514,11.8120499965,0.0,10.7831575159,0.0,0.296895746704,0.296895746704,0.296895746704,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.988196713161
 02/06  19:00:00,2.07624697922,10.1741737229,0.0,8.99892271317,0.0,0.247769901769,0.247769901769,0.247769901769,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13106768917
 02/06  20:00:00,2.18294312451,9.84008220108,0.0,8.64098479391,0.0,0.237914695104,0.237914695104,0.237914695104,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15349153204
 02/06  21:00:00,2.10627770562,9.93390590583,0.0,8.8171162879,0.0,0.242764173687,0.242764173687,0.242764173687,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06961587354
 02/06  22:00:00,1.92325942764,9.89125827489,0.0,8.87979673213,0.0,0.244489972208,0.244489972208,0.244489972208,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.965389130926
 02/06  23:00:00,1.60068805359,9.97683418661,0.0,9.14013687053,0.0,0.251657991378,0.251657991378,0.251657991378,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.796827548003
 02/06  24:00:00,1.29811227218,10.1103816081,0.0,9.46134602174,0.0,0.260501934412,0.260501934412,0.260501934412,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.614389499733
 02/07  01:00:00,0.984617013367,10.283520736,0.0,9.83276723046,0.0,0.270728380325,0.270728380325,0.270728380325,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.422095914715
 02/07  02:00:00,0.864413572846,10.4158249813,0.0,10.0549072218,0.0,0.276844623968,0.276844623968,0.276844623968,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.334531667081
 02/07  03:00:00,0.814566820612,10.5043318154,0.0,10.1683006587,0.0,0.279966717757,0.279966717757,0.279966717757,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.30995098993
 02/07  04:00:00,0.804065084526,10.5807817432,0.0,10.2383936094,0.0,0.28189660693,0.28189660693,0.28189660693,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.316675077906
 02/07  05:00:00,0.80157524368,10.6888523045,0.0,10.2772638839,0.0,0.282966833268,0.282966833268,0.282966833268,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386846678856
 02/07  06:00:00,0.86153358273,10.9350074109,0.0,10.2150715705,0.0,0.281254474593,0.281254474593,0.281254474593,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.692326045105
 02/07  07:00:00,1.05053899935,11.2824713436,0.0,9.98721827003,0.0,0.274980924782,0.274980924782,0.274980924782,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26335267021
 02/07  08:00:00,1.35197168944,11.959632402,0.0,10.5023005564,0.0,0.289162832057,0.289162832057,0.289162832057,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42343527697
 02/07  09:00:00,1.27098896577,11.3633250545,0.0,9.95031901295,0.0,0.273964967028,0.273964967028,0.273964967028,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.3843484507
 02/07  10:00:00,1.12085882038,11.2970033871,0.0,10.0124993467,0.0,0.275676995866,0.275676995866,0.275676995866,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26011411321
 02/07  11:00:00,1.15118296569,12.4552023701,0.0,11.3183512491,0.0,0.311631388174,0.311631388174,0.311631388174,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11188758307
 02/07  12:00:00,1.12912186096,10.9253514861,0.0,9.92312178555,0.0,0.273216138021,0.273216138021,0.273216138021,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.977258514562
 02/07  13:00:00,1.10123028184,10.3673951531,0.0,9.46889761196,0.0,0.260709854496,0.260709854496,0.260709854496,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.873947002943
 02/07  14:00:00,1.0729182483,10.0647178701,0.0,9.22776326979,0.0,0.254070633983,0.254070633983,0.254070633983,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.811555118247
 02/07  15:00:00,1.0681758441,9.73237332239,0.0,8.95523780772,0.0,0.246567112826,0.246567112826,0.246567112826,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.750305829955
 02/07  16:00:00,1.11799775662,9.60859988698,0.0,8.82251352007,0.0,0.242912777217,0.242912777217,0.242912777217,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.75776529436
 02/07  17:00:00,1.31865514848,9.52147778543,0.0,8.65613724765,0.0,0.238331891928,0.238331891928,0.238331891928,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.8318416726
 02/07  18:00:00,1.75530121115,10.8472612621,0.0,9.81783956702,0.0,0.270317372716,0.270317372716,0.270317372716,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.988725927559
 02/07  19:00:00,2.05500548141,9.40300077454,0.0,8.22743838135,0.0,0.226528403958,0.226528403958,0.226528403958,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13137907261
 02/07  20:00:00,2.16160615913,9.0661529387,0.0,7.86603311107,0.0,0.216577729731,0.216577729731,0.216577729731,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.1545139525
 02/07  21:00:00,2.07866630169,8.93155826514,0.0,7.81427902539,0.0,0.215152769751,0.215152769751,0.215152769751,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07010549535
 02/07  22:00:00,1.89618054131,8.9087335814,0.0,7.89630033686,0.0,0.217411085878,0.217411085878,0.217411085878,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.966360832702
 02/07  23:00:00,1.56919392028,8.83410203323,0.0,7.99628013289,0.0,0.220163858074,0.220163858074,0.220163858074,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.797952132259
 02/07  24:00:00,1.26570850414,8.93426723709,0.0,8.28445164461,0.0,0.228098166371,0.228098166371,0.228098166371,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.615169505891
 02/08  01:00:00,0.952129765524,9.10429735,0.0,8.6528408939,0.0,0.238241132482,0.238241132482,0.238241132482,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.422798865266
 02/08  02:00:00,0.828786914349,9.12264778701,0.0,8.76095850549,0.0,0.241217965471,0.241217965471,0.241217965471,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.335303189077
 02/08  03:00:00,0.78000951789,9.24998210296,0.0,8.91319059831,0.0,0.245409415035,0.245409415035,0.245409415035,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.310711337927
 02/08  04:00:00,0.769336746949,9.32029948525,0.0,8.97707161836,0.0,0.247168269353,0.247168269353,0.247168269353,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.317514811009
 02/08  05:00:00,0.770897555374,9.57554119888,0.0,9.16306016461,0.0,0.252289144962,0.252289144962,0.252289144962,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.387739292514
 02/08  06:00:00,0.831471579183,9.8442756119,0.0,9.12322932256,0.0,0.251192471045,0.251192471045,0.251192471045,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.693436494066
 02/08  07:00:00,1.02011124488,10.1785466827,0.0,8.88209206667,0.0,0.244553170308,0.244553170308,0.244553170308,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26455421271
 02/08  08:00:00,1.31991383298,10.7964947752,0.0,9.33796957588,0.0,0.257104975593,0.257104975593,0.257104975593,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42462863074
 02/08  09:00:00,1.2355438014,10.0769847058,0.0,8.66296210462,0.0,0.238519802659,0.238519802659,0.238519802659,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38536501035
 02/08  10:00:00,1.08245114436,9.90329005045,0.0,8.61754497293,0.0,0.237269319838,0.237269319838,0.237269319838,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26135515033
 02/08  11:00:00,1.10602282021,10.816237451,0.0,9.67814936815,0.0,0.26647124269,0.26647124269,0.26647124269,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11312454493
 02/08  12:00:00,1.08784941019,9.42772797195,0.0,8.42411971951,0.0,0.231943687252,0.231943687252,0.231943687252,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.978637066404
 02/08  13:00:00,1.06262639033,8.9664627484,0.0,8.06681675521,0.0,0.222105962984,0.222105962984,0.222105962984,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.87509545501
 02/08  14:00:00,1.03536483925,8.70252149374,0.0,7.86383559637,0.0,0.216517224932,0.216517224932,0.216517224932,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.813286415349
 02/08  15:00:00,1.0354652502,8.5456104191,0.0,7.76719961475,0.0,0.213856518931,0.213856518931,0.213856518931,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.75158111963
 02/08  16:00:00,1.08690831798,8.4808819384,0.0,7.69335516179,0.0,0.211823338578,0.211823338578,0.211823338578,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.759205704056
 02/08  17:00:00,1.2869866393,8.37265533677,0.0,7.50594723446,0.0,0.206663382745,0.206663382745,0.206663382745,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.83320923713
 02/08  18:00:00,1.72278066156,9.66753681444,0.0,8.63670372174,0.0,0.237796823125,0.237796823125,0.237796823125,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.990137325202
 02/08  19:00:00,2.0317314498,8.55926295381,0.0,7.38213307895,0.0,0.203254372341,0.203254372341,0.203254372341,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13294655427
 02/08  20:00:00,2.14059020427,8.30429815261,0.0,7.10274042613,0.0,0.195561774866,0.195561774866,0.195561774866,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15595185134
 02/08  21:00:00,2.06412922495,8.40524828336,0.0,7.28629709915,0.0,0.200615693018,0.200615693018,0.200615693018,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07177743981
 02/08  22:00:00,1.88461641886,8.48990999929,0.0,7.47629514879,0.0,0.205846963426,0.205846963426,0.205846963426,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.967542438659
 02/08  23:00:00,1.56236381591,8.58695400577,0.0,7.74821295065,0.0,0.213333753701,0.213333753701,0.213333753701,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.798871287043
 02/08  24:00:00,1.25893958465,8.68934776969,0.0,8.03860667772,0.0,0.221329246886,0.221329246886,0.221329246886,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.616095005378
 02/09  01:00:00,0.948049719462,8.95676524002,0.0,8.50465494027,0.0,0.23416108642,0.23416108642,0.23416108642,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.423452708918
 02/09  02:00:00,0.833350105107,9.2889235262,0.0,8.92669211826,0.0,0.245781156229,0.245781156229,0.245781156229,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.335845315503
 02/09  03:00:00,0.785948311938,9.46630305972,0.0,9.12888567775,0.0,0.251348209083,0.251348209083,0.251348209083,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.311337215239
 02/09  04:00:00,0.780081153769,9.71086120215,0.0,9.36730499975,0.0,0.257912676173,0.257912676173,0.257912676173,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.317843146526
 02/09  05:00:00,0.782209347716,9.98666237502,0.0,9.57390080468,0.0,0.263600937304,0.263600937304,0.263600937304,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.388019828588
 02/09  06:00:00,0.849147129438,10.4864718294,0.0,9.76519959226,0.0,0.2688680213,0.2688680213,0.2688680213,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.693662441872
 02/09  07:00:00,1.03708715406,10.7956547999,0.0,9.49865159877,0.0,0.261529079488,0.261529079488,0.261529079488,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26510279774
 02/09  08:00:00,1.34247551583,11.6162711269,0.0,10.1574026017,0.0,0.27966665845,0.27966665845,0.27966665845,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42497195665
 02/09  09:00:00,1.25606524175,10.8226370511,0.0,9.40829418235,0.0,0.25904124301,0.25904124301,0.25904124301,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38568527791
 02/09  10:00:00,1.09433533476,10.3350696039,0.0,9.04917492546,0.0,0.24915351024,0.24915351024,0.24915351024,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26150475124
 02/09  11:00:00,1.10917544238,10.9308801605,0.0,9.79265158618,0.0,0.269623864867,0.269623864867,0.269623864867,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.1132650364
 02/09  12:00:00,1.09131764706,9.55409223815,0.0,8.55008496137,0.0,0.235411924129,0.235411924129,0.235411924129,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.979036090749
 02/09  13:00:00,1.06498124104,9.05248387414,0.0,8.15234417187,0.0,0.224460813703,0.224460813703,0.224460813703,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.875589164086
 02/09  14:00:00,1.03617465255,8.73195373325,0.0,7.89324775352,0.0,0.217327038231,0.217327038231,0.217327038231,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.813306497702
 02/09  15:00:00,1.03520499188,8.53646913943,0.0,7.7577471165,0.0,0.213596260604,0.213596260604,0.213596260604,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.75189233821
 02/09  16:00:00,1.08688506731,8.48027241345,0.0,7.69251070488,0.0,0.211800087905,0.211800087905,0.211800087905,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.759440636016
 02/09  17:00:00,1.28762120175,8.39609006901,0.0,7.52899433726,0.0,0.207297945189,0.207297945189,0.207297945189,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.833596866572
 02/09  18:00:00,1.7284732838,9.87483690209,0.0,8.84345792087,0.0,0.243489445369,0.243489445369,0.243489445369,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.990683213723
 02/09  19:00:00,2.03477400982,8.67016440209,0.0,7.49263787531,0.0,0.206296932369,0.206296932369,0.206296932369,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.1333432062
 02/09  20:00:00,2.14124973428,8.32840019037,0.0,7.12669434285,0.0,0.196221304877,0.196221304877,0.196221304877,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15609997239
 02/09  21:00:00,2.06446755881,8.4175334463,0.0,7.29858527548,0.0,0.200954026876,0.200954026876,0.200954026876,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07177442643
 02/09  22:00:00,1.88631325104,8.55179705587,0.0,7.53792354484,0.0,0.207543795605,0.207543795605,0.207543795605,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.967801099189
 02/09  23:00:00,1.56261572922,8.59645710774,0.0,7.75736236071,0.0,0.213585667014,0.213585667014,0.213585667014,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.799224978946
 02/09  24:00:00,1.26316109873,8.84282790606,0.0,8.19193070392,0.0,0.225550760963,0.225550760963,0.225550760963,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.616251115541
 02/10  01:00:00,0.950793223894,9.05669422969,0.0,8.60429813408,0.0,0.236904590852,0.236904590852,0.236904590852,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.423738504784
 02/10  02:00:00,0.832481092872,9.25755763065,0.0,8.8951298749,0.0,0.244912143994,0.244912143994,0.244912143994,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.336041663316
 02/10  03:00:00,0.78818444799,9.54751197642,0.0,9.21010141609,0.0,0.253584345135,0.253584345135,0.253584345135,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.311330393605
 02/10  04:00:00,0.779407238975,9.68668184129,0.0,9.34282863234,0.0,0.257238761378,0.257238761378,0.257238761378,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.318140153075
 02/10  05:00:00,0.781584412359,9.96418764408,0.0,9.5512033546,0.0,0.262976001947,0.262976001947,0.262976001947,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.388242547724
 02/10  06:00:00,0.842974520993,10.2624803165,0.0,9.54101244952,0.0,0.262695412855,0.262695412855,0.262695412855,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.693858071707
 02/10  07:00:00,1.03372280411,10.6737361448,0.0,9.37645949668,0.0,0.258164729544,0.258164729544,0.258164729544,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26537624478
 02/10  08:00:00,1.33292404232,11.269978565,0.0,9.81049617223,0.0,0.270115184936,0.270115184936,0.270115184936,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42558582412
 02/10  09:00:00,1.24875125756,10.5573108069,0.0,9.14265264162,0.0,0.25172725882,0.25172725882,0.25172725882,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38600057444
 02/10  10:00:00,1.09580481994,10.3890136463,0.0,9.10254615218,0.0,0.250622995425,0.250622995425,0.250622995425,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.2620775669
 02/10  11:00:00,1.12124742087,11.3697309338,0.0,10.2311019412,0.0,0.281695843352,0.281695843352,0.281695843352,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11366545477
 02/10  12:00:00,1.10233514234,9.95424726539,0.0,8.95023682737,0.0,0.24642941941,0.24642941941,0.24642941941,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.979039251997
 02/10  13:00:00,1.07827174049,9.53504207452,0.0,8.63505081413,0.0,0.237751313149,0.237751313149,0.237751313149,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.875440722209
 02/10  14:00:00,1.04773609567,9.15173944931,0.0,8.31315562917,0.0,0.228888481353,0.228888481353,0.228888481353,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.81318433812
 02/10  15:00:00,1.04660410702,8.95024734493,0.0,8.17175929262,0.0,0.224995375752,0.224995375752,0.224995375752,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.751658367596
 02/10  16:00:00,1.09906721744,8.92270743171,0.0,8.13496245853,0.0,0.22398223804,0.22398223804,0.22398223804,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.759423900628
 02/10  17:00:00,1.30164902063,8.90549098378,0.0,8.03848018291,0.0,0.221325764069,0.221325764069,0.221325764069,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.833511935684
 02/10  18:00:00,1.73771974844,10.2104629715,0.0,9.17928652664,0.0,0.252735910009,0.252735910009,0.252735910009,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.990480677414
 02/10  19:00:00,2.05084127543,9.25372354216,0.0,8.07619576661,0.0,0.222364197975,0.222364197975,0.222364197975,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13334445497
 02/10  20:00:00,2.16421546934,9.1627418727,0.0,7.96080241412,0.0,0.21918703994,0.21918703994,0.21918703994,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15633358345
 02/10  21:00:00,2.09414925738,9.49560970936,0.0,8.37661496962,0.0,0.230635725445,0.230635725445,0.230635725445,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07182099535
 02/10  22:00:00,1.91388739669,9.55292134107,0.0,8.5394075984,0.0,0.235117941253,0.235117941253,0.235117941253,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.967441330839
 02/10  23:00:00,1.60141304613,10.0049457366,0.0,9.16646836513,0.0,0.252382983918,0.252382983918,0.252382983918,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.798607603398
 02/10  24:00:00,1.30061005414,10.2024725999,0.0,9.55206465506,0.0,0.262999716378,0.262999716378,0.262999716378,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.615761858265
 02/11  01:00:00,0.99444199494,10.4193474544,0.0,9.95085334052,0.0,0.273979678822,0.273979678822,0.273979678822,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.439836523054
 02/11  02:00:00,0.868819136045,10.4421581569,0.0,10.0715612145,0.0,0.277303163091,0.277303163091,0.277303163091,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.344210849996
 02/11  03:00:00,0.817474513102,10.5222732192,0.0,10.1790677744,0.0,0.280263171821,0.280263171821,0.280263171821,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.317125278066
 02/11  04:00:00,0.805653656366,10.596651205,0.0,10.2464989869,0.0,0.282119774598,0.282119774598,0.282119774598,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.324439162233
 02/11  05:00:00,0.806152972356,10.7734258655,0.0,10.346510001,0.0,0.284873406329,0.284873406329,0.284873406329,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.402174122792
 02/11  06:00:00,0.870372487574,11.1500736359,0.0,10.3873071858,0.0,0.285996686836,0.285996686836,0.285996686836,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.735156654815
 02/11  07:00:00,1.06620474826,11.5628900786,0.0,10.1702780367,0.0,0.280021161468,0.280021161468,0.280021161468,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36071163861
 02/11  08:00:00,1.36264929945,11.6977998128,0.0,10.121534077,0.0,0.278679080146,0.278679080146,0.278679080146,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54236916716
 02/11  09:00:00,1.3102476534,11.7359121581,0.0,10.1980695735,0.0,0.280786353766,0.280786353766,0.280786353766,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50918499374
 02/11  10:00:00,1.16737229089,11.4665498073,0.0,10.0663400727,0.0,0.277159407908,0.277159407908,0.277159407908,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.3758198074
 02/11  11:00:00,1.20424327318,12.6326900038,0.0,11.3962234762,0.0,0.313775466378,0.313775466378,0.313775466378,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21150298973
 02/11  12:00:00,1.17525517526,10.7776103648,0.0,9.69229407055,0.0,0.266860692809,0.266860692809,0.266860692809,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.0603451082
 02/11  13:00:00,1.14211981058,10.1883496512,0.0,9.21752995277,0.0,0.253788877151,0.253788877151,0.253788877151,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.946269160281
 02/11  14:00:00,1.10504642446,9.71130529352,0.0,8.81154499287,0.0,0.242610777634,0.242610777634,0.242610777634,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.874360818624
 02/11  15:00:00,1.09846991582,9.46833697602,0.0,8.63448056694,0.0,0.237735612371,0.237735612371,0.237735612371,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.807026724363
 02/11  16:00:00,1.15188142659,9.55024623113,0.0,8.70718754605,0.0,0.239737474332,0.239737474332,0.239737474332,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.81473761253
 02/11  17:00:00,1.35607112891,9.6448772721,0.0,8.71054634528,0.0,0.239829953108,0.239829953108,0.239829953108,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.900832061639
 02/11  18:00:00,1.7917503315,10.9693283128,0.0,9.85768915807,0.0,0.271414562855,0.271414562855,0.271414562855,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07094338726
 02/11  19:00:00,2.09558400777,9.73616665103,0.0,8.45509777125,0.0,0.232796614773,0.232796614773,0.232796614773,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.2368855592
 02/11  20:00:00,2.19912812823,9.30146904871,0.0,7.9850604966,0.0,0.219854944633,0.219854944633,0.219854944633,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27080267697
 02/11  21:00:00,2.11427297891,9.07010639683,0.0,7.84156624873,0.0,0.215904076642,0.215904076642,0.215904076642,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.1813664037
 02/11  22:00:00,1.93301784235,9.04760769841,0.0,7.94098964933,0.0,0.218641529444,0.218641529444,0.218641529444,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06054563724
 02/11  23:00:00,1.60782975856,9.28379378179,0.0,8.37192097759,0.0,0.230506484426,0.230506484426,0.230506484426,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.872003036113
 02/11  24:00:00,1.2934684391,9.42462272508,0.0,8.72846294663,0.0,0.240323255995,0.240323255995,0.240323255995,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.661513691856
 02/12  01:00:00,0.970828050443,9.56217999741,0.0,9.09320251219,0.0,0.250365734324,0.250365734324,0.250365734324,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.440319894389
 02/12  02:00:00,0.875461302287,10.6839778717,0.0,10.3128025446,0.0,0.283945329333,0.283945329333,0.283945329333,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.344789234607
 02/12  03:00:00,0.840912529697,11.3738099915,0.0,11.0303289582,0.0,0.303701188416,0.303701188416,0.303701188416,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.317400866553
 02/12  04:00:00,0.839690405276,11.8327003969,0.0,11.4827027012,0.0,0.316156523508,0.316156523508,0.316156523508,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.324284639832
 02/12  05:00:00,0.841263628575,12.0484046271,0.0,11.6217176814,0.0,0.319984062547,0.319984062547,0.319984062547,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.401945203961
 02/12  06:00:00,0.92162093408,13.0109589366,0.0,12.2486341911,0.0,0.337245133342,0.337245133342,0.337245133342,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.734714950213
 02/12  07:00:00,1.1356789153,14.0854830496,0.0,12.6935573183,0.0,0.349495328508,0.349495328508,0.349495328508,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36002532788
 02/12  08:00:00,1.41649716434,13.652469041,0.0,12.0772711176,0.0,0.332526945037,0.332526945037,0.332526945037,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54130135483
 02/12  09:00:00,1.34940363207,13.1569821806,0.0,11.6202020572,0.0,0.319942332434,0.319942332434,0.319942332434,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50812253254
 02/12  10:00:00,1.188624986,12.2376760994,0.0,10.8382310869,0.0,0.298412103019,0.298412103019,0.298412103019,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37505508531
 02/12  11:00:00,1.21761922556,13.1183937311,0.0,11.8820337413,0.0,0.327151418756,0.327151418756,0.327151418756,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21139645194
 02/12  12:00:00,1.17084720796,10.6172660312,0.0,9.53219812356,0.0,0.262452725509,0.262452725509,0.262452725509,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06009672158
