Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/12  13:00:00,1.12138934597,9.43583472395,0.0,8.46460618136,0.0,0.233058412536,0.233058412536,0.233058412536,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.946678004411
 02/12  14:00:00,1.07520528551,8.62885649702,0.0,7.72772447555,0.0,0.212769638681,0.212769638681,0.212769638681,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.875732539448
 02/12  15:00:00,1.06811546569,8.36751902731,0.0,7.53201675357,0.0,0.207381162239,0.207381162239,0.207381162239,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.808672589015
 02/12  16:00:00,1.12565540675,8.59911153604,0.0,7.75466698602,0.0,0.213511454495,0.213511454495,0.213511454495,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.816123477479
 02/12  17:00:00,1.33661244175,8.93964979446,0.0,8.00381311955,0.0,0.220371265941,0.220371265941,0.220371265941,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.902337809722
 02/12  18:00:00,1.79791996267,11.194950717,0.0,10.081768167,0.0,0.27758419402,0.27758419402,0.27758419402,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07248678256
 02/12  19:00:00,2.12254330331,10.7161313607,0.0,9.43425066773,0.0,0.259755910314,0.259755910314,0.259755910314,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23769737242
 02/12  20:00:00,2.2544451371,11.312604858,0.0,9.9941563715,0.0,0.275171953505,0.275171953505,0.275171953505,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27284261137
 02/12  21:00:00,2.19328077674,11.9402894742,0.0,10.7111039182,0.0,0.294911874479,0.294911874479,0.294911874479,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18201181167
 02/12  22:00:00,2.02072352832,12.2322055017,0.0,11.1264318034,0.0,0.306347215419,0.306347215419,0.306347215419,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05970128653
 02/12  23:00:00,1.70334374825,12.7513768631,0.0,11.8409581975,0.0,0.326020474111,0.326020474111,0.326020474111,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.870548897543
 02/12  24:00:00,1.39842103218,13.2346764777,0.0,12.5403071899,0.0,0.345275849079,0.345275849079,0.345275849079,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.659723201207
 02/13  01:00:00,1.08104181815,13.7848875363,0.0,13.3348849603,0.0,0.36715318511,0.36715318511,0.36715318511,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.421344985168
 02/13  02:00:00,0.964238424183,14.0404484888,0.0,13.6805135429,0.0,0.376669475305,0.376669475305,0.376669475305,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.333548853387
 02/13  03:00:00,0.922363941859,14.4182280509,0.0,14.083457245,0.0,0.387763839005,0.387763839005,0.387763839005,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.308690639131
 02/13  04:00:00,0.926042576326,15.0097118969,0.0,14.6685766688,0.0,0.40387409873,0.40387409873,0.40387409873,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.315422172223
 02/13  05:00:00,0.922399470135,15.0756944914,0.0,14.6655607189,0.0,0.403791059723,0.403791059723,0.403791059723,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.385392030755
 02/13  06:00:00,0.984011786526,15.3819865118,0.0,14.6634403277,0.0,0.403732678388,0.403732678388,0.403732678388,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.690936388798
 02/13  07:00:00,1.1657301039,15.4657693233,0.0,14.1709219388,0.0,0.390172029325,0.390172029325,0.390172029325,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26294698117
 02/13  08:00:00,1.443577103,15.2863266437,0.0,13.8293795552,0.0,0.380768245614,0.380768245614,0.380768245614,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42305051996
 02/13  09:00:00,1.34545525358,14.0672900993,0.0,12.6549105067,0.0,0.348431254838,0.348431254838,0.348431254838,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38372200175
 02/13  10:00:00,1.16059847562,12.7403139481,0.0,11.4558307748,0.0,0.315416651105,0.315416651105,0.315416651105,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26009324614
 02/13  11:00:00,1.16599263274,12.993294599,0.0,11.8562335676,0.0,0.326441055227,0.326441055227,0.326441055227,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11209749348
 02/13  12:00:00,1.11108061035,10.270698982,0.0,9.26786939731,0.0,0.255174887413,0.255174887413,0.255174887413,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.977858398647
 02/13  13:00:00,1.06603225804,9.09048528416,0.0,8.19051676931,0.0,0.225511830699,0.225511830699,0.225511830699,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.875417976674
 02/13  14:00:00,1.02687527566,8.39469791125,0.0,7.55549739219,0.0,0.208027661349,0.208027661349,0.208027661349,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.813801037026
 02/13  15:00:00,1.01213115798,7.69927736965,0.0,6.91971293068,0.0,0.190522426711,0.190522426711,0.190522426711,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.75273475426
 02/13  16:00:00,1.07525329895,8.05901307438,0.0,7.27004863937,0.0,0.200168319547,0.200168319547,0.200168319547,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.760643362459
 02/13  17:00:00,1.28668912025,8.36350991888,0.0,7.49514143873,0.0,0.206365863694,0.206365863694,0.206365863694,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.834869614969
 02/13  18:00:00,1.75651824645,10.8948185759,0.0,9.86204189542,0.0,0.271534408012,0.271534408012,0.271534408012,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.99208091298
 02/13  19:00:00,2.06686575006,9.83577999549,0.0,8.65819950341,0.0,0.238388672603,0.238388672603,0.238388672603,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.1333971715
 02/13  20:00:00,2.18169546828,9.79782032246,0.0,8.59567032306,0.0,0.236667038874,0.236667038874,0.236667038874,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15654412428
 02/13  21:00:00,2.1191037178,10.4021527106,0.0,9.28295290291,0.0,0.255590185869,0.255590185869,0.255590185869,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07202606331
 02/13  22:00:00,1.94236371605,10.5870353413,0.0,9.57365830964,0.0,0.263594260619,0.263594260619,0.263594260619,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.967304619839
 02/13  23:00:00,1.62453206503,10.843957245,0.0,10.0061436561,0.0,0.275502002825,0.275502002825,0.275502002825,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.797943820873
 02/13  24:00:00,1.33798713407,11.5594255998,0.0,10.9095881119,0.0,0.300376796309,0.300376796309,0.300376796309,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.615191401337
 02/14  01:00:00,1.0348698248,12.108570797,0.0,11.657933092,0.0,0.320981191761,0.320981191761,0.320981191761,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.421980114167
 02/14  02:00:00,0.897352078634,11.6117160216,0.0,11.251223101,0.0,0.309783129756,0.309783129756,0.309783129756,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.334106828127
 02/14  03:00:00,0.841173879655,11.4700113612,0.0,11.1346604395,0.0,0.306573776801,0.306573776801,0.306573776801,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309270754987
 02/14  04:00:00,0.824700857466,11.329792832,0.0,10.9878782098,0.0,0.302532379869,0.302532379869,0.302532379869,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.316201566332
 02/14  05:00:00,0.818025126777,11.2859709267,0.0,10.8747183188,0.0,0.299416716365,0.299416716365,0.299416716365,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386510866235
 02/14  06:00:00,0.873603813827,11.3736067293,0.0,10.6534584609,0.0,0.29332470569,0.29332470569,0.29332470569,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.692538473099
 02/14  07:00:00,1.06350447849,11.7545395203,0.0,10.4581202797,0.0,0.287946403918,0.287946403918,0.287946403918,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26451883724
 02/14  08:00:00,1.36410221007,12.4018543171,0.0,10.9428771433,0.0,0.30129335269,0.30129335269,0.30129335269,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42508060519
 02/14  09:00:00,1.26797433437,11.254932529,0.0,9.84082857541,0.0,0.270950335631,0.270950335631,0.270950335631,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38544636276
 02/14  10:00:00,1.10460037699,10.7081297524,0.0,9.4219979401,0.0,0.259418552475,0.259418552475,0.259418552475,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26174188509
 02/14  11:00:00,1.11906275008,11.2900945613,0.0,10.1517554047,0.0,0.279511172568,0.279511172568,0.279511172568,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11337561868
 02/14  12:00:00,1.0749176746,8.95824662066,0.0,7.95444326446,0.0,0.219011951661,0.219011951661,0.219011951661,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.978832170173
 02/14  13:00:00,1.0347903414,7.95658204338,0.0,7.05582045943,0.0,0.194269914061,0.194269914061,0.194269914061,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.876211045765
 02/14  14:00:00,1.03945997345,8.85183545386,0.0,8.01256954652,0.0,0.220612359138,0.220612359138,0.220612359138,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.813866425313
 02/14  15:00:00,1.06130657956,9.48492053758,0.0,8.70574834083,0.0,0.239697848285,0.239697848285,0.239697848285,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.75234251204
 02/14  16:00:00,1.11552844276,9.52032727163,0.0,8.7328288392,0.0,0.240443463359,0.240443463359,0.240443463359,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.759177359876
 02/14  17:00:00,1.32374106592,9.7075864615,0.0,8.84085612421,0.0,0.243417809361,0.243417809361,0.243417809361,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.833231472109
 02/14  18:00:00,1.76990615245,11.3792073724,0.0,10.3482863122,0.0,0.284922314012,0.284922314012,0.284922314012,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.990225292675
 02/14  19:00:00,2.07951553046,10.2944183281,0.0,9.11763543725,0.0,0.251038453008,0.251038453008,0.251038453008,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13259957023
 02/14  20:00:00,2.20003001416,10.4633892027,0.0,9.26157510082,0.0,0.255001584756,0.255001584756,0.255001584756,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15620822672
 02/14  21:00:00,2.12820269006,10.7314001912,0.0,9.613424633,0.0,0.264689158125,0.264689158125,0.264689158125,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07080181383
 02/14  22:00:00,1.95875295459,11.1815305637,0.0,10.1689101537,0.0,0.279983499157,0.279983499157,0.279983499157,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.966547998183
 02/14  23:00:00,1.64816228025,11.7018853836,0.0,10.8643854314,0.0,0.299132218036,0.299132218036,0.299132218036,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.79763018405
 02/14  24:00:00,1.34734184964,11.8984648359,0.0,11.2493483561,0.0,0.30973151187,0.30973151187,0.30973151187,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.614470393148
 02/15  01:00:00,1.0403807478,12.3081366538,0.0,11.8580880335,0.0,0.326492114763,0.326492114763,0.326492114763,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.421391029519
 02/15  02:00:00,0.935799175556,13.0077663598,0.0,12.647609229,0.0,0.348230226678,0.348230226678,0.348230226678,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.333771038373
 02/15  03:00:00,0.888627024984,13.1932893749,0.0,12.8581433333,0.0,0.35402692213,0.35402692213,0.35402692213,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309065874887
 02/15  04:00:00,0.889120169482,13.6690059347,0.0,13.3275667915,0.0,0.366951691885,0.366951691885,0.366951691885,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.315726087278
 02/15  05:00:00,0.898435464001,14.2056925084,0.0,13.7951957652,0.0,0.379827053589,0.379827053589,0.379827053589,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.385755001512
 02/15  06:00:00,0.963017425474,14.6200691697,0.0,13.9009319231,0.0,0.382738317337,0.382738317337,0.382738317337,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.691527451287
 02/15  07:00:00,1.1821064312,16.0608624299,0.0,14.7657048509,0.0,0.406548356628,0.406548356628,0.406548356628,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26325717559
 02/15  08:00:00,1.44587656416,15.3700861467,0.0,13.9128952412,0.0,0.383067706782,0.383067706782,0.383067706782,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42329433688
 02/15  09:00:00,1.35354782691,14.361306407,0.0,12.9488301532,0.0,0.356523828168,0.356523828168,0.356523828168,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38381866291
 02/15  10:00:00,1.1705444246,13.1015408076,0.0,11.8170644255,0.0,0.325362600082,0.325362600082,0.325362600082,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26008645494
 02/15  11:00:00,1.19074052384,13.892262295,0.0,12.7550689698,0.0,0.351188946325,0.351188946325,0.351188946325,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11222978735
 02/15  12:00:00,1.12649089773,10.8297140771,0.0,9.8275660521,0.0,0.2705851748,0.2705851748,0.2705851748,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.977176838995
 02/15  13:00:00,1.08423694325,9.75117321029,0.0,8.85170504939,0.0,0.243716515907,0.243716515907,0.243716515907,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.874917622722
 02/15  14:00:00,1.0488121715,9.19087329404,0.0,8.35223835541,0.0,0.229964557184,0.229964557184,0.229964557184,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.813235456607
 02/15  15:00:00,1.03606836668,8.56769387059,0.0,7.78910461033,0.0,0.214459635412,0.214459635412,0.214459635412,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.751759575538
 02/15  16:00:00,1.08681434675,8.47781268178,0.0,7.68994215718,0.0,0.21172936735,0.21172936735,0.21172936735,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.759549452047
 02/15  17:00:00,1.29513229735,8.66928364923,0.0,7.8017949007,0.0,0.214809040791,0.214809040791,0.214809040791,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.833989883344
 02/15  18:00:00,1.74400972224,10.4394297265,0.0,9.40773634098,0.0,0.259025883805,0.259025883805,0.259025883805,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.990997618042
 02/15  19:00:00,2.05384965532,9.36266899268,0.0,8.18545915127,0.0,0.225372577861,0.225372577861,0.225372577861,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13302652082
 02/15  20:00:00,2.15979765286,9.00176756272,0.0,7.80034874815,0.0,0.214769223461,0.214769223461,0.214769223461,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15581293944
 02/15  21:00:00,2.08309491757,9.0941102445,0.0,7.97512492231,0.0,0.219581385637,0.219581385637,0.219581385637,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07181157779
 02/15  22:00:00,1.90106647286,9.08737984134,0.0,8.0737557906,0.0,0.222297017421,0.222297017421,0.222297017421,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.967551638896
 02/15  23:00:00,1.57807494462,9.15721425395,0.0,8.31883606511,0.0,0.229044882413,0.229044882413,0.229044882413,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.798508420756
 02/15  24:00:00,1.27644458359,9.32459397693,0.0,8.67438257856,0.0,0.23883424582,0.23883424582,0.23883424582,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.615565311775
 02/16  01:00:00,0.95937357866,9.36755659801,0.0,8.91593384465,0.0,0.245484945618,0.245484945618,0.245484945618,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.422965162527
 02/16  02:00:00,0.844594719323,9.69660832594,0.0,9.3350928705,0.0,0.257025770445,0.257025770445,0.257025770445,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.335129363
 02/16  03:00:00,0.809607655048,10.3249086027,0.0,9.98818536903,0.0,0.275007552194,0.275007552194,0.275007552194,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.310643066948
 02/16  04:00:00,0.80178844639,10.4987911076,0.0,10.1557068485,0.0,0.279619968794,0.279619968794,0.279619968794,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.317371203239
 02/16  05:00:00,0.797416220605,10.5380791711,0.0,10.1262095107,0.0,0.278807810193,0.278807810193,0.278807810193,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.387127918622
 02/16  06:00:00,0.858706135001,10.8331421824,0.0,10.1123795833,0.0,0.278427026863,0.278427026863,0.278427026863,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.693152803835
 02/16  07:00:00,1.0726897324,12.0887897129,0.0,10.7917257316,0.0,0.297131657829,0.297131657829,0.297131657829,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26516357792
 02/16  08:00:00,1.34089223205,11.5588689888,0.0,10.0998982465,0.0,0.278083374663,0.278083374663,0.278083374663,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42507417366
 02/16  09:00:00,1.26149383419,11.0200947498,0.0,9.60545890437,0.0,0.26446983545,0.26446983545,0.26446983545,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38597825459
 02/16  10:00:00,1.09716683443,10.4386882855,0.0,9.15201407786,0.0,0.25198500991,0.25198500991,0.25198500991,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26228428045
 02/16  11:00:00,1.11985181516,11.3194419226,0.0,10.180413993,0.0,0.28030023764,0.28030023764,0.28030023764,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11406439178
 02/16  12:00:00,1.08052883414,9.1625856505,0.0,8.15823876465,0.0,0.224623111205,0.224623111205,0.224623111205,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.979375699817
 02/16  13:00:00,1.04741119821,8.41517342072,0.0,7.51420589767,0.0,0.206890770871,0.206890770871,0.206890770871,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.876416984873
 02/16  14:00:00,1.01293659365,7.88963608173,0.0,7.04924896859,0.0,0.194088979332,0.194088979332,0.194088979332,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.814987631122
 02/16  15:00:00,1.01818670496,7.91987968401,0.0,7.13964843866,0.0,0.196577973686,0.196577973686,0.196577973686,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.753401560632
 02/16  16:00:00,1.07842146103,8.17477835473,0.0,7.38511526163,0.0,0.203336481626,0.203336481626,0.203336481626,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.761342020549
 02/16  17:00:00,1.29624370855,8.71096394898,0.0,7.84216099622,0.0,0.215920451994,0.215920451994,0.215920451994,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.835304087584
 02/16  18:00:00,1.74525308926,10.4852409031,0.0,9.45289502919,0.0,0.260269250827,0.260269250827,0.260269250827,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.991650106458
 02/16  19:00:00,2.05359479706,9.35384926291,0.0,8.17620278185,0.0,0.225117719606,0.225117719606,0.225117719606,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13346316047
 02/16  20:00:00,2.16364206352,9.14223349413,0.0,7.93997650026,0.0,0.218613634123,0.218613634123,0.218613634123,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15665111874
 02/16  21:00:00,2.08564344647,9.18660338009,0.0,8.0676866678,0.0,0.222129914535,0.222129914535,0.222129914535,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07174296789
 02/16  22:00:00,1.91329925855,9.53178167743,0.0,8.51804661155,0.0,0.234529803119,0.234529803119,0.234529803119,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.967662654044
 02/16  23:00:00,1.60103223777,9.99131624078,0.0,9.15263752863,0.0,0.252002175557,0.252002175557,0.252002175557,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.798808944077
 02/16  24:00:00,1.2991415192,10.1492420165,0.0,9.49872794096,0.0,0.26153118144,0.26153118144,0.26153118144,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.615867988981
 02/17  01:00:00,0.986998494621,10.37056207,0.0,9.91926185955,0.0,0.273109861579,0.273109861579,0.273109861579,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.422642619616
 02/17  02:00:00,0.866105624925,10.4774129084,0.0,10.1163620062,0.0,0.278536676047,0.278536676047,0.278536676047,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.334664809743
 02/17  03:00:00,0.816853658241,10.5874397369,0.0,10.2513578619,0.0,0.282253555387,0.282253555387,0.282253555387,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.310001708279
 02/17  04:00:00,0.805067316009,10.617363764,0.0,10.2747943328,0.0,0.282898838412,0.282898838412,0.282898838412,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.31685637534
 02/17  05:00:00,0.800022104382,10.6326151112,0.0,10.2208543669,0.0,0.28141369397,0.28141369397,0.28141369397,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.387019002601
 02/17  06:00:00,0.855591450585,10.7197055794,0.0,9.99925525246,0.0,0.275312342447,0.275312342447,0.275312342447,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.692840531618
 02/17  07:00:00,1.0575508345,11.5385012933,0.0,10.2418858551,0.0,0.281992759927,0.281992759927,0.281992759927,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26471503479
 02/17  08:00:00,1.32001555763,10.8004219723,0.0,9.34166418231,0.0,0.257206700244,0.257206700244,0.257206700244,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42486122136
 02/17  09:00:00,1.22728714435,9.77754628765,0.0,8.36308299044,0.0,0.230263145609,0.230263145609,0.230263145609,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38580570638
 02/17  10:00:00,1.04629504123,8.59089610475,0.0,7.30436699867,0.0,0.201113216707,0.201113216707,0.201113216707,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26213917889
 02/17  11:00:00,1.03579319816,8.26664042714,0.0,7.12743220493,0.0,0.196241620643,0.196241620643,0.196241620643,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11424468432
 02/17  12:00:00,1.00433832184,6.39661304678,0.0,5.39102399507,0.0,0.148432598908,0.148432598908,0.148432598908,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.980617865686
 02/17  13:00:00,0.96034278403,5.25430736192,0.0,4.35190924908,0.0,0.119822356688,0.119822356688,0.119822356688,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.877847574665
 02/17  14:00:00,0.92098573515,4.55147835881,0.0,3.70962352128,0.0,0.102138120835,0.102138120835,0.102138120835,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.816455355503
 02/17  15:00:00,0.915450175274,4.19037264216,0.0,3.40829090148,0.0,0.0938414440013,0.0938414440013,0.0938414440013,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.755252055963
 02/17  16:00:00,0.966818313976,4.12299430342,0.0,3.33172504882,0.0,0.0917333345754,0.0917333345754,0.0917333345754,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.762948182056
 02/17  17:00:00,1.17419833766,4.28031724349,0.0,3.40951259008,0.0,0.0938750811014,0.0938750811014,0.0938750811014,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.837305788229
 02/17  18:00:00,1.60507373562,5.39682330405,0.0,4.36162623354,0.0,0.120089897189,0.120089897189,0.120089897189,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.994501303014
 02/17  19:00:00,1.93246984342,4.95859116777,0.0,3.77698363284,0.0,0.10399276597,0.10399276597,0.10399276597,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13742421435
 02/17  20:00:00,2.04808254865,4.94880557606,0.0,3.74289228741,0.0,0.103054119247,0.103054119247,0.103054119247,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.16030741353
 02/17  21:00:00,1.97231243194,5.07387749152,0.0,3.95154086672,0.0,0.108798900001,0.108798900001,0.108798900001,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.0751628804
 02/17  22:00:00,1.79535132213,5.25119302899,0.0,4.23421570033,0.0,0.116581866694,0.116581866694,0.116581866694,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.970904916812
 02/17  23:00:00,1.47499650957,5.41698636359,0.0,4.57506063543,0.0,0.125966447358,0.125966447358,0.125966447358,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.802055960082
 02/17  24:00:00,1.17916448316,5.79484347002,0.0,5.14120078763,0.0,0.141554145393,0.141554145393,0.141554145393,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.6189965958
 02/18  01:00:00,0.873700672722,6.03750317732,0.0,5.56556756055,0.0,0.153238356603,0.153238356603,0.153238356603,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.443278025938
 02/18  02:00:00,0.753526840205,6.25793057009,0.0,5.88418231062,0.0,0.162010867252,0.162010867252,0.162010867252,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.347362167036
 02/18  03:00:00,0.703205978501,6.37493885861,0.0,6.02887154766,0.0,0.165994637219,0.165994637219,0.165994637219,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.319987144223
 02/18  04:00:00,0.692227061215,6.47962786817,0.0,6.12688172874,0.0,0.168693179446,0.168693179446,0.168693179446,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.327033083552
 02/18  05:00:00,0.692084799073,6.6330238554,0.0,6.20359083248,0.0,0.170805233045,0.170805233045,0.170805233045,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.404691281174
 02/18  06:00:00,0.756313277756,7.01010377456,0.0,6.24471356745,0.0,0.171937477018,0.171937477018,0.171937477018,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.737780411837
 02/18  07:00:00,0.949685357781,7.33377373695,0.0,5.93833145238,0.0,0.163501770992,0.163501770992,0.163501770992,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36354188122
 02/18  08:00:00,1.23873344514,7.19996170141,0.0,5.62095031815,0.0,0.15476322584,0.15476322584,0.15476322584,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54511481466
 02/18  09:00:00,1.17141659395,6.69652548047,0.0,5.1557703867,0.0,0.141955294314,0.141955294314,0.141955294314,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.51209750294
 02/18  10:00:00,1.01272873944,5.85339366024,0.0,4.44973628952,0.0,0.122515856452,0.122515856452,0.122515856452,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37926744354
 02/18  11:00:00,1.02085200508,5.97638083341,0.0,4.73551192015,0.0,0.130384198273,0.130384198273,0.130384198273,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21590537537
 02/18  12:00:00,1.01032871675,4.79247867226,0.0,3.70221842815,0.0,0.101934234298,0.101934234298,0.101934234298,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06528905807
 02/18  13:00:00,0.959935686374,3.57597051505,0.0,2.60066147264,0.0,0.0716047529408,0.0716047529408,0.0716047529408,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.950758504226
 02/18  14:00:00,0.915508631368,2.83283842536,0.0,1.92759363674,0.0,0.0530729845392,0.0530729845392,0.0530729845392,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.879845306598
 02/18  15:00:00,0.904687283247,2.43642834773,0.0,1.59635801366,0.0,0.0439529797997,0.0439529797997,0.0439529797997,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.813240649356
 02/18  16:00:00,0.959149415244,2.55605349121,0.0,1.707223216,0.0,0.0470054629879,0.0470054629879,0.0470054629879,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.820509202665
 02/18  17:00:00,1.1705056378,2.91164203792,0.0,1.97086771271,0.0,0.0542644619964,0.0542644619964,0.0542644619964,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.907275460022
 02/18  18:00:00,1.60185658528,4.07903106945,0.0,2.96080969952,0.0,0.0815208166342,0.0815208166342,0.0815208166342,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07752560243
 02/18  19:00:00,1.92942801498,3.70801097843,0.0,2.42036584162,0.0,0.0666406219874,0.0666406219874,0.0666406219874,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.24346181623
 02/18  20:00:00,2.05467216295,4.06259579843,0.0,2.73846654923,0.0,0.0753989793585,0.0753989793585,0.0753989793585,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27852337407
 02/18  21:00:00,1.98841789625,4.50576810513,0.0,3.27055034333,0.0,0.090048993988,0.090048993988,0.090048993988,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.1880440174
 02/18  22:00:00,1.82749198917,5.22030425159,0.0,4.10832478489,0.0,0.113115676268,0.113115676268,0.113115676268,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06590705486
 02/18  23:00:00,1.50965272889,5.7223645456,0.0,4.80616300664,0.0,0.132329454757,0.132329454757,0.132329454757,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.876331770883
 02/18  24:00:00,1.20643824996,6.26769716806,0.0,5.56755461948,0.0,0.153293066862,0.153293066862,0.153293066862,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.665496461988
 02/19  01:00:00,0.895750770351,6.83872713788,0.0,6.36641997631,0.0,0.175288454232,0.175288454232,0.175288454232,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.443649570749
 02/19  02:00:00,0.782523122334,7.31147316573,0.0,6.93731790129,0.0,0.191007149381,0.191007149381,0.191007149381,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.347769172004
 02/19  03:00:00,0.737567666709,7.62320457297,0.0,7.27687695214,0.0,0.200356325427,0.200356325427,0.200356325427,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.320247454098
 02/19  04:00:00,0.731485756589,7.90569925486,0.0,7.55274485002,0.0,0.207951874821,0.207951874821,0.207951874821,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.327241348961
 02/19  05:00:00,0.744238852615,8.52703976137,0.0,8.09780919257,0.0,0.222959286587,0.222959286587,0.222959286587,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.404488827046
 02/19  06:00:00,0.803303727316,8.71625637337,0.0,7.95139150062,0.0,0.218927926578,0.218927926578,0.218927926578,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.737255077474
 02/19  07:00:00,1.02322563639,10.0039631499,0.0,8.60929059125,0.0,0.237042049597,0.237042049597,0.237042049597,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36277215533
 02/19  08:00:00,1.30937386334,9.76448538892,0.0,8.1865874648,0.0,0.225403644039,0.225403644039,0.225403644039,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54400135551
 02/19  09:00:00,1.25695877691,9.80154408011,0.0,8.26263481071,0.0,0.227497477271,0.227497477271,0.227497477271,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.51025167857
 02/19  10:00:00,1.11913730988,9.71630225341,0.0,8.31446115951,0.0,0.228924426891,0.228924426891,0.228924426891,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37745116672
 02/19  11:00:00,1.12682674261,9.82254107513,0.0,8.58448011911,0.0,0.236358935802,0.236358935802,0.236358935802,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21309741813
 02/19  12:00:00,1.08664554829,7.56125612779,0.0,6.47402107182,0.0,0.178251065838,0.178251065838,0.178251065838,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06226386994
 02/19  13:00:00,1.03730647322,6.38426563482,0.0,5.41074343232,0.0,0.14897553979,0.14897553979,0.14897553979,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.948971664313
 02/19  14:00:00,0.994329148811,5.69403673756,0.0,4.79032934281,0.0,0.131893501982,0.131893501982,0.131893501982,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.878307912731
 02/19  15:00:00,0.988768249165,5.48807622911,0.0,4.65015150731,0.0,0.128033945718,0.128033945718,0.128033945718,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.811095037079
 02/19  16:00:00,1.03740629372,5.39656312954,0.0,4.54948773707,0.0,0.125262341465,0.125262341465,0.125262341465,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.818754319921
 02/19  17:00:00,1.24721183608,5.6953278324,0.0,4.75681203029,0.0,0.130970660272,0.130970660272,0.130970660272,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.905016936921
 02/19  18:00:00,1.6996830198,7.63000728142,0.0,6.51383416787,0.0,0.179347251149,0.179347251149,0.179347251149,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07547734605
 02/19  19:00:00,2.01501303436,6.81362033637,0.0,5.52878607065,0.0,0.152225641367,0.152225641367,0.152225641367,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.24065094513
 02/19  20:00:00,2.13584939045,7.00833332137,0.0,5.6867972023,0.0,0.156576206853,0.156576206853,0.156576206853,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27593024394
 02/19  21:00:00,2.06206754424,7.17781138562,0.0,5.94548174305,0.0,0.163698641982,0.163698641982,0.163698641982,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18515589818
 02/19  22:00:00,1.89104998309,7.5261366324,0.0,6.41673057194,0.0,0.176673670189,0.176673670189,0.176673670189,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06333364862
 02/19  23:00:00,1.56878706905,7.86817963181,0.0,6.95390311959,0.0,0.191463794919,0.191463794919,0.191463794919,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.874406744136
 02/19  24:00:00,1.25656744459,8.08616251613,0.0,7.38823075849,0.0,0.203422261489,0.203422261489,0.203422261489,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.66328567105
 02/20  01:00:00,0.935883122283,8.51635890131,0.0,8.06276806492,0.0,0.221994489241,0.221994489241,0.221994489241,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424933245562
 02/20  02:00:00,0.816239020798,8.66905745366,0.0,8.30522306922,0.0,0.22867007192,0.22867007192,0.22867007192,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.337448292006
 02/20  03:00:00,0.763571599536,8.65456213158,0.0,8.31617071906,0.0,0.228971496681,0.228971496681,0.228971496681,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312311245784
 02/20  04:00:00,0.748800420927,8.57566945834,0.0,8.23119889788,0.0,0.22663194333,0.22663194333,0.22663194333,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.318757504584
 02/20  05:00:00,0.737139920413,8.35068134622,0.0,7.93699377872,0.0,0.218531510001,0.218531510001,0.218531510001,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.388945825754
 02/20  06:00:00,0.79483632178,8.51513097694,0.0,7.79264862009,0.0,0.214557213642,0.214557213642,0.214557213642,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694872561574
 02/20  07:00:00,0.991301970518,9.13420848385,0.0,7.83574853766,0.0,0.215743895946,0.215743895946,0.215743895946,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26655954284
 02/20  08:00:00,1.25699240519,8.51331185598,0.0,7.05268366498,0.0,0.194183547806,0.194183547806,0.194183547806,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42673162239
 02/20  09:00:00,1.18462856713,8.2304142454,0.0,6.81373725996,0.0,0.18760456839,0.18760456839,0.18760456839,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38801939461
 02/20  10:00:00,1.02996831393,7.99983311916,0.0,6.71138554255,0.0,0.184786489407,0.184786489407,0.184786489407,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26405764942
 02/20  11:00:00,1.04701911677,8.67591380883,0.0,7.5351539387,0.0,0.20746753925,0.20746753925,0.20746753925,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11579633225
 02/20  12:00:00,1.03600591405,7.54785144973,0.0,6.5411807041,0.0,0.180100191119,0.180100191119,0.180100191119,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.981699559603
 02/20  13:00:00,1.01227270803,7.14033610769,0.0,6.23798729667,0.0,0.171752280689,0.171752280689,0.171752280689,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.877798272844
 02/20  14:00:00,0.98262584956,6.78946557737,0.0,5.94837254468,0.0,0.163778235246,0.163778235246,0.163778235246,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.815693550672
 02/20  15:00:00,0.978241831752,6.4698373778,0.0,5.68886356041,0.0,0.156633100479,0.156633100479,0.156633100479,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.754144132678
 02/20  16:00:00,1.03107002917,6.45532008915,0.0,5.66532656827,0.0,0.155985049772,0.155985049772,0.155985049772,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.761672448323
 02/20  17:00:00,1.23196697757,6.37706697536,0.0,5.50765091164,0.0,0.151643721015,0.151643721015,0.151643721015,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.835917198539
 02/20  18:00:00,1.65586193169,7.23989602085,0.0,6.20623709158,0.0,0.17087809325,0.17087809325,0.17087809325,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.99296316177
 02/20  19:00:00,1.97183829115,6.3872001083,0.0,5.20683292396,0.0,0.143361213694,0.143361213694,0.143361213694,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13618386375
 02/20  20:00:00,2.08052646103,6.1258865878,0.0,4.92124469389,0.0,0.135498031625,0.135498031625,0.135498031625,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15903601878
 02/20  21:00:00,1.99950241928,6.06060408807,0.0,4.93907241493,0.0,0.135988887346,0.135988887346,0.135988887346,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07435792874
 02/20  22:00:00,1.81964001037,6.13299594103,0.0,5.11637300337,0.0,0.140870554939,0.140870554939,0.140870554939,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.970550525817
 02/20  23:00:00,1.50191931895,6.3947248751,0.0,5.55288836645,0.0,0.152889256741,0.152889256741,0.152889256741,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.801966740568
 02/20  24:00:00,1.20406091491,6.69898647536,0.0,6.04543113817,0.0,0.166450577141,0.166450577141,0.166450577141,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.618909250592
 02/21  01:00:00,0.891191463192,6.89444039613,0.0,6.43958145829,0.0,0.17730283015,0.17730283015,0.17730283015,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.426201347015
 02/21  02:00:00,0.770465772746,7.00747372043,0.0,6.64275350125,0.0,0.182896823869,0.182896823869,0.182896823869,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.338334126743
 02/21  03:00:00,0.725513305748,7.27353023098,0.0,6.93390579526,0.0,0.190913202894,0.190913202894,0.190913202894,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.313544268983
 02/21  04:00:00,0.722364911763,7.61698719164,0.0,7.27106975325,0.0,0.200196434166,0.200196434166,0.200196434166,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.320204382517
 02/21  05:00:00,0.721496041812,7.78377603977,0.0,7.36881316655,0.0,0.2028876314,0.2028876314,0.2028876314,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.390221131473
 02/21  06:00:00,0.791864763014,8.40794480043,0.0,7.68472256661,0.0,0.211585654876,0.211585654876,0.211585654876,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.695612438543
 02/21  07:00:00,0.994323609545,9.24435060326,0.0,7.94549349005,0.0,0.218765534974,0.218765534974,0.218765534974,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26695670986
 02/21  08:00:00,1.26288804436,8.7276310678,0.0,7.2668113734,0.0,0.200079186981,0.200079186981,0.200079186981,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.4269231258
 02/21  09:00:00,1.19695128364,8.67729986754,0.0,7.26129433895,0.0,0.199927284901,0.199927284901,0.199927284901,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38734793777
 02/21  10:00:00,1.04745644438,8.63483979654,0.0,7.34654878563,0.0,0.20227461986,0.20227461986,0.20227461986,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26390108372
 02/21  11:00:00,1.06781032369,9.43074818841,0.0,8.29028385096,0.0,0.22825874617,0.22825874617,0.22825874617,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11550079955
 02/21  12:00:00,1.09258817114,9.60286368062,0.0,8.59622998515,0.0,0.236682448209,0.236682448209,0.236682448209,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.981662509443
 02/21  13:00:00,1.04834542679,8.44942162241,0.0,7.54813677766,0.0,0.207824999453,0.207824999453,0.207824999453,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.876734306566
 02/21  14:00:00,1.01944073823,8.12441342795,0.0,7.28547739667,0.0,0.200593123916,0.200593123916,0.200593123916,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.813536549248
 02/21  15:00:00,1.02222824598,8.06616132933,0.0,7.2864359016,0.0,0.200619514705,0.200619514705,0.200619514705,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.752895743015
 02/21  16:00:00,1.07792905673,8.15623038673,0.0,7.36723129694,0.0,0.202844077334,0.202844077334,0.202844077334,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.76067801724
 02/21  17:00:00,1.28305059109,8.23100420449,0.0,7.36299123628,0.0,0.202727334536,0.202727334536,0.202727334536,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.834514103031
 02/21  18:00:00,1.70711997993,9.09986971863,0.0,8.06791282895,0.0,0.222136141494,0.222136141494,0.222136141494,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.991261122191
 02/21  19:00:00,2.02140884799,8.18561203655,0.0,7.00721951935,0.0,0.192931770537,0.192931770537,0.192931770537,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13420919662
 02/21  20:00:00,2.13041062865,7.93489132346,0.0,6.73302153152,0.0,0.185382199252,0.185382199252,0.185382199252,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15626391681
 02/21  21:00:00,2.05693094611,8.14439777808,0.0,7.02485793932,0.0,0.193417414178,0.193417414178,0.193417414178,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07236609436
 02/21  22:00:00,1.872767704,8.06062954437,0.0,7.04595365633,0.0,0.193998248561,0.193998248561,0.193998248561,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.9686034762
 02/21  23:00:00,1.55227973548,8.22179728904,0.0,7.3819624102,0.0,0.20324967327,0.20324967327,0.20324967327,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.799965110755
 02/21  24:00:00,1.25108378302,8.40497026534,0.0,7.75328650282,0.0,0.213473445258,0.213473445258,0.213473445258,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.617037675926
 02/22  01:00:00,0.942793228995,8.76680386305,0.0,8.31374090626,0.0,0.228904595953,0.228904595953,0.228904595953,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424405365959
 02/22  02:00:00,0.824966499656,8.98512394588,0.0,8.62220227922,0.0,0.237397550778,0.237397550778,0.237397550778,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.336535574225
 02/22  03:00:00,0.773788275714,9.02543688537,0.0,8.68723709421,0.0,0.23918817286,0.23918817286,0.23918817286,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312119624436
 02/22  04:00:00,0.761739857966,9.04559765191,0.0,8.70115506703,0.0,0.239571380369,0.239571380369,0.239571380369,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.318729529001
 02/22  05:00:00,0.756320587432,9.04726929182,0.0,8.63362940258,0.0,0.23771217702,0.23771217702,0.23771217702,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.388898147492
 02/22  06:00:00,0.827180761792,9.68964254047,0.0,8.96738822242,0.0,0.246901653654,0.246901653654,0.246901653654,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694644522778
 02/22  07:00:00,1.0370710397,10.7958984258,0.0,9.4980663304,0.0,0.261512965127,0.261512965127,0.261512965127,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26593169205
 02/22  08:00:00,1.3096278534,10.4240582633,0.0,8.96438612378,0.0,0.246818996018,0.246818996018,0.246818996018,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42577557089
 02/22  09:00:00,1.22678753064,9.76018954059,0.0,8.34493718206,0.0,0.229763531899,0.229763531899,0.229763531899,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38659476771
 02/22  10:00:00,1.0629827739,9.1978110929,0.0,7.91046005315,0.0,0.217800949379,0.217800949379,0.217800949379,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26296111257
 02/22  11:00:00,1.07095937974,9.54458710082,0.0,8.40465654869,0.0,0.231407802227,0.231407802227,0.231407802227,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11496701424
 02/22  12:00:00,1.06097652852,8.45384022931,0.0,7.44810534701,0.0,0.205070805586,0.205070805586,0.205070805586,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.980763696262
 02/22  13:00:00,1.02661922289,7.66063662422,0.0,6.75904807736,0.0,0.186098795551,0.186098795551,0.186098795551,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.877038008678
 02/22  14:00:00,1.00203490638,7.49363141687,0.0,6.65330321238,0.0,0.18318729207,0.18318729207,0.18318729207,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.814928722465
 02/22  15:00:00,0.988639447064,6.84725307108,0.0,6.06650158637,0.0,0.167030715792,0.167030715792,0.167030715792,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.753921799993
 02/22  16:00:00,1.05254435983,7.23521919974,0.0,6.44526731376,0.0,0.177459380428,0.177459380428,0.177459380428,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.761630813433
 02/22  17:00:00,1.25958008981,7.37976760521,0.0,6.51055021914,0.0,0.179256833254,0.179256833254,0.179256833254,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.835718520887
 02/22  18:00:00,1.69882828471,8.79981467092,0.0,7.76676113974,0.0,0.213844446273,0.213844446273,0.213844446273,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.992357763688
 02/22  19:00:00,2.00935385952,7.74848788582,0.0,6.56938623622,0.0,0.180876782067,0.180876782067,0.180876782067,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13491832901
 02/22  20:00:00,2.120620462,7.58059122307,0.0,6.3774458444,0.0,0.175592032598,0.175592032598,0.175592032598,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15753950353
 02/22  21:00:00,2.04373099097,7.66594522064,0.0,6.54543983693,0.0,0.180217459036,0.180217459036,0.180217459036,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07333163932
 02/22  22:00:00,1.86149030404,7.65157613212,0.0,6.63636213673,0.0,0.182720848609,0.182720848609,0.182720848609,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.969141583558
 02/22  23:00:00,1.53896331422,7.73853345527,0.0,6.89831429606,0.0,0.18993325201,0.18993325201,0.18993325201,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.800349391138
 02/22  24:00:00,1.23662067378,7.88022172109,0.0,7.22799105189,0.0,0.199010336014,0.199010336014,0.199010336014,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.617584582614
 02/23  01:00:00,0.921140525685,7.98092421933,0.0,7.52732172368,0.0,0.207251892644,0.207251892644,0.207251892644,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424944904814
 02/23  02:00:00,0.803630996074,8.21091257444,0.0,7.84730368816,0.0,0.216062047196,0.216062047196,0.216062047196,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.33722279384
