Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/23  03:00:00,0.757247127541,8.42519867299,0.0,8.0864679413,0.0,0.222647024686,0.222647024686,0.222647024686,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312650564965
 02/23  04:00:00,0.754477522169,8.78240552565,0.0,8.43738937926,0.0,0.232309044573,0.232309044573,0.232309044573,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.319303090507
 02/23  05:00:00,0.762128173204,9.25856497484,0.0,8.84455903988,0.0,0.243519762792,0.243519762792,0.243519762792,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.38926419321
 02/23  06:00:00,0.843051589641,10.2663066172,0.0,9.54381155788,0.0,0.262772481503,0.262772481503,0.262772481503,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694885264001
 02/23  07:00:00,1.061513386,11.6831847351,0.0,10.3858044444,0.0,0.285955311429,0.285955311429,0.285955311429,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26547988738
 02/23  08:00:00,1.34294400034,11.6333745934,0.0,10.1744178075,0.0,0.280135142957,0.280135142957,0.280135142957,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42506021729
 02/23  09:00:00,1.26163231876,11.024781767,0.0,9.61048861902,0.0,0.264608320016,0.264608320016,0.264608320016,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38563555716
 02/23  10:00:00,1.09257967209,10.2717361368,0.0,8.98540982517,0.0,0.247397847575,0.247397847575,0.247397847575,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26193638441
 02/23  11:00:00,1.10989609623,10.9577374802,0.0,9.81882550089,0.0,0.270344518714,0.270344518714,0.270344518714,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11394844145
 02/23  12:00:00,1.06977677683,8.77222687006,0.0,7.76772751992,0.0,0.213871053894,0.213871053894,0.213871053894,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.979528164104
 02/23  13:00:00,1.0358977192,7.99746966045,0.0,7.09604006279,0.0,0.195377291854,0.195377291854,0.195377291854,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.876879059473
 02/23  14:00:00,0.998844834432,7.37764074192,0.0,6.53744083062,0.0,0.179997220117,0.179997220117,0.179997220117,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.814800429271
 02/23  15:00:00,0.995321704008,7.08972075171,0.0,6.30919899779,0.0,0.173712972735,0.173712972735,0.173712972735,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.753692069204
 02/23  16:00:00,1.05365414743,7.27552967257,0.0,6.48557444073,0.0,0.178569168034,0.178569168034,0.178569168034,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.761634159291
 02/23  17:00:00,1.26472706674,7.56653066233,0.0,6.69748675693,0.0,0.184403810184,0.184403810184,0.184403810184,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.835545040225
 02/23  18:00:00,1.71250306203,9.29631306963,0.0,8.26342463037,0.0,0.2275192236,0.2275192236,0.2275192236,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.992192671761
 02/23  19:00:00,2.0281277196,8.42959230994,0.0,7.25124676353,0.0,0.199650642145,0.199650642145,0.199650642145,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13416222583
 02/23  20:00:00,2.14643653129,8.5180265533,0.0,7.31507713301,0.0,0.201408101886,0.201408101886,0.201408101886,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15734354515
 02/23  21:00:00,2.07855158565,8.9300178667,0.0,7.81011257603,0.0,0.215038053714,0.215038053714,0.215038053714,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07273154628
 02/23  22:00:00,1.9063745896,9.2809187884,0.0,8.26654487431,0.0,0.227605134165,0.227605134165,0.227605134165,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.968301502242
 02/23  23:00:00,1.58962936756,9.57778188506,0.0,8.73848897013,0.0,0.240599305355,0.240599305355,0.240599305355,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.799423146848
 02/23  24:00:00,1.29212697843,9.89518146626,0.0,9.24396208833,0.0,0.254516640667,0.254516640667,0.254516640667,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.616573291338
 02/24  01:00:00,0.981279677814,10.163963717,0.0,9.71155628233,0.0,0.267391044772,0.267391044772,0.267391044772,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.423749843839
 02/24  02:00:00,0.864308270031,10.4135312314,0.0,10.0510826576,0.0,0.276739321153,0.276739321153,0.276739321153,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.336062481288
 02/24  03:00:00,0.818129746035,10.6351164031,0.0,10.297704958,0.0,0.283529643181,0.283529643181,0.283529643181,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.311331278396
 02/24  04:00:00,0.811635460196,10.8570574257,0.0,10.5133472058,0.0,0.2894669826,0.2894669826,0.2894669826,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.317997164034
 02/24  05:00:00,0.807302636725,10.898013744,0.0,10.4852809473,0.0,0.288694226313,0.288694226313,0.288694226313,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.387991054907
 02/24  06:00:00,0.867269468778,11.1441130264,0.0,10.423397097,0.0,0.28699036064,0.28699036064,0.28699036064,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.693106134091
 02/24  07:00:00,1.05623756692,11.4900936652,0.0,10.1941884015,0.0,0.280679492352,0.280679492352,0.280679492352,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26400486038
 02/24  08:00:00,1.35769106984,12.1679598202,0.0,10.7100266031,0.0,0.294882212458,0.294882212458,0.294882212458,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42403664843
 02/24  09:00:00,1.27670007066,11.5711596674,0.0,10.1577444957,0.0,0.279676071916,0.279676071916,0.279676071916,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38475758085
 02/24  10:00:00,1.11952526145,11.2492830639,0.0,9.96406491738,0.0,0.27434343693,0.27434343693,0.27434343693,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.2608282193
 02/24  11:00:00,1.1500925275,12.4164213831,0.0,11.2787468866,0.0,0.310540949981,0.310540949981,0.310540949981,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11271095868
 02/24  12:00:00,1.1237135527,10.7298857694,0.0,9.72669377859,0.0,0.267807829767,0.267807829767,0.267807829767,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.97822080481
 02/24  13:00:00,1.08189922389,9.66614819302,0.0,8.76679983802,0.0,0.241378796543,0.241378796543,0.241378796543,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.874797816817
 02/24  14:00:00,1.05446414085,9.39581263145,0.0,8.55751605469,0.0,0.235616526537,0.235616526537,0.235616526537,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.812897094732
 02/24  15:00:00,1.04406788504,8.8580455563,0.0,8.07964453029,0.0,0.222459153768,0.222459153768,0.222459153768,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.751571341284
 02/24  16:00:00,1.08860261008,8.54251157529,0.0,7.75489130302,0.0,0.213517630678,0.213517630678,0.213517630678,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.759299199722
 02/24  17:00:00,1.2978472439,8.76770645657,0.0,7.90040088166,0.0,0.217523987345,0.217523987345,0.217523987345,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.833806709734
 02/24  18:00:00,1.74827320603,10.5938746187,0.0,9.56258469352,0.0,0.263289367593,0.263289367593,0.263289367593,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.990594157637
 02/24  19:00:00,2.0585429223,9.53260427016,0.0,8.35591709036,0.0,0.230065844841,0.230065844841,0.230065844841,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13250385922
 02/24  20:00:00,2.17473924987,9.54457338314,0.0,8.34302272008,0.0,0.229710820472,0.229710820472,0.229710820472,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15594478792
 02/24  21:00:00,2.10403862252,9.85429618262,0.0,8.73579351369,0.0,0.240525090586,0.240525090586,0.240525090586,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07132892454
 02/24  22:00:00,1.92836313018,10.0782231286,0.0,9.06516155787,0.0,0.249593674743,0.249593674743,0.249593674743,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.966989158856
 02/24  23:00:00,1.61662338213,10.5570935386,0.0,9.71890285023,0.0,0.267593319918,0.267593319918,0.267593319918,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.798320920272
 02/24  24:00:00,1.3248134342,11.0813748546,0.0,10.4311235924,0.0,0.287203096437,0.287203096437,0.287203096437,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.615605175674
 02/25  01:00:00,1.02190672702,11.4169157826,0.0,10.9483635286,0.0,0.301444410902,0.301444410902,0.301444410902,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.439894663107
 02/25  02:00:00,0.903914400314,11.7168657394,0.0,11.3462098643,0.0,0.312398427361,0.312398427361,0.312398427361,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.344269782594
 02/25  03:00:00,0.855834473565,11.9154845056,0.0,11.5722891343,0.0,0.318623132284,0.318623132284,0.318623132284,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.317115204561
 02/25  04:00:00,0.846512917676,12.0804564643,0.0,11.7304941454,0.0,0.322979035908,0.322979035908,0.322979035908,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.324249262959
 02/25  05:00:00,0.847098864371,12.2600142482,0.0,11.8336515587,0.0,0.325819298344,0.325819298344,0.325819298344,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.401620947802
 02/25  06:00:00,0.900367917323,12.2380191193,0.0,11.4767314949,0.0,0.315992116585,0.315992116585,0.315992116585,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.733677829153
 02/25  07:00:00,1.1100085401,13.1511770752,0.0,11.7612175919,0.0,0.32382495331,0.32382495331,0.32382495331,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35805907993
 02/25  08:00:00,1.37404492967,12.1082796595,0.0,10.5354196816,0.0,0.290074710363,0.290074710363,0.290074710363,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53896340923
 02/25  09:00:00,1.28445796783,10.7960030763,0.0,9.2613965327,0.0,0.254996668189,0.254996668189,0.254996668189,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50594895272
 02/25  10:00:00,1.11455717231,9.54630399984,0.0,8.14811204427,0.0,0.224344289328,0.224344289328,0.224344289328,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37380202838
 02/25  11:00:00,1.11801275237,9.49998035014,0.0,8.26435884367,0.0,0.227544945561,0.227544945561,0.227544945561,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21065796858
 02/25  12:00:00,1.07949433484,7.29974117414,0.0,6.21429131185,0.0,0.171099852391,0.171099852391,0.171099852391,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06047867626
 02/25  13:00:00,1.0318217106,6.18337377044,0.0,5.21153862753,0.0,0.14349077717,0.14349077717,0.14349077717,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.947284604729
 02/25  14:00:00,0.989767196716,5.52678165,0.0,4.62464071784,0.0,0.127331549886,0.127331549886,0.127331549886,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.876741450133
 02/25  15:00:00,0.97712502301,5.06375897418,0.0,4.22727329829,0.0,0.116390719562,0.116390719562,0.116390719562,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.809655991175
 02/25  16:00:00,1.03493977264,5.30525975776,0.0,4.45990448915,0.0,0.122795820388,0.122795820388,0.122795820388,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.817034196054
 02/25  17:00:00,1.24701834773,5.68665225565,0.0,4.7497845962,0.0,0.130777171928,0.130777171928,0.130777171928,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.90336879427
 02/25  18:00:00,1.68414935513,7.0635115646,0.0,5.94965649022,0.0,0.163813586484,0.163813586484,0.163813586484,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07315930688
 02/25  19:00:00,2.00499126433,6.44763376475,0.0,5.16479862365,0.0,0.142203871333,0.142203871333,0.142203871333,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23865182052
 02/25  20:00:00,2.12277695248,6.53131386545,0.0,5.21201048254,0.0,0.143503768889,0.143503768889,0.143503768889,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27369750778
 02/25  21:00:00,2.05073266563,6.76429050098,0.0,5.53380261708,0.0,0.152363763369,0.152363763369,0.152363763369,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18331413951
 02/25  22:00:00,1.87667892301,7.00248501552,0.0,5.89477831685,0.0,0.162302610109,0.162302610109,0.162302610109,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06163428683
 02/25  23:00:00,1.55109931468,7.2243965639,0.0,6.31148960012,0.0,0.173776040542,0.173776040542,0.173776040542,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.873037195702
 02/25  24:00:00,1.24217586378,7.5630313739,0.0,6.86553319732,0.0,0.189030680684,0.189030680684,0.189030680684,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.662852089983
 02/26  01:00:00,0.922583110719,7.81144437902,0.0,7.34096190194,0.0,0.2021207946,0.2021207946,0.2021207946,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.441824886252
 02/26  02:00:00,0.794474343276,7.74410202085,0.0,7.37138238136,0.0,0.202958370323,0.202958370323,0.202958370323,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.346333547055
 02/26  03:00:00,0.743294123237,7.82980225453,0.0,7.48486000154,0.0,0.206082781955,0.206082781955,0.206082781955,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.318862086266
 02/26  04:00:00,0.731934491357,7.92094617346,0.0,7.56904275169,0.0,0.208400609589,0.208400609589,0.208400609589,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.326190365897
 02/26  05:00:00,0.725721241912,7.85372396547,0.0,7.4252555597,0.0,0.204441675884,0.204441675884,0.204441675884,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.403726664018
 02/26  06:00:00,0.787867035691,8.15423308748,0.0,7.39073585241,0.0,0.203491234953,0.203491234953,0.203491234953,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.735887439799
 02/26  07:00:00,0.983502764034,8.55871680722,0.0,7.16656871225,0.0,0.197319177245,0.197319177245,0.197319177245,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.36024769162
 02/26  08:00:00,1.29027965249,9.0684533438,0.0,7.49309190116,0.0,0.206309433192,0.206309433192,0.206309433192,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54146487404
 02/26  09:00:00,1.22001603658,8.4575311551,0.0,6.92088642773,0.0,0.19055473694,0.19055473694,0.19055473694,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50798713654
 02/26  10:00:00,1.0784361165,8.23586075564,0.0,6.83620697721,0.0,0.188223233514,0.188223233514,0.188223233514,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37526385125
 02/26  11:00:00,1.10897941557,9.17301092999,0.0,7.93627097238,0.0,0.218511608768,0.218511608768,0.218511608768,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21177641973
 02/26  12:00:00,1.0974151773,7.95104620685,0.0,6.86517051503,0.0,0.189020694849,0.189020694849,0.189020694849,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06090450579
 02/26  13:00:00,1.06873156229,7.523356061,0.0,6.55209250565,0.0,0.180400628858,0.180400628858,0.180400628858,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.946713017168
 02/26  14:00:00,1.03417572167,7.1382378369,0.0,6.23754398419,0.0,0.17174007484,0.17174007484,0.17174007484,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.875294370693
 02/26  15:00:00,1.02915188036,6.95180792014,0.0,6.11687193384,0.0,0.168417576913,0.168417576913,0.168417576913,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.808106301579
 02/26  16:00:00,1.08146465553,6.99381772219,0.0,6.14967319138,0.0,0.169320703278,0.169320703278,0.169320703278,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.815823458256
 02/26  17:00:00,1.28213281157,6.96037293448,0.0,6.02513056802,0.0,0.165891635762,0.165891635762,0.165891635762,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.901743501279
 02/26  18:00:00,1.71276016454,8.10104735079,0.0,6.98879183617,0.0,0.192424395889,0.192424395889,0.192424395889,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07155974712
 02/26  19:00:00,2.02947854329,7.33559640271,0.0,6.05416867738,0.0,0.166691150296,0.166691150296,0.166691150296,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23724440475
 02/26  20:00:00,2.13977686138,7.14715139145,0.0,5.82944167658,0.0,0.160503677786,0.160503677786,0.160503677786,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27210383974
 02/26  21:00:00,2.05890925088,7.06005701001,0.0,5.83077354949,0.0,0.160540348622,0.160540348622,0.160540348622,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18210971613
 02/26  22:00:00,1.88527569643,7.31407134287,0.0,6.20701034745,0.0,0.170899383524,0.170899383524,0.170899383524,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06098858359
 02/26  23:00:00,1.55806839638,7.47720291431,0.0,6.56460439394,0.0,0.180745122242,0.180745122242,0.180745122242,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.872728752293
 02/26  24:00:00,1.25205682708,7.92168432564,0.0,7.22440658916,0.0,0.198911643981,0.198911643981,0.198911643981,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.662631649881
 02/27  01:00:00,0.931903770725,8.37180707237,0.0,7.91823930312,0.0,0.218015137684,0.218015137684,0.218015137684,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424910178417
 02/27  02:00:00,0.813082008661,8.55385900076,0.0,8.19056140924,0.0,0.225513059783,0.225513059783,0.225513059783,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.336911499081
 02/27  03:00:00,0.761884962317,8.59315265212,0.0,8.25491260067,0.0,0.227284859463,0.227284859463,0.227284859463,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312159884714
 02/27  04:00:00,0.749606159245,8.60502733568,0.0,8.26046305305,0.0,0.227437681649,0.227437681649,0.227437681649,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.318851226751
 02/27  05:00:00,0.756894474294,9.06811356987,0.0,8.65447278783,0.0,0.238286063882,0.238286063882,0.238286063882,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.388899040293
 02/27  06:00:00,0.819342822768,9.40432866078,0.0,8.68271681155,0.0,0.239063714631,0.239063714631,0.239063714631,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.694002053953
 02/27  07:00:00,1.02583283932,10.3854550017,0.0,9.08989852659,0.0,0.250274764748,0.250274764748,0.250274764748,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26365607176
 02/27  08:00:00,1.30891902427,10.3959024615,0.0,8.93864167886,0.0,0.246110166884,0.246110166884,0.246110166884,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42336421406
 02/27  09:00:00,1.22492861791,9.68975659172,0.0,8.27742207265,0.0,0.227904619165,0.227904619165,0.227904619165,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38367692824
 02/27  10:00:00,1.07202075659,9.52345036526,0.0,8.23871666208,0.0,0.226838932073,0.226838932073,0.226838932073,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.260343776
 02/27  11:00:00,1.09707839961,10.4907085755,0.0,9.3532909043,0.0,0.257526822092,0.257526822092,0.257526822092,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11245413335
 02/27  12:00:00,1.08306484998,9.25409909189,0.0,8.25034603989,0.0,0.227159127044,0.227159127044,0.227159127044,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.978781865969
 02/27  13:00:00,1.05828483493,8.80846854515,0.0,7.90913286716,0.0,0.217764407589,0.217764407589,0.217764407589,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.874785139814
 02/27  14:00:00,1.02968130459,8.49579592761,0.0,7.65741145535,0.0,0.210833690272,0.210833690272,0.210833690272,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.812984990244
 02/27  15:00:00,1.02755126936,8.25809819998,0.0,7.47976638957,0.0,0.205942538087,0.205942538087,0.205942538087,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.751502125693
 02/27  16:00:00,1.07800824415,8.1575922019,0.0,7.37010735825,0.0,0.202923264749,0.202923264749,0.202923264749,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.759163771107
 02/27  17:00:00,1.27890368533,8.07887095109,0.0,7.21237695978,0.0,0.198580428769,0.198580428769,0.198580428769,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.832995126132
 02/27  18:00:00,1.71379521948,9.34069561966,0.0,8.3103553709,0.0,0.228811381044,0.228811381044,0.228811381044,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.989644481255
 02/27  19:00:00,2.01957377215,8.11665604273,0.0,6.94057015821,0.0,0.191096694697,0.191096694697,0.191096694697,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13190256394
 02/27  20:00:00,2.13202997961,7.99256501332,0.0,6.79183583451,0.0,0.187001550206,0.187001550206,0.187001550206,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15512330367
 02/27  21:00:00,2.0520571063,7.96564415326,0.0,6.84784165349,0.0,0.188543574369,0.188543574369,0.188543574369,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07062875538
 02/27  22:00:00,1.8738760238,8.09913738734,0.0,7.08620747319,0.0,0.195106568365,0.195106568365,0.195106568365,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.966857502312
 02/27  23:00:00,1.55553172317,8.33871120106,0.0,7.50007355169,0.0,0.206501660964,0.206501660964,0.206501660964,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.798767881289
 02/27  24:00:00,1.25385528219,8.50508266702,0.0,7.85394645636,0.0,0.216244944424,0.216244944424,0.216244944424,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.616490124064
 02/28  01:00:00,0.942160820485,8.74322963271,0.0,8.29077203366,0.0,0.228272187443,0.228272187443,0.228272187443,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.423800008223
 02/28  02:00:00,0.82368549206,8.93864592257,0.0,8.57567649756,0.0,0.236116543183,0.236116543183,0.236116543183,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.336583332568
 02/28  03:00:00,0.776943763132,9.13997447532,0.0,8.80184337685,0.0,0.242343660277,0.242343660277,0.242343660277,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.312050931744
 02/28  04:00:00,0.766095175479,9.20371649487,0.0,8.85933879079,0.0,0.243926697883,0.243926697883,0.243926697883,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.318664648206
 02/28  05:00:00,0.760677479311,9.20514241335,0.0,8.79187030678,0.0,0.242069068899,0.242069068899,0.242069068899,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.388530364827
 02/28  06:00:00,0.819425765028,9.40653339713,0.0,8.68572924762,0.0,0.239146656891,0.239146656891,0.239146656891,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.693194354227
 02/28  07:00:00,1.0076072983,9.72270388511,0.0,8.42795277022,0.0,0.232049223729,0.232049223729,0.232049223729,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26285071155
 02/28  08:00:00,1.28723396337,9.60755079582,0.0,8.1510472793,0.0,0.224425105991,0.224425105991,0.224425105991,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42260694792
 02/28  09:00:00,1.21506402064,9.33132260529,0.0,7.91914308982,0.0,0.2180400219,0.2180400219,0.2180400219,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38352192465
 02/28  10:00:00,1.05486991518,8.9000057845,0.0,7.61580364776,0.0,0.209688090657,0.209688090657,0.209688090657,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25981220955
 02/28  11:00:00,1.07370806636,9.64150553226,0.0,8.50448795781,0.0,0.234156488845,0.234156488845,0.234156488845,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11205403655
 02/28  12:00:00,1.05553898726,8.25360696712,0.0,7.25061560682,0.0,0.199633264328,0.199633264328,0.199633264328,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.978020174267
 02/28  13:00:00,1.01831589416,7.35704395565,0.0,6.45747386289,0.0,0.177795466822,0.177795466822,0.177795466822,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.875019554573
 02/28  14:00:00,0.972545056162,6.42117809086,0.0,5.58224138819,0.0,0.153697441848,0.153697441848,0.153697441848,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.813537220642
 02/28  15:00:00,0.974820664547,6.34407623469,0.0,5.56460787381,0.0,0.153211933275,0.153211933275,0.153211933275,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.752638676163
 02/28  16:00:00,1.02810268697,6.34654982417,0.0,5.55755365883,0.0,0.153017707565,0.153017707565,0.153017707565,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.76067509279
 02/28  17:00:00,1.22568836479,6.14729864972,0.0,5.27961372581,0.0,0.145365108237,0.145365108237,0.145365108237,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.834186058726
 02/28  18:00:00,1.65602650474,7.24359429264,0.0,6.21221433167,0.0,0.171042666304,0.171042666304,0.171042666304,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.990684193482
 02/28  19:00:00,1.97197604089,6.38916206902,0.0,5.21183595011,0.0,0.143498963437,0.143498963437,0.143498963437,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13314279833
 02/28  20:00:00,2.08038961415,6.11792342135,0.0,4.91627445953,0.0,0.135361184747,0.135361184747,0.135361184747,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15604308669
 02/28  21:00:00,2.0038175954,6.21491523337,0.0,5.09579821615,0.0,0.140304063463,0.140304063463,0.140304063463,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07194327283
 02/28  22:00:00,1.83371828909,6.64196697081,0.0,5.62769153394,0.0,0.154948833654,0.154948833654,0.154948833654,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.968203025031
 02/28  23:00:00,1.52538629417,7.24509918627,0.0,6.40520131826,0.0,0.176356231965,0.176356231965,0.176356231965,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.800028099921
 02/28  24:00:00,1.23864144231,7.95349819265,0.0,7.30138471145,0.0,0.201031104544,0.201031104544,0.201031104544,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.617467394611
 03/01  01:00:00,0.90492613073,8.87418692585,0.0,8.42422464857,0.0,0.231946576294,0.231946576294,0.231946576294,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.424957850485
 03/01  02:00:00,0.810437122403,9.79158326335,0.0,9.43161603352,0.0,0.25968337018,0.25968337018,0.25968337018,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336944739184
 03/01  03:00:00,0.785585534227,10.7757183217,0.0,10.4409066125,0.0,0.287472455117,0.287472455117,0.287472455117,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.312056145906
 03/01  04:00:00,0.800996255035,11.7816744955,0.0,11.4409013472,0.0,0.315005594925,0.315005594925,0.315005594925,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.31833789793
 03/01  05:00:00,0.814896672657,12.4445824828,0.0,12.0352620176,0.0,0.331370296524,0.331370296524,0.331370296524,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387732709501
 03/01  06:00:00,0.88134208049,13.1767478794,0.0,12.4608396837,0.0,0.343087847602,0.343087847602,0.343087847602,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.69181799535
 03/01  07:00:00,1.06077048015,14.6304181462,0.0,13.3418152862,0.0,0.367343999749,0.367343999749,0.367343999749,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.26076900241
 03/01  08:00:00,1.25877756283,14.015254755,0.0,12.5659004148,0.0,0.345980514629,0.345980514629,0.345980514629,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.4197787812
 03/01  09:00:00,1.16730899287,13.1536607163,0.0,11.748350304,0.0,0.323470674606,0.323470674606,0.323470674606,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.38030598553
 03/01  10:00:00,1.05381996665,11.9572690178,0.0,10.678918184,0.0,0.294025695495,0.294025695495,0.294025695495,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25707004465
 03/01  11:00:00,1.0677781279,12.1637323532,0.0,11.0322116584,0.0,0.303753025337,0.303753025337,0.303753025337,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10973941665
 03/01  12:00:00,1.02736570688,10.0064123509,0.0,9.008348737,0.0,0.248029431167,0.248029431167,0.248029431167,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.976275662595
 03/01  13:00:00,0.98479365773,8.90173443613,0.0,8.00646409335,0.0,0.220444255958,0.220444255958,0.220444255958,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.873849416701
 03/01  14:00:00,0.956928351683,8.61668495108,0.0,7.78254410017,0.0,0.214279003017,0.214279003017,0.214279003017,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.811979201221
 03/01  15:00:00,0.938533359669,8.14221525539,0.0,7.36729942821,0.0,0.202845953211,0.202845953211,0.202845953211,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.751506291765
 03/01  16:00:00,0.986018355005,8.43727105141,0.0,7.65354096892,0.0,0.210727123067,0.210727123067,0.210727123067,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.759019275868
 03/01  17:00:00,1.15922212814,8.97025762834,0.0,8.10822479913,0.0,0.223246062449,0.223246062449,0.223246062449,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.832804275867
 03/01  18:00:00,1.53065958736,11.1712863173,0.0,10.1468826077,0.0,0.27937700846,0.27937700846,0.27937700846,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.988895688476
 03/01  19:00:00,1.80334639465,10.5365940023,0.0,9.36795411478,0.0,0.257930548442,0.257930548442,0.257930548442,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13008889375
 03/01  20:00:00,1.98525250131,10.6163501601,0.0,9.42351083092,0.0,0.259460207328,0.259460207328,0.259460207328,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15304712287
 03/01  21:00:00,2.04636422583,11.1426712961,0.0,10.03300374,0.0,0.276241549167,0.276241549167,0.276241549167,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06850734666
 03/01  22:00:00,1.8838700578,11.3123655828,0.0,10.307836279,0.0,0.283808591729,0.283808591729,0.283808591729,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.964330033203
 03/01  23:00:00,1.5796730171,11.4489970993,0.0,10.618185598,0.0,0.292353527909,0.292353527909,0.292353527909,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.796024184226
 03/01  24:00:00,1.29378955415,11.7930182945,0.0,11.1489672182,0.0,0.306967689413,0.306967689413,0.306967689413,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613821545138
 03/02  01:00:00,0.997746851924,12.2422541697,0.0,11.7954432278,0.0,0.324767297488,0.324767297488,0.324767297488,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421806515153
 03/02  02:00:00,0.888547246465,12.6258810952,0.0,12.2685504817,0.0,0.337793494241,0.337793494241,0.337793494241,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.334308122841
 03/02  03:00:00,0.843466436016,12.8757314203,0.0,12.5431222491,0.0,0.345353356906,0.345353356906,0.345353356906,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.309853608006
 03/02  04:00:00,0.837984192308,13.1229654071,0.0,12.7842912685,0.0,0.351993532198,0.351993532198,0.351993532198,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316238888229
 03/02  05:00:00,0.844311274537,13.5113573374,0.0,13.1035908463,0.0,0.360784898403,0.360784898403,0.360784898403,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386178735351
 03/02  06:00:00,0.902403778144,13.940315877,0.0,13.225793732,0.0,0.364149545255,0.364149545255,0.364149545255,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.690431944647
 03/02  07:00:00,1.08354846111,15.4561233642,0.0,14.1691041891,0.0,0.390121980707,0.390121980707,0.390121980707,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.2591853175
 03/02  08:00:00,1.26552706449,14.2582650048,0.0,12.8110401327,0.0,0.352730016292,0.352730016292,0.352730016292,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41764931313
 03/02  09:00:00,1.16865741299,13.2012068069,0.0,11.7973244865,0.0,0.324819094721,0.324819094721,0.324819094721,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.3788778936
 03/02  10:00:00,1.05052044227,11.8362255397,0.0,10.5590805252,0.0,0.290726171107,0.290726171107,0.290726171107,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25586422534
 03/02  11:00:00,1.07213217364,12.3209967652,0.0,11.1903491917,0.0,0.308107071075,0.308107071075,0.308107071075,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10886629538
 03/02  12:00:00,1.02272106115,9.83663368916,0.0,8.8396567058,0.0,0.243384785432,0.243384785432,0.243384785432,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.975189032067
 03/02  13:00:00,0.976917052858,8.61492149509,0.0,7.72038835137,0.0,0.212567651085,0.212567651085,0.212567651085,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.873112217648
 03/02  14:00:00,0.931590570849,7.69636876044,0.0,6.86228409352,0.0,0.188941222183,0.188941222183,0.188941222183,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.811923017234
 03/02  15:00:00,0.914752894433,7.27815037508,0.0,6.50360062053,0.0,0.179065487976,0.179065487976,0.179065487976,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.751140219135
 03/02  16:00:00,0.959993098577,7.49220038847,0.0,6.70831207098,0.0,0.184701866639,0.184701866639,0.184701866639,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.759177510863
 03/02  17:00:00,1.12479214009,7.71994090514,0.0,6.85773876617,0.0,0.188816074391,0.188816074391,0.188816074391,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.83297358563
 03/02  18:00:00,1.49452814638,9.85937576801,0.0,8.83460035472,0.0,0.243245567478,0.243245567478,0.243245567478,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.989267392207
 03/02  19:00:00,1.76582934761,9.17430823156,0.0,8.00534709795,0.0,0.220413501405,0.220413501405,0.220413501405,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13041013985
 03/02  20:00:00,1.95058842113,9.35759667345,0.0,8.16452264779,0.0,0.224796127149,0.224796127149,0.224796127149,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15328181936
 03/02  21:00:00,2.00725359133,9.722450661,0.0,8.61251814173,0.0,0.237130914663,0.237130914663,0.237130914663,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06877230991
 03/02  22:00:00,1.84944859508,10.0624393775,0.0,9.05765988376,0.0,0.249387129014,0.249387129014,0.249387129014,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.964580223109
 03/02  23:00:00,1.55350018486,10.4987602547,0.0,9.66759679444,0.0,0.266180695673,0.266180695673,0.266180695673,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.796376143215
 03/02  24:00:00,1.27089584274,10.9619532211,0.0,10.3174750227,0.0,0.284073978002,0.284073978002,0.284073978002,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.614248667217
 03/03  01:00:00,0.978404090003,11.5401172518,0.0,11.0929203695,0.0,0.305424535567,0.305424535567,0.305424535567,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.422192455492
 03/03  02:00:00,0.871185726951,11.9957584937,0.0,11.637985707,0.0,0.320431974728,0.320431974728,0.320431974728,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.334750296091
 03/03  03:00:00,0.830655689293,12.4107031087,0.0,12.0778400706,0.0,0.332542610183,0.332542610183,0.332542610183,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.310107474843
 03/03  04:00:00,0.829294864423,12.8076821706,0.0,12.4686976895,0.0,0.343304204313,0.343304204313,0.343304204313,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316549230822
 03/03  05:00:00,0.8335304524,13.1200080339,0.0,12.7120348724,0.0,0.350004076267,0.350004076267,0.350004076267,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386385405795
 03/03  06:00:00,0.889198761671,13.460535446,0.0,12.7461918037,0.0,0.350944528782,0.350944528782,0.350944528782,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.690253441937
 03/03  07:00:00,1.03695001818,13.7629321156,0.0,12.4766638101,0.0,0.34352353778,0.34352353778,0.34352353778,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25843444795
 03/03  08:00:00,1.23250268969,13.0585297213,0.0,11.6116055187,0.0,0.319705641492,0.319705641492,0.319705641492,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41734864353
 03/03  09:00:00,1.13346824147,11.9226337339,0.0,10.519265156,0.0,0.289629923209,0.289629923209,0.289629923209,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37836415105
 03/03  10:00:00,1.01351393881,10.491669758,0.0,9.21501628604,0.0,0.253719667649,0.253719667649,0.253719667649,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25537268282
 03/03  11:00:00,1.02289530373,10.5323989364,0.0,9.40208199814,0.0,0.258870201173,0.258870201173,0.258870201173,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10853566015
 03/03  12:00:00,0.97934875893,8.26144832324,0.0,7.26438871421,0.0,0.200012483216,0.200012483216,0.200012483216,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.975271657733
 03/03  13:00:00,0.933229297514,7.02827082486,0.0,6.13366320418,0.0,0.168879895741,0.168879895741,0.168879895741,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.873186694606
 03/03  14:00:00,0.892504242228,6.27705627743,0.0,5.44268127698,0.0,0.149854893562,0.149854893562,0.149854893562,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.81221335076
 03/03  15:00:00,0.877848733804,5.93774896103,0.0,5.16325343982,0.0,0.142161327346,0.142161327346,0.142161327346,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.751085985802
 03/03  16:00:00,0.912852438806,5.78044817894,0.0,4.99617855155,0.0,0.137561206868,0.137561206868,0.137561206868,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.759558820772
 03/03  17:00:00,1.07654772604,5.96805828875,0.0,5.10551724842,0.0,0.140571660346,0.140571660346,0.140571660346,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.833312486994
 03/03  18:00:00,1.43813047117,7.81150135958,0.0,6.78625502791,0.0,0.186847892268,0.186847892268,0.186847892268,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.989738310595
 03/03  19:00:00,1.71780858675,7.43121157552,0.0,6.26124859152,0.0,0.172392740544,0.172392740544,0.172392740544,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.13141199024
 03/03  20:00:00,1.90051723495,7.53975705828,0.0,6.34595335684,0.0,0.17472494097,0.17472494097,0.17472494097,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15401149514
 03/03  21:00:00,1.96037511671,8.02069177864,0.0,6.90990710238,0.0,0.190252440048,0.190252440048,0.190252440048,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.0696244669
 03/03  22:00:00,1.80604757008,8.48709997148,0.0,7.48134868971,0.0,0.205986104007,0.205986104007,0.205986104007,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.965552011146
 03/03  23:00:00,1.51212764652,8.9972081582,0.0,8.16495958018,0.0,0.224808157333,0.224808157333,0.224808157333,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.797461260993
 03/03  24:00:00,1.22370682477,9.24903501926,0.0,8.60358514885,0.0,0.236884960026,0.236884960026,0.236884960026,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.615220339221
 03/04  01:00:00,0.93012995521,9.56558146644,0.0,9.1008653601,0.0,0.250576717698,0.250576717698,0.250576717698,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.439711679542
 03/04  02:00:00,0.81497828978,9.82098924685,0.0,9.45319512611,0.0,0.260277513481,0.260277513481,0.260277513481,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.344771630092
 03/04  03:00:00,0.773030090825,10.2306379031,0.0,9.89005763281,0.0,0.272305773288,0.272305773288,0.272305773288,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.317824707116
 03/04  04:00:00,0.763649574931,10.382035453,0.0,10.0348909643,0.0,0.276293510648,0.276293510648,0.276293510648,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.324709238409
 03/04  05:00:00,0.766448211171,10.6020327643,0.0,10.1786140546,0.0,0.280250679423,0.280250679423,0.280250679423,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.401830953997
 03/04  06:00:00,0.828820799909,11.1613016657,0.0,10.4044932058,0.0,0.28646987442,0.28646987442,0.28646987442,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.732718259568
 03/04  07:00:00,1.01040708781,12.5088157398,0.0,11.1267179942,0.0,0.306355095194,0.306355095194,0.306355095194,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.35426388802
 03/04  08:00:00,1.20571801057,11.4335523037,0.0,9.87022081207,0.0,0.271759600453,0.271759600453,0.271759600453,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.53375593266
 03/04  09:00:00,1.11873361821,10.3316113424,0.0,8.80599612431,0.0,0.242457999056,0.242457999056,0.242457999056,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.50061079125
 03/04  10:00:00,1.02258525858,9.29901332995,0.0,7.90897020476,0.0,0.217759928959,0.217759928959,0.217759928959,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.36876233601
 03/04  11:00:00,1.05358661792,9.89552754469,0.0,8.66751962165,0.0,0.238645286073,0.238645286073,0.238645286073,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.20622664493
 03/04  12:00:00,1.03014300867,8.28078953974,0.0,7.20284466706,0.0,0.198317973439,0.198317973439,0.198317973439,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05615692139
 03/04  13:00:00,0.990212689899,7.43124185359,0.0,6.46681946823,0.0,0.178052782035,0.178052782035,0.178052782035,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.943001459276
 03/04  14:00:00,0.955044672435,7.0251091125,0.0,6.13102623271,0.0,0.168807291255,0.168807291255,0.168807291255,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.871921230096
 03/04  15:00:00,0.93541561926,6.66162145099,0.0,5.833035975,0.0,0.160602640628,0.160602640628,0.160602640628,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.805175940581
 03/04  16:00:00,0.97511152244,6.74922373449,0.0,5.91143842631,0.0,0.162761317647,0.162761317647,0.162761317647,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.813074501547
 03/04  17:00:00,1.13110101955,6.71029584057,0.0,5.78234801578,0.0,0.159207034611,0.159207034611,0.159207034611,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.898719271451
 03/04  18:00:00,1.46959606643,7.7486197275,0.0,6.64510459927,0.0,0.18296155732,0.18296155732,0.18296155732,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06800710715
 03/04  19:00:00,1.7381312892,7.02517388368,0.0,5.75322300696,0.0,0.158405127449,0.158405127449,0.158405127449,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.23339988296
 03/04  20:00:00,1.91133168236,6.80280461097,0.0,5.49497219109,0.0,0.151294634192,0.151294634192,0.151294634192,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.26804021359
 03/04  21:00:00,1.95940314736,6.82871289119,0.0,5.60866971048,0.0,0.154425100372,0.154425100372,0.154425100372,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17888297136
 03/04  22:00:00,1.79503926992,6.88627799732,0.0,5.78830123829,0.0,0.159370946382,0.159370946382,0.159370946382,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05777748841
 03/04  23:00:00,1.48946207235,7.21932262916,0.0,6.31415294726,0.0,0.173849371237,0.173849371237,0.173849371237,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.870382364884
 03/04  24:00:00,1.18473309837,7.31539502311,0.0,6.62385144946,0.0,0.182376388294,0.182376388294,0.182376388294,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.661314042456
 03/05  01:00:00,0.872963863046,7.49059322279,0.0,7.02461137795,0.0,0.193410625533,0.193410625533,0.193410625533,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.440977418043
 03/05  02:00:00,0.758872628692,7.78444558199,0.0,7.41545565778,0.0,0.204171852394,0.204171852394,0.204171852394,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.345967433568
 03/05  03:00:00,0.713970141881,8.08702335776,0.0,7.74501938484,0.0,0.213245824344,0.213245824344,0.213245824344,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.319248409704
 03/05  04:00:00,0.706312382502,8.30105373418,0.0,7.95242267584,0.0,0.218956318219,0.218956318219,0.218956318219,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.326195808028
 03/05  05:00:00,0.710870310952,8.58486890836,0.0,8.16004269031,0.0,0.224672779204,0.224672779204,0.224672779204,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.403238462332
 03/05  06:00:00,0.771040753134,9.06382089458,0.0,8.30594059077,0.0,0.228689827646,0.228689827646,0.228689827646,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.733790103453
 03/05  07:00:00,0.950273635526,10.3253853224,0.0,8.94269045194,0.0,0.246221642906,0.246221642906,0.246221642906,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.3548610129
 03/05  08:00:00,1.15641074916,9.64373025792,0.0,8.07939702147,0.0,0.222452339037,0.222452339037,0.222452339037,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.53475767746
 03/05  09:00:00,1.08660360641,9.16542009448,0.0,7.63904448517,0.0,0.210327987252,0.210327987252,0.210327987252,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.50137118251
 03/05  10:00:00,1.00700752443,8.73386457158,0.0,7.34319193733,0.0,0.2021821948,0.2021821948,0.2021821948,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.36939184507
 03/05  11:00:00,1.04534653646,9.59660568964,0.0,8.36824252754,0.0,0.230405204613,0.230405204613,0.230405204613,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.20658188399
 03/05  12:00:00,1.03139711275,8.32688215008,0.0,7.24839332169,0.0,0.199572077518,0.199572077518,0.199572077518,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.0567008771
 03/05  13:00:00,1.002041947,7.86086776071,0.0,6.89645426088,0.0,0.189882039132,0.189882039132,0.189882039132,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.94299257375
 03/05  14:00:00,0.973158885824,7.68315709392,0.0,6.78892860557,0.0,0.186921504644,0.186921504644,0.186921504644,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.872066838657
 03/05  15:00:00,0.96071814403,7.5807637579,0.0,6.75201549278,0.0,0.185905165397,0.185905165397,0.185905165397,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.805338729698
 03/05  16:00:00,0.99485899971,7.46572167633,0.0,6.62866041519,0.0,0.182508794917,0.182508794917,0.182508794917,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.812350454509
