Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/05  17:00:00,1.15229396876,7.47910831044,0.0,6.5520690781,0.0,0.180399983821,0.180399983821,0.180399983821,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.897810678999
 03/05  18:00:00,1.49288970407,8.59364148078,0.0,7.49112198579,0.0,0.206255194951,0.206255194951,0.206255194951,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.0670114739
 03/05  19:00:00,1.75358365784,7.58500692686,0.0,6.31444803934,0.0,0.173857496091,0.173857496091,0.173857496091,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.23200789376
 03/05  20:00:00,1.92583438921,7.32840418856,0.0,6.02170581437,0.0,0.165797341044,0.165797341044,0.165797341044,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.2669061679
 03/05  21:00:00,1.96888673682,7.17209918328,0.0,5.95311061298,0.0,0.16390868983,0.16390868983,0.16390868983,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17782836095
 03/05  22:00:00,1.80306414364,7.17686193565,0.0,6.07976205692,0.0,0.167395820104,0.167395820104,0.167395820104,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.0569006081
 03/05  23:00:00,1.48935065095,7.21452887465,0.0,6.31010615805,0.0,0.173737949837,0.173737949837,0.173737949837,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.869635399577
 03/05  24:00:00,1.18465397557,7.31190359817,0.0,6.62097773485,0.0,0.182297265491,0.182297265491,0.182297265491,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.660696332125
 03/06  01:00:00,0.86363858116,7.37399167912,0.0,6.92467419897,0.0,0.190659026724,0.190659026724,0.190659026724,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.424313053351
 03/06  02:00:00,0.751300848682,7.64397469388,0.0,7.28380569431,0.0,0.200547096459,0.200547096459,0.200547096459,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337146508921
 03/06  03:00:00,0.703396392998,7.79146022334,0.0,7.45582357985,0.0,0.205283313888,0.205283313888,0.205283313888,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.312881080279
 03/06  04:00:00,0.695694821641,7.95828350235,0.0,7.61638733669,0.0,0.20970416153,0.20970416153,0.20970416153,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319460915359
 03/06  05:00:00,0.696315896568,8.13902953979,0.0,7.72844657441,0.0,0.212789520435,0.212789520435,0.212789520435,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.388995209661
 03/06  06:00:00,0.750906446117,8.43983937556,0.0,7.72345962107,0.0,0.212652213228,0.212652213228,0.212652213228,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.692289554134
 03/06  07:00:00,0.901808288537,8.85547270758,0.0,7.56835988895,0.0,0.208381808135,0.208381808135,0.208381808135,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25927896111
 03/06  08:00:00,1.11554165725,8.8113758983,0.0,7.36361864111,0.0,0.202744609052,0.202744609052,0.202744609052,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41818169819
 03/06  09:00:00,1.05054850024,8.91191794175,0.0,7.50764696749,0.0,0.206710181978,0.206710181978,0.206710181978,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37926654747
 03/06  10:00:00,0.968047510909,8.84104913456,0.0,7.56369032677,0.0,0.208253239749,0.208253239749,0.208253239749,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25607801861
 03/06  11:00:00,1.00123712093,9.74595162076,0.0,8.61546380207,0.0,0.237212018368,0.237212018368,0.237212018368,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10870654058
 03/06  12:00:00,0.988594369142,8.59750590919,0.0,7.60018628743,0.0,0.209258093427,0.209258093427,0.209258093427,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.975531670474
 03/06  13:00:00,0.967121132392,8.25806985116,0.0,7.36460368767,0.0,0.202771730619,0.202771730619,0.202771730619,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.872045237415
 03/06  14:00:00,0.944711985334,8.1716297623,0.0,7.33884962467,0.0,0.202062636668,0.202062636668,0.202062636668,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.810618487942
 03/06  15:00:00,0.938223674217,8.12912977098,0.0,7.35605175275,0.0,0.20253626776,0.20253626776,0.20253626776,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.749668482807
 03/06  16:00:00,0.980897406306,8.24927170217,0.0,7.46754976807,0.0,0.205606174368,0.205606174368,0.205606174368,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.757011127472
 03/06  17:00:00,1.13929474044,8.24398138059,0.0,7.38446852143,0.0,0.203318674744,0.203318674744,0.203318674744,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.830284305819
 03/06  18:00:00,1.48619397245,9.55334266109,0.0,8.53190585272,0.0,0.234911393553,0.234911393553,0.234911393553,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.985928787285
 03/06  19:00:00,1.74953455868,8.5795721919,0.0,7.41352563282,0.0,0.204118712467,0.204118712467,0.204118712467,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12749556532
 03/06  20:00:00,1.92056182141,8.26377490424,0.0,7.07396625572,0.0,0.194769527438,0.194769527438,0.194769527438,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15001644223
 03/06  21:00:00,1.96535491194,8.19861839251,0.0,7.0907716546,0.0,0.195232235271,0.195232235271,0.195232235271,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06668652855
 03/06  22:00:00,1.79693996663,8.15409578326,0.0,7.15056347747,0.0,0.196878500558,0.196878500558,0.196878500558,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.963333035171
 03/06  23:00:00,1.49096926876,8.22724798484,0.0,7.39649414157,0.0,0.203649779568,0.203649779568,0.203649779568,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.795966526251
 03/06  24:00:00,1.2054610754,8.58579555319,0.0,7.94090543193,0.0,0.218639210663,0.218639210663,0.218639210663,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.614660590064
 03/07  01:00:00,0.902304939451,8.7771097864,0.0,8.32902382892,0.0,0.229325385015,0.229325385015,0.229325385015,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.42308153068
 03/07  02:00:00,0.787188706133,8.94646283572,0.0,8.58724107222,0.0,0.23643495391,0.23643495391,0.23643495391,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336199272852
 03/07  03:00:00,0.746466120693,9.35472825326,0.0,9.02010216264,0.0,0.248353041582,0.248353041582,0.248353041582,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.311870527399
 03/07  04:00:00,0.739442668579,9.54623480795,0.0,9.20529499113,0.0,0.253452008468,0.253452008468,0.253452008468,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318504566513
 03/07  05:00:00,0.742532273937,9.81658545605,0.0,9.40701045588,0.0,0.259005897804,0.259005897804,0.259005897804,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387987244448
 03/07  06:00:00,0.807438679509,10.4917916433,0.0,9.77669205758,0.0,0.269184446621,0.269184446621,0.269184446621,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.691009385398
 03/07  07:00:00,0.958711520185,10.9204768395,0.0,9.63506686213,0.0,0.265285039783,0.265285039783,0.265285039783,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.2575761198
 03/07  08:00:00,1.19602640911,11.7322422752,0.0,10.2867988029,0.0,0.283229360909,0.283229360909,0.283229360909,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41586791325
 03/07  09:00:00,1.12616144017,11.6557779332,0.0,10.2538844954,0.0,0.282323121907,0.282323121907,0.282323121907,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37688901093
 03/07  10:00:00,1.02253487631,10.8171280707,0.0,9.54265381917,0.0,0.262740605153,0.262740605153,0.262740605153,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25319346237
 03/07  11:00:00,1.06150749935,11.9326152706,0.0,10.8044644573,0.0,0.297482396791,0.297482396791,0.297482396791,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10636953515
 03/07  12:00:00,1.04519831188,10.6505308197,0.0,9.65602318428,0.0,0.265862036168,0.265862036168,0.265862036168,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.972719684121
 03/07  13:00:00,1.01174086938,9.87676633307,0.0,8.98517810688,0.0,0.247391467609,0.247391467609,0.247391467609,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.870167300117
 03/07  14:00:00,0.996809778178,10.0616808913,0.0,9.23102461436,0.0,0.254160429512,0.254160429512,0.254160429512,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.80849462729
 03/07  15:00:00,0.999807641448,10.3639324339,0.0,9.59276152875,0.0,0.264120234991,0.264120234991,0.264120234991,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.747761369758
 03/07  16:00:00,1.04024858102,10.402646652,0.0,9.62316524198,0.0,0.264957349086,0.264957349086,0.264957349086,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.754770603373
 03/07  17:00:00,1.20381195387,10.5850760776,0.0,9.72771285087,0.0,0.267835888174,0.267835888174,0.267835888174,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.828134673366
 03/07  18:00:00,1.56721775082,12.4939077763,0.0,11.4746632832,0.0,0.315935171923,0.315935171923,0.315935171923,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.98373647204
 03/07  19:00:00,1.83605902583,11.7193652458,0.0,10.5560663011,0.0,0.290643179617,0.290643179617,0.290643179617,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12474795092
 03/07  20:00:00,2.01536475497,11.7046630641,0.0,10.5171781469,0.0,0.289572460995,0.289572460995,0.289572460995,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14769271084
 03/07  21:00:00,2.06489254242,11.8106174528,0.0,10.7059462073,0.0,0.294769865757,0.294769865757,0.294769865757,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06351103613
 03/07  22:00:00,1.92211661675,12.6973261478,0.0,11.6969389327,0.0,0.322055150681,0.322055150681,0.322055150681,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.960187944495
 03/07  23:00:00,1.62228739013,12.9932328096,0.0,12.1659258467,0.0,0.334967900941,0.334967900941,0.334967900941,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.792519645889
 03/07  24:00:00,1.34407916293,13.6166773816,0.0,12.9754695473,0.0,0.357257298191,0.357257298191,0.357257298191,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.610978303082
 03/08  01:00:00,1.03291388679,13.5174393269,0.0,13.0726985625,0.0,0.359934332355,0.359934332355,0.359934332355,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.419736337562
 03/08  02:00:00,0.918917657158,13.7275523317,0.0,13.3715939775,0.0,0.368163904935,0.368163904935,0.368163904935,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.332935863607
 03/08  03:00:00,0.880804271209,14.2307010323,0.0,13.8992203497,0.0,0.382691192099,0.382691192099,0.382691192099,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.308725119417
 03/08  04:00:00,0.875922165121,14.4999850867,0.0,14.1621861734,0.0,0.389931505011,0.389931505011,0.389931505011,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.315363663004
 03/08  05:00:00,0.879887030679,14.8019143704,0.0,14.3956908056,0.0,0.396360654545,0.396360654545,0.396360654545,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.384635809076
 03/08  06:00:00,0.939533662291,15.2858425992,0.0,14.5743391179,0.0,0.401279429403,0.401279429403,0.401279429403,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687413281004
 03/08  07:00:00,1.09235359944,15.7699763185,0.0,14.488903966,0.0,0.398927119036,0.398927119036,0.398927119036,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25323849501
 03/08  08:00:00,1.3073431195,15.7709875356,0.0,14.3297857287,0.0,0.394546071296,0.394546071296,0.394546071296,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41162624789
 03/08  09:00:00,1.21796032914,14.9854636585,0.0,13.5879904584,0.0,0.374122010871,0.374122010871,0.374122010871,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37246877324
 03/08  10:00:00,1.11420792804,14.1433424744,0.0,12.8721894145,0.0,0.354413656883,0.354413656883,0.354413656883,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24987227071
 03/08  11:00:00,1.13950459008,14.7621994608,0.0,13.6372935715,0.0,0.375479487522,0.375479487522,0.375479487522,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10312461119
 03/08  12:00:00,1.08074493655,11.9386745331,0.0,10.9470650977,0.0,0.301408660832,0.301408660832,0.301408660832,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.969821484095
 03/08  13:00:00,1.03288411888,10.6429425515,0.0,9.75309409177,0.0,0.268534717108,0.268534717108,0.268534717108,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.868427533603
 03/08  14:00:00,0.99227603262,9.89596400741,0.0,9.06636044172,0.0,0.249626683954,0.249626683954,0.249626683954,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.807441915996
 03/08  15:00:00,0.98155710962,9.69984742289,0.0,8.92990811424,0.0,0.245869703162,0.245869703162,0.245869703162,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.74652977323
 03/08  16:00:00,1.02433268314,9.82434957383,0.0,9.04510497737,0.0,0.249041451201,0.249041451201,0.249041451201,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.754533789839
 03/08  17:00:00,1.18665133423,9.96150684362,0.0,9.10444469452,0.0,0.250675268532,0.250675268532,0.250675268532,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.827833595766
 03/08  18:00:00,1.56031646886,12.2429594341,0.0,11.2240109541,0.0,0.309033889964,0.309033889964,0.309033889964,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.983440458937
 03/08  19:00:00,1.82725592471,11.3989287759,0.0,10.236340515,0.0,0.281840078497,0.281840078497,0.281840078497,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12403726717
 03/08  20:00:00,2.01145038818,11.561879008,0.0,10.3750096108,0.0,0.285658094201,0.285658094201,0.285658094201,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.147077191
 03/08  21:00:00,2.06666307137,11.8742886697,0.0,10.770251246,0.0,0.2965403947,0.2965403947,0.2965403947,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06287721437
 03/08  22:00:00,1.91780277196,12.5399768748,0.0,11.5402614848,0.0,0.317741305889,0.317741305889,0.317741305889,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.959516119354
 03/08  23:00:00,1.62354747362,13.0385855324,0.0,12.2116916717,0.0,0.336227984433,0.336227984433,0.336227984433,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.792106543724
 03/08  24:00:00,1.33756526775,13.379892482,0.0,12.7388869807,0.0,0.35074340301,0.35074340301,0.35074340301,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.610775970172
 03/09  01:00:00,1.04024280322,13.7832792814,0.0,13.3388824374,0.0,0.367263248787,0.367263248787,0.367263248787,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.41939241719
 03/09  02:00:00,0.930629726395,14.152705648,0.0,13.7969725449,0.0,0.379875974172,0.379875974172,0.379875974172,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.332710612422
 03/09  03:00:00,0.886983845538,14.4544741101,0.0,14.1236604911,0.0,0.388870766428,0.388870766428,0.388870766428,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.308058055783
 03/09  04:00:00,0.877780185847,14.5667193911,0.0,14.2296688854,0.0,0.391789525737,0.391789525737,0.391789525737,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.314615255419
 03/09  05:00:00,0.877345673072,14.7090015447,0.0,14.3033895191,0.0,0.393819296938,0.393819296938,0.393819296938,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.384024269888
 03/09  06:00:00,0.931221263923,14.9830117682,0.0,14.2724354971,0.0,0.392967031035,0.392967031035,0.392967031035,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.686486070732
 03/09  07:00:00,1.10865005143,16.3605937094,0.0,15.0807858327,0.0,0.415223571028,0.415223571028,0.415223571028,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25197401918
 03/09  08:00:00,1.28950720117,15.1211489032,0.0,13.6819909427,0.0,0.376710152973,0.376710152973,0.376710152973,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40958240152
 03/09  09:00:00,1.18651517928,13.8418652112,0.0,12.4459127837,0.0,0.342676861013,0.342676861013,0.342676861013,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37094800067
 03/09  10:00:00,1.06805248992,12.465777725,0.0,11.1958388268,0.0,0.30825821876,0.30825821876,0.30825821876,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24865810903
 03/09  11:00:00,1.09770852556,13.2437544425,0.0,12.1192740231,0.0,0.333683422997,0.333683422997,0.333683422997,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10269914131
 03/09  12:00:00,1.05194785859,10.892325205,0.0,9.90116453798,0.0,0.272611582871,0.272611582871,0.272611582871,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.969372715689
 03/09  13:00:00,1.01039746789,9.82552083865,0.0,8.93638619924,0.0,0.246048066122,0.246048066122,0.246048066122,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.867713713324
 03/09  14:00:00,0.977506035294,9.3583242792,0.0,8.52991891489,0.0,0.234856686628,0.234856686628,0.234856686628,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.806243714615
 03/09  15:00:00,0.96379027376,9.05360242843,0.0,8.28462238089,0.0,0.228102867302,0.228102867302,0.228102867302,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.745570512122
 03/09  16:00:00,0.99779325313,8.85939814932,0.0,8.08120146128,0.0,0.222502021192,0.222502021192,0.222502021192,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.753485881409
 03/09  17:00:00,1.14617400282,8.49019098613,0.0,7.63432110671,0.0,0.210197937128,0.210197937128,0.210197937128,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.826641326084
 03/09  18:00:00,1.49533020364,9.88155867501,0.0,8.86373081524,0.0,0.244047624743,0.244047624743,0.244047624743,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.982319838696
 03/09  19:00:00,1.76471735862,9.12715943165,0.0,7.96496001717,0.0,0.219301512408,0.219301512408,0.219301512408,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12364842073
 03/09  20:00:00,1.93200721181,8.67552964603,0.0,7.48965913375,0.0,0.20621491783,0.20621491783,0.20621491783,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14607830598
 03/09  21:00:00,1.97002106736,8.36413481625,0.0,7.26024491065,0.0,0.199898390692,0.199898390692,0.199898390692,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06272969624
 03/09  22:00:00,1.80660957232,8.50162690628,0.0,7.50176042959,0.0,0.206548106254,0.206548106254,0.206548106254,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.959667206071
 03/09  23:00:00,1.4976413809,8.46660935736,0.0,7.63882309698,0.0,0.210321891708,0.210321891708,0.210321891708,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.792998943348
 03/09  24:00:00,1.2039106209,8.5270749642,0.0,7.88459342551,0.0,0.217088756154,0.217088756154,0.217088756154,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.612252007492
 03/10  01:00:00,0.900269160427,8.70168394875,0.0,8.25508499306,0.0,0.227289605991,0.227289605991,0.227289605991,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421594528889
 03/10  02:00:00,0.783769811429,8.8210225229,0.0,8.4630679221,0.0,0.233016059206,0.233016059206,0.233016059206,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.334932110158
 03/10  03:00:00,0.734074482584,8.90344395869,0.0,8.57004187352,0.0,0.235961403474,0.235961403474,0.235961403474,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.31064652195
 03/10  04:00:00,0.723243255843,8.95664569883,0.0,8.61693755882,0.0,0.237252595732,0.237252595732,0.237252595732,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.317272889709
 03/10  05:00:00,0.723347318653,9.1184460541,0.0,8.71021908364,0.0,0.23982094252,0.23982094252,0.23982094252,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386639214743
 03/10  06:00:00,0.778724664265,9.44667252004,0.0,8.7338083089,0.0,0.240470431377,0.240470431377,0.240470431377,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.688774010788
 03/10  07:00:00,0.941120022991,10.2775287788,0.0,8.99614937246,0.0,0.247693542589,0.247693542589,0.247693542589,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25354554877
 03/10  08:00:00,1.1351804058,9.51778698259,0.0,8.07689163796,0.0,0.2223833576,0.2223833576,0.2223833576,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41131978563
 03/10  09:00:00,1.04449954857,8.68564807595,0.0,7.28795099884,0.0,0.200661230309,0.200661230309,0.200661230309,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37269265032
 03/10  10:00:00,0.932612204213,7.54856905817,0.0,6.27669144593,0.0,0.172817933053,0.172817933053,0.172817933053,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25059682306
 03/10  11:00:00,0.932264968121,7.23672680093,0.0,6.11041751493,0.0,0.168239865559,0.168239865559,0.168239865559,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10452800789
 03/10  12:00:00,0.89953354546,5.35980048644,0.0,4.36552597007,0.0,0.120197269745,0.120197269745,0.120197269745,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.972486565071
 03/10  13:00:00,0.859312430162,4.34135729702,0.0,3.44902648377,0.0,0.0949630283891,0.0949630283891,0.0949630283891,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.870909887165
 03/10  14:00:00,0.833761305259,4.14107853047,0.0,3.30915680142,0.0,0.0911119565929,0.0911119565929,0.0911119565929,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.809760079354
 03/10  15:00:00,0.820088741735,3.83795712886,0.0,3.0654292052,0.0,0.0844013352776,0.0844013352776,0.0844013352776,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.749118388241
 03/10  16:00:00,0.85404437232,3.64205574749,0.0,2.86028859299,0.0,0.0787531403818,0.0787531403818,0.0787531403818,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.757056347875
 03/10  17:00:00,1.01279979483,3.65002837628,0.0,2.79021300031,0.0,0.0768237291324,0.0768237291324,0.0768237291324,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.83058682263
 03/10  18:00:00,1.34429969116,4.39977697349,0.0,3.37835143925,0.0,0.0930171122615,0.0930171122615,0.0930171122615,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.985917513159
 03/10  19:00:00,1.63147984398,4.29226980484,0.0,3.12581656918,0.0,0.0860639977671,0.0860639977671,0.0860639977671,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.1279022419
 03/10  20:00:00,1.81872146573,4.56565003886,0.0,3.37515746846,0.0,0.092929171754,0.092929171754,0.092929171754,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15070036411
 03/10  21:00:00,1.87196058654,4.80637505913,0.0,3.69871995631,0.0,0.101837909876,0.101837909876,0.101837909876,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06649489346
 03/10  22:00:00,1.71358000095,5.12645708689,0.0,4.12295647943,0.0,0.113518534881,0.113518534881,0.113518534881,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.96330133684
 03/10  23:00:00,1.41613998396,5.50986960691,0.0,4.67871871468,0.0,0.128820494774,0.128820494774,0.128820494774,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.796363575209
 03/10  24:00:00,1.13156655487,5.90249849349,0.0,5.25708034071,0.0,0.144744690129,0.144744690129,0.144744690129,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.61518862158
 03/11  01:00:00,0.840279710144,6.30392545964,0.0,5.83753351333,0.0,0.160726472631,0.160726472631,0.160726472631,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.441387519513
 03/11  02:00:00,0.727148477003,6.63300984208,0.0,6.26324472675,0.0,0.172447700704,0.172447700704,0.172447700704,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.346742624688
 03/11  03:00:00,0.6817198217,6.91580855029,0.0,6.57369818435,0.0,0.180995504163,0.180995504163,0.180995504163,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.319354802717
 03/11  04:00:00,0.674833431322,7.1578526096,0.0,6.80911734804,0.0,0.187477367039,0.187477367039,0.187477367039,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.326300011255
 03/11  05:00:00,0.677641484137,7.37778245853,0.0,6.95318244526,0.0,0.191443952388,0.191443952388,0.191443952388,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.403012257552
 03/11  06:00:00,0.735313485628,7.76393362112,0.0,7.00833778773,0.0,0.192962560139,0.192962560139,0.192962560139,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.731505633029
 03/11  07:00:00,0.890935342778,8.16417178078,0.0,6.787542847,0.0,0.186883350158,0.186883350158,0.186883350158,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.34879507625
 03/11  08:00:00,1.10486539695,7.76446095301,0.0,6.2072864971,0.0,0.170906986831,0.170906986831,0.170906986831,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.52759889692
 03/11  09:00:00,1.03202640687,7.1764846298,0.0,5.65681824592,0.0,0.15575078771,0.15575078771,0.15575078771,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.49466195708
 03/11  10:00:00,0.937437868039,6.20103942153,0.0,4.81644451347,0.0,0.132612538413,0.132612538413,0.132612538413,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.36331411889
 03/11  11:00:00,0.942827374368,5.86839285325,0.0,4.64477971087,0.0,0.127886042516,0.127886042516,0.127886042516,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.20183186427
 03/11  12:00:00,0.927892703617,4.56470449496,0.0,3.48914665115,0.0,0.096067668383,0.096067668383,0.096067668383,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05376989252
 03/11  13:00:00,0.882882617841,3.53128533727,0.0,2.56862595741,0.0,0.0707227099767,0.0707227099767,0.0707227099767,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.94123845379
 03/11  14:00:00,0.839640574534,2.83294577953,0.0,1.93958671408,0.0,0.0534031933529,0.0534031933529,0.0534031933529,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.871197415756
 03/11  15:00:00,0.820782325015,2.49797154755,0.0,1.66959179593,0.0,0.0459693463824,0.0459693463824,0.0459693463824,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.804970216203
 03/11  16:00:00,0.857324734866,2.47057032943,0.0,1.63346038924,0.0,0.0449745300725,0.0449745300725,0.0449745300725,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.812399133567
 03/11  17:00:00,1.01336003632,2.43320532713,0.0,1.50603357742,0.0,0.0414660513742,0.0414660513742,0.0414660513742,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.897943196376
 03/11  18:00:00,1.34366135277,3.17320753375,0.0,2.07119652143,0.0,0.0570268436585,0.0570268436585,0.0570268436585,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06650299124
 03/11  19:00:00,1.63075267132,3.12309723021,0.0,1.85326632785,0.0,0.0510265095766,0.0510265095766,0.0510265095766,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.23127990861
 03/11  20:00:00,1.81436706683,3.27870467514,0.0,1.97324870941,0.0,0.0543300186565,0.0543300186565,0.0543300186565,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.26566375944
 03/11  21:00:00,1.8668940028,3.46620858741,0.0,2.24876749358,0.0,0.0619159558032,0.0619159558032,0.0619159558032,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17628088447
 03/11  22:00:00,1.70961049018,3.78169290364,0.0,2.68555558265,0.0,0.0739421666476,0.0739421666476,0.0739421666476,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05593805037
 03/11  23:00:00,1.40367333924,4.10253750461,0.0,3.19833390137,0.0,0.0880606381256,0.0880606381256,0.0880606381256,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.869416286217
 03/11  24:00:00,1.10562414658,4.44238590752,0.0,3.75063990123,0.0,0.103267436505,0.103267436505,0.103267436505,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.661516475092
 03/12  01:00:00,0.797713284269,4.75910703927,0.0,4.29153468987,0.0,0.118160046756,0.118160046756,0.118160046756,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.442567922597
 03/12  02:00:00,0.684072857332,5.07003414225,0.0,4.69875214927,0.0,0.129372081033,0.129372081033,0.129372081033,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.348259502328
 03/12  03:00:00,0.638250003184,5.33868477784,0.0,4.99488843226,0.0,0.137525685646,0.137525685646,0.137525685646,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.321040782361
 03/12  04:00:00,0.631216117563,5.57539555622,0.0,5.22495061645,0.0,0.14386005328,0.14386005328,0.14386005328,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.328009689469
 03/12  05:00:00,0.634820850674,5.82402218429,0.0,5.39795088441,0.0,0.148623318925,0.148623318925,0.148623318925,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.40448354416
 03/12  06:00:00,0.692376335106,6.20558184063,0.0,5.44887436499,0.0,0.150025409618,0.150025409618,0.150025409618,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.732617275285
 03/12  07:00:00,0.858080697241,6.97127554013,0.0,5.59427274502,0.0,0.154028704622,0.154028704622,0.154028704622,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.34916893758
 03/12  08:00:00,1.06807876863,6.428378449,0.0,4.87120805187,0.0,0.134120358511,0.134120358511,0.134120358511,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.52759483813
 03/12  09:00:00,0.99187931324,5.7184139883,0.0,4.19868878739,0.0,0.115603694083,0.115603694083,0.115603694083,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.49472077412
 03/12  10:00:00,0.89617089865,4.70269622102,0.0,3.31764152938,0.0,0.0913455690241,0.0913455690241,0.0913455690241,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.36377390246
 03/12  11:00:00,0.885419360938,3.7839046266,0.0,2.55973922661,0.0,0.0704780290871,0.0704780290871,0.0704780290871,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.20238412188
 03/12  12:00:00,0.888681481662,3.14194270786,0.0,2.06500774913,0.0,0.0568564464282,0.0568564464282,0.0568564464282,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05514700744
 03/12  13:00:00,0.850793497379,2.36697988485,0.0,1.4031594786,0.0,0.0386335895152,0.0386335895152,0.0386335895152,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.942399480172
 03/12  14:00:00,0.823776423632,2.25715414574,0.0,1.36340588316,0.0,0.0375390424508,0.0375390424508,0.0375390424508,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.871586612885
 03/12  15:00:00,0.806320524024,1.97362520861,0.0,1.14434386033,0.0,0.0315075453918,0.0315075453918,0.0315075453918,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.805871812867
 03/12  16:00:00,0.839884972427,1.837808393,0.0,1.00005385681,0.0,0.0275347676342,0.0275347676342,0.0275347676342,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.813043729562
 03/12  17:00:00,1.00076027649,1.97597619353,0.0,1.04841437463,0.0,0.0288662915434,0.0288662915434,0.0288662915434,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.898333265556
 03/12  18:00:00,1.32285886132,2.41754936977,0.0,1.31565675855,0.0,0.0362243522051,0.0362243522051,0.0362243522051,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06638459014
 03/12  19:00:00,1.60949016043,2.35057010493,0.0,1.08101880775,0.0,0.0297639986857,0.0297639986857,0.0297639986857,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.23100030342
 03/12  20:00:00,1.79021993354,2.40136969737,0.0,1.09623263672,0.0,0.0301828853712,0.0301828853712,0.0301828853712,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.26534485436
 03/12  21:00:00,1.83888371942,2.44856095624,0.0,1.23144305882,0.0,0.0339056724279,0.0339056724279,0.0339056724279,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17595768806
 03/12  22:00:00,1.67541123728,2.53951203358,0.0,1.44344977571,0.0,0.0397429137392,0.0397429137392,0.0397429137392,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05586298725
 03/12  23:00:00,1.36534235928,2.71068803327,0.0,1.8061651039,0.0,0.049729658164,0.049729658164,0.049729658164,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.869735612347
 03/12  24:00:00,1.0649643118,2.96645241352,0.0,2.27388784953,0.0,0.0626076017173,0.0626076017173,0.0626076017173,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.66233503279
 03/13  01:00:00,0.749474841097,3.23040833743,0.0,2.77828407594,0.0,0.0764952866607,0.0764952866607,0.0764952866607,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.42711983469
 03/13  02:00:00,0.638565975717,3.55279052843,0.0,3.18931156227,0.0,0.087812223494,0.087812223494,0.087812223494,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.340456475514
 03/13  03:00:00,0.594920930291,3.85496329381,0.0,3.51602985102,0.0,0.0968078511807,0.0968078511807,0.0968078511807,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.316177879573
 03/13  04:00:00,0.590591021114,4.14421719317,0.0,3.799051288,0.0,0.104600361004,0.104600361004,0.104600361004,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.32273065487
 03/13  05:00:00,0.594966758983,4.46080608786,0.0,4.04747866966,0.0,0.11144038285,0.11144038285,0.11144038285,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.391739662481
 03/13  06:00:00,0.653662098329,4.90840303857,0.0,4.19157635441,0.0,0.11540786544,0.11540786544,0.11540786544,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.6927364838
 03/13  07:00:00,0.815778985297,5.72723811566,0.0,4.44380341379,0.0,0.122352504895,0.122352504895,0.122352504895,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25560084434
 03/13  08:00:00,1.0234917156,5.46264178558,0.0,4.02039452575,0.0,0.110694667402,0.110694667402,0.110694667402,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41267170084
 03/13  09:00:00,0.948451572571,5.19838591527,0.0,3.79951956856,0.0,0.104613254306,0.104613254306,0.104613254306,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37386191991
 03/13  10:00:00,0.85857526183,4.86059715206,0.0,3.58769363924,0.0,0.0987809906701,0.0987809906701,0.0987809906701,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25162272364
 03/13  11:00:00,0.863513787147,4.74065312527,0.0,3.61339685339,0.0,0.0994886845851,0.0994886845851,0.0994886845851,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10547499377
 03/13  12:00:00,0.85229131809,3.64511331966,0.0,2.64970354829,0.0,0.0729550423758,0.0729550423758,0.0729550423758,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.973621820074
 03/13  13:00:00,0.826381805831,3.14612154175,0.0,2.25299685657,0.0,0.0620324040587,0.0620324040587,0.0620324040587,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.871703759102
 03/13  14:00:00,0.797323187348,2.81823868592,0.0,1.98573614156,0.0,0.0546738386821,0.0546738386821,0.0546738386821,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.810340894672
 03/13  15:00:00,0.773516741342,2.14738897447,0.0,1.37394921048,0.0,0.0378293348844,0.0378293348844,0.0378293348844,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.750030228575
 03/13  16:00:00,0.804465317664,1.84238438721,0.0,1.05959335982,0.0,0.0291740857261,0.0291740857261,0.0291740857261,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.758080220763
 03/13  17:00:00,0.963533245117,1.86116856201,0.0,1.00086784573,0.0,0.0275571794228,0.0275571794228,0.0275571794228,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.831072162939
 03/13  18:00:00,1.28473545775,2.2369256485,0.0,1.21499774252,0.0,0.0334528788511,0.0334528788511,0.0334528788511,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.986419884899
 03/13  19:00:00,1.57388061551,2.20067801706,0.0,1.03383121667,0.0,0.0284647693024,0.0284647693024,0.0284647693024,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12829580663
 03/13  20:00:00,1.75709768383,2.32764088766,0.0,1.13700163668,0.0,0.0313053898573,0.0313053898573,0.0313053898573,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15084704468
 03/13  21:00:00,1.81031696941,2.56793972348,0.0,1.45984371536,0.0,0.0401942927482,0.0401942927482,0.0401942927482,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06693579876
 03/13  22:00:00,1.64865589658,2.76917382903,0.0,1.76493400253,0.0,0.0485944305084,0.0485944305084,0.0485944305084,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.964040555874
 03/13  23:00:00,1.34446208165,2.90793569496,0.0,2.07540048036,0.0,0.0571425924568,0.0571425924568,0.0571425924568,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.797747897576
 03/13  24:00:00,1.05781482619,3.22610675064,0.0,2.57844140337,0.0,0.0709929614457,0.0709929614457,0.0709929614457,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.617435816074
 03/14  01:00:00,0.759491383964,3.59424123506,0.0,3.14208167391,0.0,0.0865118295277,0.0865118295277,0.0865118295277,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.42715513435
 03/14  02:00:00,0.648239605934,3.90419180677,0.0,3.54065468366,0.0,0.0974858537103,0.0974858537103,0.0974858537103,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.340514632468
 03/14  03:00:00,0.603779450559,4.17676286495,0.0,3.83776844267,0.0,0.105666371449,0.105666371449,0.105666371449,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.316238859064
 03/14  04:00:00,0.599003336351,4.44983616819,0.0,4.10458385721,0.0,0.113012676241,0.113012676241,0.113012676241,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.32281706067
 03/14  05:00:00,0.60253434283,4.73565761354,0.0,4.32233086792,0.0,0.119007966697,0.119007966697,0.119007966697,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.3917389899
 03/14  06:00:00,0.660915487164,5.17148839149,0.0,4.45501709146,0.0,0.122661254276,0.122661254276,0.122661254276,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.69238109967
 03/14  07:00:00,0.823743044709,6.01545718069,0.0,4.73305547637,0.0,0.130316564307,0.130316564307,0.130316564307,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25456784679
 03/14  08:00:00,1.04072920933,6.0878511445,0.0,4.646454724,0.0,0.12793216113,0.12793216113,0.12793216113,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41182086151
 03/14  09:00:00,0.951206865658,5.29692264244,0.0,3.89959092254,0.0,0.107368547393,0.107368547393,0.107368547393,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.3723272931
 03/14  10:00:00,0.844307138617,4.34107908696,0.0,3.0694800179,0.0,0.0845128674572,0.0845128674572,0.0845128674572,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25031827988
 03/14  11:00:00,0.832403049203,3.61009549048,0.0,2.48346491125,0.0,0.0683779466407,0.0683779466407,0.0683779466407,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10484930113
 03/14  12:00:00,0.821767250748,2.53673075939,0.0,1.54107929269,0.0,0.042430975033,0.042430975033,0.042430975033,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.97386351541
 03/14  13:00:00,0.787868522861,1.74787867648,0.0,0.854206872756,0.0,0.023519121088,0.023519121088,0.023519121088,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.872250877642
 03/14  14:00:00,0.751779215896,1.16517092197,0.0,0.331593825568,0.0,0.00912986723042,0.00912986723042,0.00912986723042,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.811415446715
 03/14  15:00:00,0.741362851477,0.980536546013,0.0,0.20613032791,0.0,0.00567544501998,0.00567544501998,0.00567544501998,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.750996682687
 03/14  16:00:00,0.779984803086,0.95439148506,0.0,0.170468986367,0.0,0.00469357114769,0.00469357114769,0.00469357114769,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.759211692066
 03/14  17:00:00,0.940709383044,1.03332455426,0.0,0.171912555555,0.0,0.00473331734924,0.00473331734924,0.00473331734924,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.832183445361
 03/14  18:00:00,1.26367754142,1.47269843687,0.0,0.450181030858,0.0,0.0123949625249,0.0123949625249,0.0123949625249,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.987009384936
 03/14  19:00:00,1.55620074396,1.5586873266,0.0,0.391703998937,0.0,0.0107848977519,0.0107848977519,0.0107848977519,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12843233391
 03/14  20:00:00,1.73958972895,1.69160960216,0.0,0.501118376698,0.0,0.0137974349738,0.0137974349738,0.0137974349738,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15069901917
 03/14  21:00:00,1.80041446531,2.20851565979,0.0,1.10018796846,0.0,0.0302917886465,0.0302917886465,0.0302917886465,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06716748197
 03/14  22:00:00,1.6395374253,2.43812856044,0.0,1.43375407434,0.0,0.0394759592323,0.0394759592323,0.0394759592323,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.964175215474
 03/14  23:00:00,1.34823366282,3.04539733176,0.0,2.21238308901,0.0,0.0609141736306,0.0609141736306,0.0609141736306,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.798226925727
 03/14  24:00:00,1.06281998183,3.40845673144,0.0,2.76022703799,0.0,0.0759981170926,0.0759981170926,0.0759981170926,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.618000162252
 03/15  01:00:00,0.768556534043,3.92394371916,0.0,3.4713249935,0.0,0.0955769796075,0.0955769796075,0.0955769796075,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.427614298869
 03/15  02:00:00,0.668128330396,4.62737034079,0.0,4.26300672488,0.0,0.117374578172,0.117374578172,0.117374578172,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.341341125267
 03/15  03:00:00,0.63019207015,5.13637616225,0.0,4.79706624539,0.0,0.132078991039,0.132078991039,0.132078991039,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.316554353646
 03/15  04:00:00,0.62193022677,5.28265165645,0.0,4.93728110355,0.0,0.13593956666,0.13593956666,0.13593956666,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.32293530259
 03/15  05:00:00,0.623826769527,5.50855958411,0.0,5.0956649204,0.0,0.140300393393,0.140300393393,0.140300393393,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.391306907989
 03/15  06:00:00,0.683494673696,5.99084087813,0.0,5.27508584507,0.0,0.145240440808,0.145240440808,0.145240440808,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.691664832703
 03/15  07:00:00,0.834435295385,6.4023216444,0.0,5.12139456345,0.0,0.141008814983,0.141008814983,0.141008814983,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25309322342
 03/15  08:00:00,1.04748658391,6.33152312468,0.0,4.89188038352,0.0,0.134689535706,0.134689535706,0.134689535706,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41006718217
 03/15  09:00:00,0.957270489689,5.5158817401,0.0,4.11981978659,0.0,0.113432171424,0.113432171424,0.113432171424,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37105752672
 03/15  10:00:00,0.843979787848,4.32797649679,0.0,3.0575907438,0.0,0.0841855166876,0.0841855166876,0.0841855166876,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24910496382
 03/15  11:00:00,0.823648354583,3.29127357463,0.0,2.16549723359,0.0,0.0596232520212,0.0596232520212,0.0596232520212,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10399506294
 03/15  12:00:00,0.808067654388,2.03883744674,0.0,1.04351438281,0.0,0.0287313786733,0.0287313786733,0.0287313786733,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.97353511263
 03/15  13:00:00,0.769897570443,1.0951537016,0.0,0.201507692036,0.0,0.00554816867004,0.00554816867004,0.00554816867004,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.872225083483
 03/15  14:00:00,0.742649348666,0.833961896861,0.0,0.0,0.0,0.0,0.0,0.0,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.81180024717
 03/15  15:00:00,0.735687406457,0.774969612026,0.0,0.0,0.0,0.0,0.0,0.0,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.751560076611
 03/15  16:00:00,0.775291231938,0.783536763864,0.0,0.0,0.0,0.0,0.0,0.0,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.758825957238
 03/15  17:00:00,0.935976065695,0.860765920682,0.0,0.0,0.0,0.0,0.0,0.0,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.831537367341
 03/15  18:00:00,1.2512825789,1.02161587501,0.0,0.0,0.0,0.0,0.0,0.0,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.986107853928
 03/15  19:00:00,1.54541584621,1.16611798492,0.0,0.0,0.0,0.0,0.0,0.0,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12756699117
 03/15  20:00:00,1.72579229398,1.18956926733,0.0,0.0,0.0,0.0,0.0,0.0,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14977706104
 03/15  21:00:00,1.77012267667,1.10742378448,0.0,0.0,0.0,0.0,0.0,0.0,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06626357511
 03/15  22:00:00,1.60990673479,1.36187596279,0.0,0.35757697627,0.0,0.00984526871816,0.00984526871816,0.00984526871816,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.964099715902
 03/15  23:00:00,1.31988891471,2.01615565602,0.0,1.18291100314,0.0,0.0325694255181,0.0325694255181,0.0325694255181,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.798457335855
 03/15  24:00:00,1.04048378948,2.59767530085,0.0,1.94898375421,0.0,0.053661924735,0.053661924735,0.053661924735,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.618462015445
 03/16  01:00:00,0.748548987166,3.19834449468,0.0,2.74465736055,0.0,0.0755694327297,0.0755694327297,0.0755694327297,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.428682707328
 03/16  02:00:00,0.649780215555,3.96181308786,0.0,3.59660912693,0.0,0.0990264633317,0.0990264633317,0.0990264633317,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.342181470284
 03/16  03:00:00,0.618374336505,4.70806289583,0.0,4.3678499808,0.0,0.120261257395,0.120261257395,0.120261257395,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.317457351806
 03/16  04:00:00,0.618787741942,5.16917580124,0.0,4.82314707076,0.0,0.132797081832,0.132797081832,0.132797081832,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.323593480179
 03/16  05:00:00,0.626758444334,5.61573274232,0.0,5.20214240142,0.0,0.143232068201,0.143232068201,0.143232068201,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.392002585176
 03/16  06:00:00,0.683678587675,5.99751535786,0.0,5.28176554132,0.0,0.145424354787,0.145424354787,0.145424354787,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.69165961618
 03/16  07:00:00,0.836468371122,6.47502973089,0.0,5.1952352168,0.0,0.14304189072,0.14304189072,0.14304189072,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25196065656
