Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/26  23:00:00,1.43915366679,5.37730460965,0.0,4.486967925,0.0,0.123540965675,0.123540965675,0.123540965675,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.855549367627
 03/26  24:00:00,1.14104435091,5.71982021721,0.0,5.03709026901,0.0,0.138687640836,0.138687640836,0.138687640836,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.652500417013
 03/27  01:00:00,0.821442617454,5.8398106974,0.0,5.39213044169,0.0,0.148463063018,0.148463063018,0.148463063018,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.422675828918
 03/27  02:00:00,0.702696683906,5.8791641079,0.0,5.51851814632,0.0,0.151942931682,0.151942931682,0.151942931682,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337623470926
 03/27  03:00:00,0.656359152809,6.08389886946,0.0,5.74744622616,0.0,0.158246073698,0.158246073698,0.158246073698,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313697080087
 03/27  04:00:00,0.650532102913,6.31886196815,0.0,5.97609199636,0.0,0.164541442803,0.164541442803,0.164541442803,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.320334721486
 03/27  05:00:00,0.650774773356,6.48399596206,0.0,6.07440770554,0.0,0.167248397222,0.167248397222,0.167248397222,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.388000500797
 03/27  06:00:00,0.703634980934,6.71342374983,0.0,6.00657529136,0.0,0.165380748045,0.165380748045,0.165380748045,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.682758258113
 03/27  07:00:00,0.858372126252,7.25221196055,0.0,5.99077252031,0.0,0.16494564585,0.16494564585,0.16494564585,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23360558271
 03/27  08:00:00,1.07029637321,7.13765056857,0.0,5.72032455509,0.0,0.157499325005,0.157499325005,0.157499325005,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.38775045447
 03/27  09:00:00,0.99723293932,6.94596581595,0.0,5.57124303493,0.0,0.153394621055,0.153394621055,0.153394621055,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34971835422
 03/27  10:00:00,0.904998582249,6.52502514591,0.0,5.27377362539,0.0,0.145204311089,0.145204311089,0.145204311089,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22997073134
 03/27  11:00:00,0.92351667153,6.90157202995,0.0,5.7926822116,0.0,0.159491568968,0.159491568968,0.159491568968,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08710854024
 03/27  12:00:00,0.911488122846,5.77936273352,0.0,4.79971235509,0.0,0.132151847131,0.132151847131,0.132151847131,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.957862427138
 03/27  13:00:00,0.884135474527,5.2302252644,0.0,4.35059142833,0.0,0.119786072755,0.119786072755,0.119786072755,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.858212909988
 03/27  14:00:00,0.857458397614,4.99027817423,0.0,4.16982753306,0.0,0.114809048948,0.114809048948,0.114809048948,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.798288991472
 03/27  15:00:00,0.849364855008,4.89156166104,0.0,4.12872817252,0.0,0.11367744855,0.11367744855,0.11367744855,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.739423953102
 03/27  16:00:00,0.893475557379,5.06407476973,0.0,4.29241648384,0.0,0.118184325441,0.118184325441,0.118184325441,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.746947479265
 03/27  17:00:00,1.05386938699,5.12930502685,0.0,4.28184730745,0.0,0.117893321297,0.117893321297,0.117893321297,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.818229166063
 03/27  18:00:00,1.39657612549,6.28212193577,0.0,5.27701463014,0.0,0.145293546596,0.145293546596,0.145293546596,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.969599284555
 03/27  19:00:00,1.66642487332,5.54090819182,0.0,4.3950087352,0.0,0.121009027114,0.121009027114,0.121009027114,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10734846286
 03/27  20:00:00,1.84504171391,5.50050875147,0.0,4.33110037134,0.0,0.119249419932,0.119249419932,0.119249419932,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12961617383
 03/27  21:00:00,1.89078898675,5.47120891244,0.0,4.3825613635,0.0,0.120666310084,0.120666310084,0.120666310084,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04748733958
 03/27  22:00:00,1.72807508187,5.6365720884,0.0,4.64941313131,0.0,0.128013615801,0.128013615801,0.128013615801,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.946959686462
 03/27  23:00:00,1.42417262068,5.78966286187,0.0,4.97046148284,0.0,0.136853131492,0.136853131492,0.136853131492,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.784414062004
 03/27  24:00:00,1.13489178288,6.01607014777,0.0,5.3778515467,0.0,0.148069918136,0.148069918136,0.148069918136,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.607989069876
 03/28  01:00:00,0.837044977791,6.40565793207,0.0,5.95880312394,0.0,0.164065423355,0.164065423355,0.164065423355,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421850381331
 03/28  02:00:00,0.722892945174,6.61255175599,0.0,6.25203982492,0.0,0.172139192951,0.172139192951,0.172139192951,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337489440425
 03/28  03:00:00,0.674892553142,6.75686924583,0.0,6.4205733333,0.0,0.176779474032,0.176779474032,0.176779474032,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313540349315
 03/28  04:00:00,0.666028527079,6.88121877785,0.0,6.53891711112,0.0,0.180037866969,0.180037866969,0.180037866969,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.31986641642
 03/28  05:00:00,0.666076567448,7.03912664886,0.0,6.63016391899,0.0,0.182550191315,0.182550191315,0.182550191315,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.38737497415
 03/28  06:00:00,0.721325458986,7.35467189298,0.0,6.64908773382,0.0,0.183071226098,0.183071226098,0.183071226098,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.681493958805
 03/28  07:00:00,0.872419110375,7.76019140731,0.0,6.50095444144,0.0,0.178992629973,0.178992629973,0.178992629973,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23140310834
 03/28  08:00:00,1.11350241178,8.70431648519,0.0,7.28955390479,0.0,0.200705363575,0.200705363575,0.200705363575,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.3851870214
 03/28  09:00:00,1.03253554918,8.22539298802,0.0,6.85342240963,0.0,0.188697230917,0.188697230917,0.188697230917,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.3469661516
 03/28  10:00:00,0.940790154123,7.82184654113,0.0,6.57371194223,0.0,0.180995882963,0.180995882963,0.180995882963,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22685380972
 03/28  11:00:00,0.962913907827,8.32951369267,0.0,7.22357709441,0.0,0.198888805266,0.198888805266,0.198888805266,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08415532015
 03/28  12:00:00,0.956531542881,7.41286194059,0.0,6.43567480549,0.0,0.177195267167,0.177195267167,0.177195267167,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.955399183802
 03/28  13:00:00,0.925684799457,6.73625696003,0.0,5.85964947436,0.0,0.161335397684,0.161335397684,0.161335397684,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.855186559586
 03/28  14:00:00,0.900419187382,6.54777876662,0.0,5.73014952559,0.0,0.157769838716,0.157769838716,0.157769838716,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.795467591345
 03/28  15:00:00,0.890278083729,6.37463542674,0.0,5.61468340995,0.0,0.154590677272,0.154590677272,0.154590677272,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.736542481376
 03/28  16:00:00,0.929185698733,6.35807757043,0.0,5.58939727057,0.0,0.153894466795,0.153894466795,0.153894466795,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.743969493235
 03/28  17:00:00,1.08858523245,6.38729935423,0.0,5.54271558883,0.0,0.152609166758,0.152609166758,0.152609166758,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.815355212059
 03/28  18:00:00,1.42466827294,7.29942853082,0.0,6.2973123415,0.0,0.173385694043,0.173385694043,0.173385694043,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.966608168244
 03/28  19:00:00,1.69265328493,6.49072045099,0.0,5.34761616348,0.0,0.147237438719,0.147237438719,0.147237438719,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10455329376
 03/28  20:00:00,1.86751488075,6.31404218865,0.0,5.14731852406,0.0,0.141722586773,0.141722586773,0.141722586773,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.1269314583
 03/28  21:00:00,1.91113859754,6.20777687175,0.0,5.12165264711,0.0,0.141015920873,0.141015920873,0.141015920873,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04496401528
 03/28  22:00:00,1.74471151444,6.23856124017,0.0,5.25364298261,0.0,0.144650048369,0.144650048369,0.144650048369,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.944718986933
 03/28  23:00:00,1.44137661741,6.41281385535,0.0,5.59530508075,0.0,0.154057128215,0.154057128215,0.154057128215,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.782721457572
 03/28  24:00:00,1.15081747522,6.59328525639,0.0,5.9562675429,0.0,0.16399561048,0.16399561048,0.16399561048,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.606788182291
 03/29  01:00:00,0.846930901862,6.76403038961,0.0,6.31785668946,0.0,0.173951347426,0.173951347426,0.173951347426,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421169273346
 03/29  02:00:00,0.731068675025,6.90872365584,0.0,6.54897968939,0.0,0.180314922802,0.180314922802,0.180314922802,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336721475806
 03/29  03:00:00,0.684744271293,7.11415629072,0.0,6.77838455087,0.0,0.186631192183,0.186631192183,0.186631192183,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313016176636
 03/29  04:00:00,0.676687866283,7.26793371949,0.0,6.92606086419,0.0,0.190697206172,0.190697206172,0.190697206172,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319437604999
 03/29  05:00:00,0.677084098656,7.43822226188,0.0,7.02995389304,0.0,0.193557722523,0.193557722523,0.193557722523,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386680613115
 03/29  06:00:00,0.731631412581,7.72780347725,0.0,7.02339663585,0.0,0.193377179693,0.193377179693,0.193377179693,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.68031664104
 03/29  07:00:00,0.880819859153,8.06311691915,0.0,6.80606692059,0.0,0.187393378751,0.187393378751,0.187393378751,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.22921614103
 03/29  08:00:00,1.09362954771,7.98003161578,0.0,6.56777790817,0.0,0.180832499513,0.180832499513,0.180832499513,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.38267814861
 03/29  09:00:00,1.0133154952,7.5250313698,0.0,6.15535626383,0.0,0.16947717693,0.16947717693,0.16947717693,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34467067917
 03/29  10:00:00,0.90942784775,6.68133465472,0.0,5.43464311611,0.0,0.14963357659,0.14963357659,0.14963357659,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22541074944
 03/29  11:00:00,0.913199196273,6.52296111793,0.0,5.41795484655,0.0,0.149174093712,0.149174093712,0.149174093712,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08322499327
 03/29  12:00:00,0.898395799967,5.30101084942,0.0,4.32420342168,0.0,0.119059524253,0.119059524253,0.119059524253,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.955019476442
 03/29  13:00:00,0.864178448075,4.50329647755,0.0,3.6257586809,0.0,0.0998290463024,0.0998290463024,0.0998290463024,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.856116870567
 03/29  14:00:00,0.838508542025,4.30029908462,0.0,3.4815749057,0.0,0.095859193359,0.095859193359,0.095859193359,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.796562529232
 03/29  15:00:00,0.826863305726,4.07294150839,0.0,3.31147917873,0.0,0.0911758992687,0.0911758992687,0.0911758992687,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.738052794249
 03/29  16:00:00,0.871194241745,4.25344279167,0.0,3.4831663049,0.0,0.0959030098066,0.0959030098066,0.0959030098066,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.745565680144
 03/29  17:00:00,1.03928371965,4.59790876264,0.0,3.75210058597,0.0,0.103307653954,0.103307653954,0.103307653954,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.816579623338
 03/29  18:00:00,1.38245867495,5.76708022456,0.0,4.76427339124,0.0,0.131176096047,0.131176096047,0.131176096047,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.967298812245
 03/29  19:00:00,1.6626655664,5.40159487013,0.0,4.25847192348,0.0,0.117249720194,0.117249720194,0.117249720194,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10457195289
 03/29  20:00:00,1.84479579869,5.48881408695,0.0,4.32216881021,0.0,0.119003504716,0.119003504716,0.119003504716,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12685307045
 03/29  21:00:00,1.90274850893,5.90333283149,0.0,4.81692734189,0.0,0.132625832265,0.132625832265,0.132625832265,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.04524528024
 03/29  22:00:00,1.74760791469,6.34363511895,0.0,5.35883930322,0.0,0.147546448622,0.147546448622,0.147546448622,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.944596545102
 03/29  23:00:00,1.45320863028,6.84204816202,0.0,6.02503996233,0.0,0.16588914109,0.16588914109,0.16588914109,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.782220882664
 03/29  24:00:00,1.16985618206,7.28442632023,0.0,6.64774721869,0.0,0.183034317313,0.183034317313,0.183034317313,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.606449570345
 03/30  01:00:00,0.872062836341,7.67605729557,0.0,7.23064042307,0.0,0.199083281905,0.199083281905,0.199083281905,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.420412445701
 03/30  02:00:00,0.761590767054,8.01671491341,0.0,7.65753220223,0.0,0.210837014831,0.210837014831,0.210837014831,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336160220532
 03/30  03:00:00,0.715146409028,8.21778073276,0.0,7.88258036253,0.0,0.217033329917,0.217033329917,0.217033329917,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.312444807013
 03/30  04:00:00,0.706113096445,8.33586739726,0.0,7.9947757087,0.0,0.220122436334,0.220122436334,0.220122436334,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318656438257
 03/30  05:00:00,0.706143228973,8.49249356568,0.0,8.08537210958,0.0,0.22261685284,0.22261685284,0.22261685284,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385533700375
 03/30  06:00:00,0.758777679247,8.71197212359,0.0,8.00934026312,0.0,0.220523446359,0.220523446359,0.220523446359,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.678541660114
 03/30  07:00:00,0.918674215238,9.4351997433,0.0,8.18092489295,0.0,0.225247734836,0.225247734836,0.225247734836,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.22644099282
 03/30  08:00:00,1.11161405503,8.62987108343,0.0,7.22096939826,0.0,0.198817006825,0.198817006825,0.198817006825,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.37932612617
 03/30  09:00:00,1.0390573218,8.45733051963,0.0,7.0902910822,0.0,0.195219003534,0.195219003534,0.195219003534,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.34203501063
 03/30  10:00:00,0.952114984555,8.22919978026,0.0,6.98502612153,0.0,0.192320713395,0.192320713395,0.192320713395,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22289286955
 03/30  11:00:00,0.967543949406,8.49406924814,0.0,7.39173870738,0.0,0.203518846844,0.203518846844,0.203518846844,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.08054926266
 03/30  12:00:00,0.94575998916,7.01821587647,0.0,6.04445545743,0.0,0.166423713445,0.166423713445,0.166423713445,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.951972467746
 03/30  13:00:00,0.910778514232,6.19287476603,0.0,5.31825801509,0.0,0.146429112459,0.146429112459,0.146429112459,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.853195824856
 03/30  14:00:00,0.883351415088,5.92618687192,0.0,5.11025355491,0.0,0.140702066422,0.140702066422,0.140702066422,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.79377166732
 03/30  15:00:00,0.876745557116,5.88183725819,0.0,5.12318641925,0.0,0.141058150659,0.141058150659,0.141058150659,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.735241303521
 03/30  16:00:00,0.914440075385,5.82137730115,0.0,5.05384099871,0.0,0.139148843447,0.139148843447,0.139148843447,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.74282549581
 03/30  17:00:00,1.07981216317,6.06722909,0.0,5.22408054941,0.0,0.143836097477,0.143836097477,0.143836097477,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.813919987252
 03/30  18:00:00,1.42389794181,7.26931740383,0.0,6.26933416401,0.0,0.172615362914,0.172615362914,0.172615362914,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.964475218746
 03/30  19:00:00,1.69501134637,6.5732748884,0.0,5.43326019252,0.0,0.149595500161,0.149595500161,0.149595500161,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.10146370212
 03/30  20:00:00,1.87207691064,6.47661992116,0.0,5.31300997453,0.0,0.146284616664,0.146284616664,0.146284616664,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12381774034
 03/30  21:00:00,1.92093863812,6.56091438245,0.0,5.47758695218,0.0,0.150815961458,0.150815961458,0.150815961458,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.0421672209
 03/30  22:00:00,1.75973541622,6.78163874359,0.0,5.79930623726,0.0,0.159673950153,0.159673950153,0.159673950153,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.942133235708
 03/30  23:00:00,1.45875094054,7.04144685194,0.0,6.22633487883,0.0,0.17143145135,0.17143145135,0.17143145135,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.780324656082
 03/30  24:00:00,1.16885168648,7.24669784117,0.0,6.61126426426,0.0,0.182029821739,0.182029821739,0.182029821739,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.605204045709
 03/31  01:00:00,0.867224262386,7.49961147723,0.0,7.05490498162,0.0,0.19424470795,0.19424470795,0.19424470795,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.419702068814
 03/31  02:00:00,0.753754355164,7.73174609253,0.0,7.37291625639,0.0,0.203000602941,0.203000602941,0.203000602941,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.335807345495
 03/31  03:00:00,0.707243190388,7.93052438245,0.0,7.59553801712,0.0,0.209130111277,0.209130111277,0.209130111277,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.312230802117
 03/31  04:00:00,0.702551709154,8.20628792688,0.0,7.86542727392,0.0,0.216561049044,0.216561049044,0.216561049044,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318425402655
 03/31  05:00:00,0.700534583973,8.28871425833,0.0,7.8816679368,0.0,0.21700820784,0.21700820784,0.21700820784,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385458565809
 03/31  06:00:00,0.7592682051,8.72914865854,0.0,8.02715600349,0.0,0.221013972212,0.221013972212,0.221013972212,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.677902454694
 03/31  07:00:00,0.907975248479,9.04498277556,0.0,7.79234187989,0.0,0.214548768077,0.214548768077,0.214548768077,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.22480703814
 03/31  08:00:00,1.118977442,8.89544317083,0.0,7.48840523197,0.0,0.206180393795,0.206180393795,0.206180393795,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.37746237986
 03/31  09:00:00,1.04592949383,8.70455234425,0.0,7.33988614828,0.0,0.202091175568,0.202091175568,0.202091175568,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.33966176918
 03/31  10:00:00,0.958651268141,8.46442073077,0.0,7.22242182778,0.0,0.198856996981,0.198856996981,0.198856996981,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.22071811381
 03/31  11:00:00,0.980707140553,8.97017612453,0.0,7.86982155337,0.0,0.216682037991,0.216682037991,0.216682037991,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.07857329306
 03/31  12:00:00,0.964268053742,7.68847039958,0.0,6.71666237827,0.0,0.184931778027,0.184931778027,0.184931778027,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.950020070015
 03/31  13:00:00,0.939406175394,7.23042651746,0.0,6.35800541142,0.0,0.175056773621,0.175056773621,0.175056773621,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.85100017996
 03/31  14:00:00,0.914990590698,7.07354564406,0.0,6.25937818219,0.0,0.172341242032,0.172341242032,0.172341242032,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.792005812179
 03/31  15:00:00,0.901314118019,6.77231757438,0.0,6.01550860675,0.0,0.165626711562,0.165626711562,0.165626711562,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.733399432216
 03/31  16:00:00,0.93848784515,6.69248004057,0.0,5.92724822049,0.0,0.163196613212,0.163196613212,0.163196613212,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.74052101345
 03/31  17:00:00,1.09905095078,6.76363609023,0.0,5.92282709437,0.0,0.163074885088,0.163074885088,0.163074885088,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.811580442521
 03/31  18:00:00,1.43827779371,7.78914949997,0.0,6.7916057351,0.0,0.186995214813,0.186995214813,0.186995214813,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.96203574379
 03/31  19:00:00,1.70604051015,6.97150431584,0.0,5.83383585451,0.0,0.160624663938,0.160624663938,0.160624663938,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.09911746757
 03/31  20:00:00,1.88079493851,6.79095665277,0.0,5.62964592784,0.0,0.155002644538,0.155002644538,0.155002644538,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.12151851864
 03/31  21:00:00,1.92746616924,6.7961793412,0.0,5.71466477174,0.0,0.157343492579,0.157343492579,0.157343492579,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.0403543601
 03/31  22:00:00,1.75672875058,6.67063933923,0.0,5.69010511322,0.0,0.156667284507,0.156667284507,0.156667284507,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.940334955384
 03/31  23:00:00,1.44548029623,6.55782115407,0.0,5.7443493687,0.0,0.15816080704,0.15816080704,0.15816080704,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.77868446834
 03/31  24:00:00,1.14748538641,6.46944912403,0.0,5.8352471547,0.0,0.160663521668,0.160663521668,0.160663521668,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.603972438141
 04/01  01:00:00,0.839836368944,6.33969623204,0.0,5.87923740418,0.0,0.161874717734,0.161874717734,0.161874717734,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.435503768145
 04/01  02:00:00,0.717062805227,6.15526048859,0.0,5.78832547992,0.0,0.159371613834,0.159371613834,0.159371613834,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.343957972101
 04/01  03:00:00,0.654162749383,5.92270565533,0.0,5.58176454617,0.0,0.153684312821,0.153684312821,0.153684312821,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.318230473015
 04/01  04:00:00,0.632782724221,5.63811092415,0.0,5.29042506096,0.0,0.145662779807,0.145662779807,0.145662779807,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.325294907551
 04/01  05:00:00,0.626743474991,5.53414069054,0.0,5.11289008735,0.0,0.14077465882,0.14077465882,0.14077465882,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.399705468906
 04/01  06:00:00,0.674816262111,5.60501699436,0.0,4.86303163888,0.0,0.133895235004,0.133895235004,0.133895235004,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.717942717219
 04/01  07:00:00,0.836588276846,5.9972019967,0.0,4.65394124962,0.0,0.128138289772,0.128138289772,0.128138289772,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.31548184287
 04/01  08:00:00,1.06216216731,5.4432604109,0.0,3.92535238483,0.0,0.108077845071,0.108077845071,0.108077845071,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.48839085909
 04/01  09:00:00,0.987805684496,4.83484575724,0.0,3.35330796067,0.0,0.0923275830338,0.0923275830338,0.0923275830338,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.45658273685
 04/01  10:00:00,0.885283676559,4.22906414229,0.0,2.8782997396,0.0,0.0792490464105,0.0792490464105,0.0792490464105,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.32952562889
 04/01  11:00:00,0.884605082312,3.739771703,0.0,2.54496976027,0.0,0.0700713771643,0.0700713771643,0.0700713771643,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.17306366813
 04/01  12:00:00,0.888431335659,3.12398520344,0.0,2.07198059245,0.0,0.057048431709,0.057048431709,0.057048431709,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.03025967639
 04/01  13:00:00,0.864134042796,2.846709246,0.0,1.90464286762,0.0,0.0524410744769,0.0524410744769,0.0524410744769,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.920687744364
 04/01  14:00:00,0.834640640306,2.64852520213,0.0,1.77385071181,0.0,0.0488399368043,0.0488399368043,0.0488399368043,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.852556595118
 04/01  15:00:00,0.821678714822,2.530691473,0.0,1.71892339438,0.0,0.0473276073313,0.0473276073313,0.0473276073313,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.788404761437
 04/01  16:00:00,0.846208688792,2.51173598989,0.0,1.69176455265,0.0,0.0465798352077,0.0465798352077,0.0465798352077,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.795309417986
 04/01  17:00:00,0.957366399391,2.43836973033,0.0,1.53155546453,0.0,0.0421687527603,0.0421687527603,0.0421687527603,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.877643419373
 04/01  18:00:00,1.16720761189,2.81067398435,0.0,1.73491506832,0.0,0.0477679106439,0.0477679106439,0.0477679106439,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.04032099963
 04/01  19:00:00,1.29445995968,3.01535771859,0.0,1.77642527163,0.0,0.0489108228929,0.0489108228929,0.0489108228929,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.20045756573
 04/01  20:00:00,1.42194811112,3.44192797517,0.0,2.16805125265,0.0,0.0596935725553,0.0596935725553,0.0596935725553,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.23416307932
 04/01  21:00:00,1.67295722505,3.48309486737,0.0,2.29506090373,0.0,0.0631905654483,0.0631905654483,0.0631905654483,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.14695501826
 04/01  22:00:00,1.69747900778,3.33871481632,0.0,2.26839068459,0.0,0.0624562467095,0.0624562467095,0.0624562467095,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.03020422788
 04/01  23:00:00,1.38405913356,3.4376675709,0.0,2.55311805747,0.0,0.0702957265515,0.0702957265515,0.0702957265515,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.849830878182
 04/01  24:00:00,1.07594312619,3.58570637525,0.0,2.90634268224,0.0,0.0800211607363,0.0800211607363,0.0800211607363,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.649193844999
 04/02  01:00:00,0.653085807544,3.83455500031,0.0,3.46470161174,0.0,0.0953946161513,0.0953946161513,0.0953946161513,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.346876351999
 04/02  02:00:00,0.605540307083,4.15935220115,0.0,3.81581316442,0.0,0.105061870521,0.105061870521,0.105061870521,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.320828400579
 04/02  03:00:00,0.599366691542,4.42660600005,0.0,4.07676555951,0.0,0.112246747128,0.112246747128,0.112246747128,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.327449484906
 04/02  04:00:00,0.603877424146,4.70516616144,0.0,4.28240251465,0.0,0.117908607976,0.117908607976,0.117908607976,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.4012185125
 04/02  05:00:00,0.660096204738,5.07093519695,0.0,4.32840391499,0.0,0.119175177631,0.119175177631,0.119175177631,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.718488643693
 04/02  06:00:00,0.839668833104,6.10803014337,0.0,4.76582605676,0.0,0.131218846029,0.131218846029,0.131218846029,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.3144251824
 04/02  07:00:00,1.06999634457,5.72599611023,0.0,4.20988716992,0.0,0.115912022338,0.115912022338,0.115912022338,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.48659177334
 04/02  08:00:00,1.00972256442,5.62855859481,0.0,4.1493219524,0.0,0.114244462956,0.114244462956,0.114244462956,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.45428158269
 04/02  09:00:00,0.908331097689,5.06345712651,0.0,3.7153746224,0.0,0.10229646754,0.10229646754,0.10229646754,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.3268437303
 04/02  10:00:00,0.915328174991,4.8529582137,0.0,3.66082255171,0.0,0.100794469843,0.100794469843,0.100794469843,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.1703973874
 04/02  11:00:00,0.904101139544,3.69009280724,0.0,2.64110280256,0.0,0.0727182355942,0.0727182355942,0.0727182355942,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.02724507008
 04/02  12:00:00,0.867479860232,2.96624451001,0.0,2.02616187502,0.0,0.0557868919138,0.0557868919138,0.0557868919138,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.918704000966
 04/02  13:00:00,0.829295821103,2.45277626361,0.0,1.57972860666,0.0,0.0434951176011,0.0434951176011,0.0434951176011,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.850929761754
 04/02  14:00:00,0.797903642465,1.66570715504,0.0,0.855420454308,0.0,0.0235525349745,0.0235525349745,0.0235525349745,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.786923383546
 04/02  15:00:00,0.813516158647,1.32351020327,0.0,0.504382429286,0.0,0.0138873050632,0.0138873050632,0.0138873050632,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.794465754734
 04/02  16:00:00,0.923378989167,1.20311794542,0.0,0.297143715376,0.0,0.00818134253582,0.00818134253582,0.00818134253582,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.876803383617
 04/02  17:00:00,1.12345784661,1.22118492051,0.0,0.14593774049,0.0,0.00401814536897,0.00401814536897,0.00401814536897,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.03980926362
 04/02  18:00:00,1.246866559,1.28588659356,0.0,0.0478483489278,0.0,0.00131742221725,0.00131742221725,0.00131742221725,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.1995633634
 04/02  19:00:00,1.37067470934,1.57882000924,0.0,0.305817879615,0.0,0.00842017077005,0.00842017077005,0.00842017077005,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.23328848642
 04/02  20:00:00,1.62513217389,1.74578648155,0.0,0.558070510549,0.0,0.0153655142939,0.0153655142939,0.0153655142939,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.14663702562
 04/02  21:00:00,1.65978841853,1.96984733428,0.0,0.899480670724,0.0,0.0247656574605,0.0247656574605,0.0247656574605,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.03024675971
 04/02  22:00:00,1.3530149476,2.31069307885,0.0,1.42560326181,0.0,0.0392515405898,0.0392515405898,0.0392515405898,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.850371181786
 04/02  23:00:00,1.04853954053,2.59112080649,0.0,1.91105331251,0.0,0.0526175750816,0.0526175750816,0.0526175750816,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.64989764597
 04/02  24:00:00,0.744866679597,2.89394402663,0.0,2.42996899658,0.0,0.0669050283878,0.0669050283878,0.0669050283878,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.439019970333
 04/03  01:00:00,0.629486077336,3.11253958214,0.0,2.75092167991,0.0,0.0757419100184,0.0757419100184,0.0757419100184,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.338640865671
 04/03  02:00:00,0.574391255014,3.11654173378,0.0,2.77932900095,0.0,0.0765240568784,0.0765240568784,0.0765240568784,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.314502096695
 04/03  03:00:00,0.56718233326,3.30032318273,0.0,2.95743111188,0.0,0.0814277930185,0.0814277930185,0.0814277930185,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.320501115217
 04/03  04:00:00,0.568859737184,3.51666977749,0.0,3.10758695574,0.0,0.0855620766288,0.0855620766288,0.0855620766288,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.387537687458
 04/03  05:00:00,0.622268717017,3.80565325937,0.0,3.10331234343,0.0,0.0854443825107,0.0854443825107,0.0854443825107,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.678298277682
 04/03  06:00:00,0.786729663954,4.47865016258,0.0,3.22900771957,0.0,0.0889051890975,0.0889051890975,0.0889051890975,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.2218635388
 04/03  07:00:00,1.02066604001,4.59005505391,0.0,3.18680028172,0.0,0.0877430796914,0.0877430796914,0.0877430796914,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.37373760522
 04/03  08:00:00,0.941132324747,4.19689723328,0.0,2.83625890639,0.0,0.0780915241773,0.0780915241773,0.0780915241773,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.33568326718
 04/03  09:00:00,0.83709094673,4.00210692532,0.0,2.76346885807,0.0,0.076087375048,0.076087375048,0.076087375048,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.21739929345
 04/03  10:00:00,0.843451898044,3.99748855391,0.0,2.89956039845,0.0,0.0798344221854,0.0798344221854,0.0798344221854,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.07618988086
 04/03  11:00:00,0.863681096904,4.05045263839,0.0,3.07943469704,0.0,0.0847869524728,0.0847869524728,0.0847869524728,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.949273006745
 04/03  12:00:00,0.838621979633,3.5861776222,0.0,2.71451510434,0.0,0.0747395174054,0.0747395174054,0.0747395174054,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.850283883846
 04/03  13:00:00,0.794627526027,2.71652959528,0.0,1.90369058613,0.0,0.0524148550395,0.0524148550395,0.0524148550395,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.790721113958
 04/03  14:00:00,0.770834407028,2.04943400505,0.0,1.29330270609,0.0,0.0356088717126,0.0356088717126,0.0356088717126,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.732767981785
 04/03  15:00:00,0.796070739893,1.98161196491,0.0,1.21674037199,0.0,0.0335008591644,0.0335008591644,0.0335008591644,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.740209573678
 04/03  16:00:00,0.913069669897,2.06748158771,0.0,1.22723978578,0.0,0.0337899425144,0.0337899425144,0.0337899425144,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.8110709555
 04/03  17:00:00,1.11686902034,2.18656393252,0.0,1.1906043749,0.0,0.0327812493136,0.0327812493136,0.0327812493136,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.96052164122
 04/03  18:00:00,1.2397673572,2.17221784764,0.0,1.03614720074,0.0,0.0285285359511,0.0285285359511,0.0285285359511,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09759576568
 04/03  19:00:00,1.3572709705,2.22185871191,0.0,1.06275681831,0.0,0.0292611861298,0.0292611861298,0.0292611861298,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.1193882504
 04/03  20:00:00,1.60459500994,2.15734714928,0.0,1.07810313609,0.0,0.0296837206673,0.0296837206673,0.0296837206673,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03816506782
 04/03  21:00:00,1.63499328502,2.27134004235,0.0,1.29215898889,0.0,0.0355773814213,0.0355773814213,0.0355773814213,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.939061149606
 04/03  22:00:00,1.3285328563,2.37753887486,0.0,1.56402193026,0.0,0.0430626612069,0.0430626612069,0.0430626612069,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.77879830935
 04/03  23:00:00,1.04417977158,2.95247630716,0.0,2.31692847319,0.0,0.0637926514655,0.0637926514655,0.0637926514655,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.60537798596
 04/03  24:00:00,0.748232129762,3.23764369586,0.0,2.79095510201,0.0,0.0768441616297,0.0768441616297,0.0768441616297,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.421733534144
 04/04  01:00:00,0.647993066131,3.78410180687,0.0,3.4230895285,0.0,0.0942488988131,0.0942488988131,0.0942488988131,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.338035241804
 04/04  02:00:00,0.60637968461,4.27834272312,0.0,3.94113842007,0.0,0.108512486475,0.108512486475,0.108512486475,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.314493666906
 04/04  03:00:00,0.608514061672,4.80154059191,0.0,4.45858612274,0.0,0.12275952143,0.12275952143,0.12275952143,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.320563513534
 04/04  04:00:00,0.621924455556,5.44317516907,0.0,5.03488036798,0.0,0.138626795001,0.138626795001,0.138626795001,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.386749666803
 04/04  05:00:00,0.679445358338,5.88050267812,0.0,5.17994946751,0.0,0.142621023831,0.142621023831,0.142621023831,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.676510572349
 04/04  06:00:00,0.856162351485,6.99723119483,0.0,5.75078047888,0.0,0.158337876628,0.158337876628,0.158337876628,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21867181174
 04/04  07:00:00,1.08135293261,6.79033576218,0.0,5.39092859729,0.0,0.148429972294,0.148429972294,0.148429972294,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36988999791
 04/04  08:00:00,1.0107205654,6.72050123985,0.0,5.36368130471,0.0,0.147679764828,0.147679764828,0.147679764828,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.33186487542
 04/04  09:00:00,0.896935247647,6.17180848051,0.0,4.93699451608,0.0,0.135931675965,0.135931675965,0.135931675965,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.21357519063
 04/04  10:00:00,0.901313991853,6.09557872367,0.0,5.00109293527,0.0,0.137696515995,0.137696515995,0.137696515995,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.0727475138
 04/04  11:00:00,0.881068347424,4.67846281289,0.0,3.71093401358,0.0,0.102174202993,0.102174202993,0.102174202993,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.945783864711
 04/04  12:00:00,0.845952665939,3.85008978962,0.0,2.98076326051,0.0,0.0820702037112,0.0820702037112,0.0820702037112,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.84794789509
 04/04  13:00:00,0.806889807603,3.1607352767,0.0,2.34905268785,0.0,0.064677136616,0.064677136616,0.064677136616,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.789564693656
 04/04  14:00:00,0.785972915755,2.59830512465,0.0,1.84312844785,0.0,0.0507473804396,0.0507473804396,0.0507473804396,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.731813359618
 04/04  15:00:00,0.806429153966,2.35699571799,0.0,1.59295462162,0.0,0.0438592732375,0.0438592732375,0.0438592732375,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.739379077121
 04/04  16:00:00,0.91728838704,2.21963064302,0.0,1.38046222823,0.0,0.038008659657,0.038008659657,0.038008659657,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.809997568363
 04/04  17:00:00,1.13199326035,2.73465540789,0.0,1.73991188161,0.0,0.0479054893273,0.0479054893273,0.0479054893273,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.959305609879
 04/04  18:00:00,1.24827386077,2.47937853166,0.0,1.34510065983,0.0,0.0370350395239,0.0370350395239,0.0370350395239,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.0958029906
 04/04  19:00:00,1.3745359997,2.84758783758,0.0,1.68981709577,0.0,0.0465262153228,0.0465262153228,0.0465262153228,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11805709861
 04/04  20:00:00,1.63313356925,3.19285973518,0.0,2.11461438199,0.0,0.0582222799777,0.0582222799777,0.0582222799777,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03716640782
 04/04  21:00:00,1.67055335474,3.56147326158,0.0,2.58368922248,0.0,0.0711374511437,0.0711374511437,0.0711374511437,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.937664135256
 04/04  22:00:00,1.37468120639,4.05214110602,0.0,3.24011508301,0.0,0.0892110112981,0.0892110112981,0.0892110112981,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.77730738776
 04/04  23:00:00,1.0857391674,4.46007326455,0.0,3.82635229048,0.0,0.10535204728,0.10535204728,0.10535204728,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.603551126055
 04/04  24:00:00,0.794635665853,4.92153161716,0.0,4.47631652773,0.0,0.12324769772,0.12324769772,0.12324769772,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.42026002972
 04/05  01:00:00,0.686596710939,5.18484513775,0.0,4.82516142505,0.0,0.132852543622,0.132852543622,0.132852543622,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.336706676141
 04/05  02:00:00,0.638167812903,5.43128408909,0.0,5.09567296064,0.0,0.140300614767,0.140300614767,0.140300614767,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.31290049231
 04/05  03:00:00,0.631862078436,5.64762962084,0.0,5.30657854175,0.0,0.146107538194,0.146107538194,0.146107538194,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.318660123455
 04/05  04:00:00,0.630433655333,5.7502556967,0.0,5.34393175231,0.0,0.147135994777,0.147135994777,0.147135994777,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.384778810105
 04/05  05:00:00,0.684052535066,6.04564201115,0.0,5.34728063648,0.0,0.147228200559,0.147228200559,0.147228200559,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.674318736407
 04/05  06:00:00,0.841991685657,6.47946369735,0.0,5.23610647826,0.0,0.144167210801,0.144167210801,0.144167210801,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21557831488
 04/05  07:00:00,1.07913366586,6.70668076782,0.0,5.31032554652,0.0,0.146210705543,0.146210705543,0.146210705543,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36683805432
 04/05  08:00:00,1.01253490476,6.78394750602,0.0,5.42957752361,0.0,0.149494104189,0.149494104189,0.149494104189,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.3294149227
 04/05  09:00:00,0.914033676757,6.79064161586,0.0,5.55800393239,0.0,0.153030105075,0.153030105075,0.153030105075,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.21139890967
 04/05  10:00:00,0.917619832043,6.68554165754,0.0,5.5933157783,0.0,0.154002356184,0.154002356184,0.154002356184,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.07048760465
 04/05  11:00:00,0.960563821919,7.56388187907,0.0,6.59818394152,0.0,0.181669677488,0.181669677488,0.181669677488,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.94395300295
 04/05  12:00:00,0.928063927269,6.82926989888,0.0,5.96301772046,0.0,0.164181465041,0.164181465041,0.164181465041,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.844873544398
 04/05  13:00:00,0.903479277861,6.66427535121,0.0,5.85715101437,0.0,0.161266606874,0.161266606874,0.161266606874,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.78500644164
 04/05  14:00:00,0.896442789198,6.60586334449,0.0,5.8553585297,0.0,0.161217253883,0.161217253883,0.161217253883,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.727141497606
 04/05  15:00:00,0.905839474173,5.96237454774,0.0,5.20350530615,0.0,0.143269593445,0.143269593445,0.143269593445,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.73420722234
 04/05  16:00:00,1.01352807742,5.70943552937,0.0,4.87585666258,0.0,0.134248350034,0.134248350034,0.134248350034,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.804408020365
 04/05  17:00:00,1.21991463055,5.92201107104,0.0,4.93318761694,0.0,0.135826859527,0.135826859527,0.135826859527,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.9533855377
 04/05  18:00:00,1.32912906007,5.4099677018,0.0,4.281735353,0.0,0.117890238824,0.117890238824,0.117890238824,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.08975746756
 04/05  19:00:00,1.43003619001,4.85681628325,0.0,3.70556606127,0.0,0.102026405633,0.102026405633,0.102026405633,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11153657878
 04/05  20:00:00,1.66497868453,4.34328220173,0.0,3.27121867134,0.0,0.0900673952534,0.0900673952534,0.0900673952534,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03098458502
 04/05  21:00:00,1.68242377832,3.98785648352,0.0,3.01481916837,0.0,0.0830078747207,0.0830078747207,0.0830078747207,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.932917411299
 04/05  22:00:00,1.37337228172,4.00095967837,0.0,3.19257536252,0.0,0.0879020866356,0.0879020866356,0.0879020866356,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.773665680596
 04/05  23:00:00,1.07700983341,4.14080087069,0.0,3.50930570262,0.0,0.096622713288,0.096622713288,0.096622713288,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.601325320051
 04/05  24:00:00,0.774691837032,4.19596052052,0.0,3.75196311399,0.0,0.103303868899,0.103303868899,0.103303868899,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.419042346816
 04/06  01:00:00,0.674295568784,4.73705742893,0.0,4.37838791967,0.0,0.120551401467,0.120551401467,0.120551401467,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.335692472692
 04/06  02:00:00,0.636073354853,5.35481756643,0.0,5.01960292152,0.0,0.138206156717,0.138206156717,0.138206156717,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.312504008762
 04/06  03:00:00,0.631463168727,5.63290191443,0.0,5.29209027014,0.0,0.145708628485,0.145708628485,0.145708628485,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.318420688659
 04/06  04:00:00,0.640830048718,6.12768035322,0.0,5.72152539828,0.0,0.157532388163,0.157532388163,0.157532388163,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.384609820646
 04/06  05:00:00,0.714980806047,7.1679096177,0.0,6.47058543752,0.0,0.17815647154,0.17815647154,0.17815647154,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.673281541914
 04/06  06:00:00,0.887947430668,8.14560782365,0.0,6.90520427676,0.0,0.190122955811,0.190122955811,0.190122955811,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21262464268
 04/06  07:00:00,1.12338733429,8.30996500048,0.0,6.917604474,0.0,0.190464373973,0.190464373973,0.190464373973,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36284335951
 04/06  08:00:00,1.04264850408,7.873189716,0.0,6.52329371356,0.0,0.179607703515,0.179607703515,0.179607703515,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.32494094272
 04/06  09:00:00,0.940586452817,7.750960671,0.0,6.52239217274,0.0,0.179582881134,0.179582881134,0.179582881134,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.20732972446
 04/06  10:00:00,0.950931053549,7.89183387046,0.0,6.80316857184,0.0,0.18731357769,0.18731357769,0.18731357769,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06692702402
 04/06  11:00:00,0.94409433108,6.96215693509,0.0,6.00001735984,0.0,0.165200186649,0.165200186649,0.165200186649,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.940394640641
