Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/06  12:00:00,0.899602914006,5.79300472481,0.0,4.92932292192,0.0,0.135720451778,0.135720451778,0.135720451778,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.842303168872
 04/06  13:00:00,0.856910060844,4.97208328924,0.0,4.16577211095,0.0,0.114697389857,0.114697389857,0.114697389857,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.784193283089
 04/06  14:00:00,0.822518914146,3.92055673344,0.0,3.17046729187,0.0,0.0872933788306,0.0872933788306,0.0872933788306,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.72672612439
 04/06  15:00:00,0.839340514521,3.54783996111,0.0,2.78828459475,0.0,0.0767706337929,0.0767706337929,0.0767706337929,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.734893347119
 04/06  16:00:00,0.947044585081,3.29532899508,0.0,2.4611977191,0.0,0.0677648576982,0.0677648576982,0.0677648576982,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.804960429548
 04/06  17:00:00,1.15612399942,3.60546614298,0.0,2.61633252153,0.0,0.0720362283926,0.0720362283926,0.0720362283926,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.953695705055
 04/06  18:00:00,1.26968867318,3.25154046503,0.0,2.12287972169,0.0,0.0584498519294,0.0584498519294,0.0584498519294,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09018586211
 04/06  19:00:00,1.39383948289,3.54311978252,0.0,2.39091336345,0.0,0.0658296985185,0.0658296985185,0.0658296985185,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11249277586
 04/06  20:00:00,1.65021447031,3.8083053473,0.0,2.73498718501,0.0,0.0753031810327,0.0753031810327,0.0753031810327,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03223921691
 04/06  21:00:00,1.68265187506,3.99644097806,0.0,3.02310356805,0.0,0.0832359714565,0.0832359714565,0.0832359714565,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.933217506161
 04/06  22:00:00,1.38487321951,4.41881919072,0.0,3.61028570395,0.0,0.0994030244214,0.0994030244214,0.0994030244214,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.773814851524
 04/06  23:00:00,1.099401804,4.95374025231,0.0,4.32257483387,0.0,0.119014683881,0.119014683881,0.119014683881,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.600995570432
 04/06  24:00:00,0.806975254834,5.36801065986,0.0,4.92448640938,0.0,0.135587286701,0.135587286701,0.135587286701,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.418569190764
 04/07  01:00:00,0.700746744824,5.69727037736,0.0,5.33908608018,0.0,0.147002577507,0.147002577507,0.147002577507,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.335207260617
 04/07  02:00:00,0.653317640318,5.98051196521,0.0,5.64590979349,0.0,0.155450442182,0.155450442182,0.155450442182,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.311891535577
 04/07  03:00:00,0.651181510632,6.34854076289,0.0,6.00825407196,0.0,0.16542697039,0.16542697039,0.16542697039,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.317895735288
 04/07  04:00:00,0.652350059102,6.54525267019,0.0,6.1399284503,0.0,0.169052398547,0.169052398547,0.169052398547,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.383779085607
 04/07  05:00:00,0.705207985204,6.81126888872,0.0,6.11563974468,0.0,0.168383650698,0.168383650698,0.168383650698,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.671586505776
 04/07  06:00:00,0.862081697808,7.20373227536,0.0,5.96576922325,0.0,0.164257222951,0.164257222951,0.164257222951,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.2101841479
 04/07  07:00:00,1.0837823118,6.86906588114,0.0,5.47916286372,0.0,0.150859351479,0.150859351479,0.150859351479,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.36038585044
 04/07  08:00:00,1.00228682746,6.40525552441,0.0,5.05737066996,0.0,0.139246026891,0.139246026891,0.139246026891,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.32292979473
 04/07  09:00:00,0.87610253645,5.40718985201,0.0,4.18035718185,0.0,0.115098964767,0.115098964767,0.115098964767,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.20559389636
 04/07  10:00:00,0.869994823888,4.9514011452,0.0,3.86359088214,0.0,0.106377348029,0.106377348029,0.106377348029,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06607198846
 04/07  11:00:00,0.848546938728,3.49183196479,0.0,2.52976696591,0.0,0.0696527942975,0.0696527942975,0.0696527942975,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.94032006428
 04/07  12:00:00,0.807403273475,2.44528468674,0.0,1.58066179159,0.0,0.0435208112476,0.0435208112476,0.0435208112476,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.843244261126
 04/07  13:00:00,0.76520044885,1.6424835195,0.0,0.834908658634,0.0,0.0229877778629,0.0229877778629,0.0229877778629,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.785456965665
 04/07  14:00:00,0.742235924169,1.00625711225,0.0,0.254615056284,0.0,0.00701038885377,0.00701038885377,0.00701038885377,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.728278738785
 04/07  15:00:00,0.762569880729,0.760396636782,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.735734617534
 04/07  16:00:00,0.879279727383,0.834949191723,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.805778345299
 04/07  17:00:00,1.08408777103,0.989811010727,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.954373094328
 04/07  18:00:00,1.21123882125,1.12899704924,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09052216801
 04/07  19:00:00,1.33209196361,1.30064345776,0.0,0.148263429763,0.0,0.00408217923403,0.00408217923403,0.00408217923403,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11266638479
 04/07  20:00:00,1.58630206309,1.48694641031,0.0,0.413709221522,0.0,0.011390773812,0.011390773812,0.011390773812,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03215824341
 04/07  21:00:00,1.62098138361,1.75697659614,0.0,0.783251260537,0.0,0.0215654800101,0.0215654800101,0.0215654800101,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.933605431753
 04/07  22:00:00,1.32178788936,2.12830473188,0.0,1.31904691235,0.0,0.0363176942749,0.0363176942749,0.0363176942749,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.77453918428
 04/07  23:00:00,1.03839481121,2.73927671594,0.0,2.10682058292,0.0,0.0580076910883,0.0580076910883,0.0580076910883,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.602286285011
 04/07  24:00:00,0.751784522771,3.36499341613,0.0,2.91997686737,0.0,0.0803965546382,0.0803965546382,0.0803965546382,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.420061489044
 04/08  01:00:00,0.658522430475,4.03039406764,0.0,3.66215799861,0.0,0.100831239082,0.100831239082,0.100831239082,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.345259032467
 04/08  02:00:00,0.611939169915,4.39040574874,0.0,4.04821779331,0.0,0.111460733352,0.111460733352,0.111460733352,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.319477319294
 04/08  03:00:00,0.605763514384,4.65715590621,0.0,4.30909609664,0.0,0.11864356997,0.11864356997,0.11864356997,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.325668853938
 04/08  04:00:00,0.612201816723,5.00467243938,0.0,4.58474176126,0.0,0.126233000552,0.126233000552,0.126233000552,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.39838554383
 04/08  05:00:00,0.669543569223,5.40693685279,0.0,4.67152913817,0.0,0.128622542116,0.128622542116,0.128622542116,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.711365076359
 04/08  06:00:00,0.855537296553,6.66949079578,0.0,5.34216351799,0.0,0.147087309478,0.147087309478,0.147087309478,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.29954837359
 04/08  07:00:00,1.07884289755,6.02919984354,0.0,4.53119111354,0.0,0.124758575318,0.124758575318,0.124758575318,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.46849156303
 04/08  08:00:00,1.01294809523,5.72825016194,0.0,4.26647218849,0.0,0.117469993769,0.117469993769,0.117469993769,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.43682291373
 04/08  09:00:00,0.924083665095,5.62003831115,0.0,4.28750277683,0.0,0.118049034947,0.118049034947,0.118049034947,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.31129676052
 04/08  10:00:00,0.949096476072,6.06585096329,0.0,4.88727632764,0.0,0.134562770924,0.134562770924,0.134562770924,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.15683636105
 04/08  11:00:00,0.94786012952,5.26746112567,0.0,4.23041516854,0.0,0.11647722557,0.11647722557,0.11647722557,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.01530102253
 04/08  12:00:00,0.93339575036,5.34896716342,0.0,4.42020568983,0.0,0.121702782041,0.121702782041,0.121702782041,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.907382839566
 04/08  13:00:00,0.906744209034,5.25544834799,0.0,4.39262901253,0.0,0.120943505532,0.120943505532,0.120943505532,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.840701440269
 04/08  14:00:00,0.893807683198,5.13897184036,0.0,4.33862420215,0.0,0.119456575708,0.119456575708,0.119456575708,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.776984321029
 04/08  15:00:00,0.918605271695,5.12926996221,0.0,4.32118503348,0.0,0.118976418111,0.118976418111,0.118976418111,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.783422909478
 04/08  16:00:00,1.03149643848,5.1175530479,0.0,4.22393451336,0.0,0.116298791845,0.116298791845,0.116298791845,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.864447688116
 04/08  17:00:00,1.22556493204,4.91457641803,0.0,3.85443406565,0.0,0.106125230793,0.106125230793,0.106125230793,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.02470443598
 04/08  18:00:00,1.36056676768,5.39855690819,0.0,4.17740316198,0.0,0.115017630897,0.115017630897,0.115017630897,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.18267886498
 04/08  19:00:00,1.47997488578,5.53066336682,0.0,4.27556494446,0.0,0.117720347208,0.117720347208,0.117720347208,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.21538477916
 04/08  20:00:00,1.72561388748,5.37812666273,0.0,4.2075338563,0.0,0.115847227884,0.115847227884,0.115847227884,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.12951386105
 04/08  21:00:00,1.7446134907,5.03524214067,0.0,3.98029986287,0.0,0.109590729632,0.109590729632,0.109590729632,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.01482237395
 04/08  22:00:00,1.4295934985,5.07972089967,0.0,4.20691146806,0.0,0.115830091491,0.115830091491,0.115830091491,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.838090796359
 04/08  23:00:00,1.11487382144,4.99104047807,0.0,4.32029294497,0.0,0.118951855984,0.118951855984,0.118951855984,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.640577685084
 04/08  24:00:00,0.815503652179,5.45326816002,0.0,4.99548099952,0.0,0.137542000969,0.137542000969,0.137542000969,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.432832100781
 04/09  01:00:00,0.702000757237,5.60726219558,0.0,5.24127676739,0.0,0.144309565844,0.144309565844,0.144309565844,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.343008391622
 04/09  02:00:00,0.640207363678,5.41482265783,0.0,5.07490944997,0.0,0.139728927115,0.139728927115,0.139728927115,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.317202571723
 04/09  03:00:00,0.62829126135,5.47329209939,0.0,5.12729658184,0.0,0.141171316936,0.141171316936,0.141171316936,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.323604561918
 04/09  04:00:00,0.628068095008,5.57915285292,0.0,5.16099985805,0.0,0.142099278838,0.142099278838,0.142099278838,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.396607860578
 04/09  05:00:00,0.691276969751,6.19409685164,0.0,5.46087921763,0.0,0.150355942644,0.150355942644,0.150355942644,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.70917499575
 04/09  06:00:00,0.864101477293,6.97691079069,0.0,5.65321179317,0.0,0.155651490219,0.155651490219,0.155651490219,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.29592009331
 04/09  07:00:00,1.1066784513,7.03700085163,0.0,5.54216942451,0.0,0.15259412906,0.15259412906,0.15259412906,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.46531426014
 04/09  08:00:00,1.04854539928,7.01744741152,0.0,5.55935476095,0.0,0.153067297822,0.153067297822,0.153067297822,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.43313759085
 04/09  09:00:00,0.960146413949,6.92628876625,0.0,5.59729015394,0.0,0.154111783801,0.154111783801,0.154111783801,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.30775983851
 04/09  10:00:00,0.967994027623,6.74903687456,0.0,5.57362928924,0.0,0.153460322475,0.153460322475,0.153460322475,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.15366931072
 04/09  11:00:00,0.980565657973,6.45294883503,0.0,5.41826938629,0.0,0.149182754024,0.149182754024,0.149182754024,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.01293451414
 04/09  12:00:00,0.960791101689,6.34175755355,0.0,5.41519599154,0.0,0.149098133371,0.149098133371,0.149098133371,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.905182927982
 04/09  13:00:00,0.934779302919,6.2708770064,0.0,5.41085455699,0.0,0.148978599417,0.148978599417,0.148978599417,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.837904554213
 04/09  14:00:00,0.913270948981,5.84349380435,0.0,5.04552372171,0.0,0.138919841491,0.138919841491,0.138919841491,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.774606765458
 04/09  15:00:00,0.93567458974,5.74703431916,0.0,4.94113714532,0.0,0.136045736156,0.136045736156,0.136045736156,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.781235154588
 04/09  16:00:00,1.05347905526,5.91400374486,0.0,5.02233604678,0.0,0.138281408633,0.138281408633,0.138281408633,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.862496851658
 04/09  17:00:00,1.25285729439,5.90385518914,0.0,4.84568384127,0.0,0.133417593152,0.133417593152,0.133417593152,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.02273343147
 04/09  18:00:00,1.39229035628,6.54779238275,0.0,5.3295936417,0.0,0.146741219495,0.146741219495,0.146741219495,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.17972385982
 04/09  19:00:00,1.49241587076,5.97938324289,0.0,4.72741749611,0.0,0.130161332191,0.130161332191,0.130161332191,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.21225210358
 04/09  20:00:00,1.73530863868,5.72765257868,0.0,4.55964408471,0.0,0.125541979077,0.125541979077,0.125541979077,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.12692954859
 04/09  21:00:00,1.75641836712,5.46195991569,0.0,4.40904915737,0.0,0.121395606056,0.121395606056,0.121395606056,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.01279085448
 04/09  22:00:00,1.44577179493,5.66554318278,0.0,4.79450196284,0.0,0.132008387918,0.132008387918,0.132008387918,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.836322584678
 04/09  23:00:00,1.13445152385,5.70067711984,0.0,5.03134876581,0.0,0.138529558393,0.138529558393,0.138529558393,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.639158506025
 04/09  24:00:00,0.828562222545,5.92637047921,0.0,5.4697640526,0.0,0.150600571336,0.150600571336,0.150600571336,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.431651366891
 04/10  01:00:00,0.716683239336,6.27400852043,0.0,5.91789440759,0.0,0.162939072018,0.162939072018,0.162939072018,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.33313707628
 04/10  02:00:00,0.66657957619,6.46059696617,0.0,6.12757901597,0.0,0.168712378054,0.168712378054,0.168712378054,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310307314052
 04/10  03:00:00,0.657858978737,6.58948229939,0.0,6.25077755432,0.0,0.172104438495,0.172104438495,0.172104438495,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.316313789435
 04/10  04:00:00,0.657583134079,6.73319591713,0.0,6.3299920413,0.0,0.174285473524,0.174285473524,0.174285473524,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381658741541
 04/10  05:00:00,0.711883888807,7.05002260597,0.0,6.35810640481,0.0,0.175059554301,0.175059554301,0.175059554301,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.667873562901
 04/10  06:00:00,0.868060998397,7.41362210818,0.0,6.18293548715,0.0,0.17023652354,0.17023652354,0.17023652354,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.20290771682
 04/10  07:00:00,1.11035097836,7.82579465533,0.0,6.4441282422,0.0,0.177428018047,0.177428018047,0.177428018047,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.35214924616
 04/10  08:00:00,1.033649683,7.53622365816,0.0,6.19645944177,0.0,0.170608882434,0.170608882434,0.170608882434,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.31480915667
 04/10  09:00:00,0.930534654512,7.37668626625,0.0,6.15731410867,0.0,0.16953108283,0.16953108283,0.16953108283,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19813338378
 04/10  10:00:00,0.950320187504,7.86179680004,0.0,6.78098211464,0.0,0.186702711646,0.186702711646,0.186702711646,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.0590764108
 04/10  11:00:00,0.937613416743,6.71988839642,0.0,5.7646326468,0.0,0.158719272312,0.158719272312,0.158719272312,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.933510815019
 04/10  12:00:00,0.91431207353,6.32132555747,0.0,5.46355483948,0.0,0.150429611303,0.150429611303,0.150429611303,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.836392083966
 04/10  13:00:00,0.87964965939,5.79243832576,0.0,4.99166697704,0.0,0.137436988402,0.137436988402,0.137436988402,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.77865345352
 04/10  14:00:00,0.864549489145,5.44146975002,0.0,4.69700418482,0.0,0.12932395383,0.12932395383,0.12932395383,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.721102248018
 04/10  15:00:00,0.88460763448,5.18555411415,0.0,4.43237175403,0.0,0.122037753751,0.122037753751,0.122037753751,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.728520340876
 04/10  16:00:00,0.986379158887,4.71686916636,0.0,3.88981672048,0.0,0.107099431504,0.107099431504,0.107099431504,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.797881599453
 04/10  17:00:00,1.19339847646,4.95095744281,0.0,3.97012947446,0.0,0.109310705431,0.109310705431,0.109310705431,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.945390051956
 04/10  18:00:00,1.31953216293,5.05237713858,0.0,3.93317915198,0.0,0.108293341679,0.108293341679,0.108293341679,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.08072310537
 04/10  19:00:00,1.42099312156,4.51891308299,0.0,3.37712473946,0.0,0.0929833371868,0.0929833371868,0.0929833371868,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10207470032
 04/10  20:00:00,1.66501105927,4.33616393309,0.0,3.27239451154,0.0,0.0900997699965,0.0900997699965,0.0900997699965,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02269047617
 04/10  21:00:00,1.68661280073,4.13229959281,0.0,3.16696310772,0.0,0.0871968971303,0.0871968971303,0.0871968971303,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.925216581239
 04/10  22:00:00,1.38289562168,4.34065426567,0.0,3.53845999026,0.0,0.0974254265919,0.0974254265919,0.0974254265919,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.767475640161
 04/10  23:00:00,1.07859531558,4.19349664649,0.0,3.56688990249,0.0,0.0982081954617,0.0982081954617,0.0982081954617,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.596436895985
 04/10  24:00:00,0.783014447104,4.49526444527,0.0,4.05423762062,0.0,0.111626478971,0.111626478971,0.111626478971,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.416071764944
 04/11  01:00:00,0.678902937332,4.90269171561,0.0,4.54572605548,0.0,0.125158770014,0.125158770014,0.125158770014,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333988623562
 04/11  02:00:00,0.635532057697,5.3335093444,0.0,4.99994318385,0.0,0.137664859561,0.137664859561,0.137664859561,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310855524409
 04/11  03:00:00,0.629552320643,5.56222420056,0.0,5.22268888562,0.0,0.143797780401,0.143797780401,0.143797780401,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.317144359307
 04/11  04:00:00,0.637959326478,6.02116184034,0.0,5.6172616948,0.0,0.154661665923,0.154661665923,0.154661665923,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.382355011255
 04/11  05:00:00,0.691240653226,6.29998408111,0.0,5.6083507637,0.0,0.154416318719,0.154416318719,0.154416318719,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.667590679144
 04/11  06:00:00,0.863507070543,7.2467367153,0.0,6.01753830009,0.0,0.165682595687,0.165682595687,0.165682595687,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.201419511
 04/11  07:00:00,1.09858114034,7.39653076454,0.0,6.01665153099,0.0,0.165658180021,0.165658180021,0.165658180021,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.35036206657
 04/11  08:00:00,1.01937334574,7.01562772018,0.0,5.67794748868,0.0,0.156332545168,0.156332545168,0.156332545168,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.31272517178
 04/11  09:00:00,0.928301756924,7.29353896292,0.0,6.07621599031,0.0,0.167298185242,0.167298185242,0.167298185242,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.1960841988
 04/11  10:00:00,0.944820239182,7.66071803169,0.0,6.58122577002,0.0,0.181202763323,0.181202763323,0.181202763323,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05775398707
 04/11  11:00:00,0.97647411892,8.1306925973,0.0,7.17604078384,0.0,0.197579974489,0.197579974489,0.197579974489,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.93290687885
 04/11  12:00:00,0.941678490022,7.31322806255,0.0,6.45749423723,0.0,0.177796027794,0.177796027794,0.177796027794,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.83435519129
 04/11  13:00:00,0.90775559109,6.81075199509,0.0,6.01246532805,0.0,0.165542920103,0.165542920103,0.165542920103,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.776168771845
 04/11  14:00:00,0.897848817121,6.64897438987,0.0,5.90642500918,0.0,0.162623281805,0.162623281805,0.162623281805,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.719186063503
 04/11  15:00:00,0.921766613696,6.53321343627,0.0,5.7819738634,0.0,0.159196732967,0.159196732967,0.159196732967,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.726577553625
 04/11  16:00:00,1.03430087783,6.45526885063,0.0,5.6303180566,0.0,0.15502115045,0.15502115045,0.15502115045,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.7957799476
 04/11  17:00:00,1.23457051915,6.44353388689,0.0,5.46548475151,0.0,0.15048274812,0.15048274812,0.15048274812,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.942611218985
 04/11  18:00:00,1.34770015104,6.07216521106,0.0,4.95623137185,0.0,0.136461329793,0.136461329793,0.136461329793,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07745895798
 04/11  19:00:00,1.46208016671,6.00824985275,0.0,4.86939293345,0.0,0.134070382339,0.134070382339,0.134070382339,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.0991432761
 04/11  20:00:00,1.70583111707,5.81583818705,0.0,4.75496581137,0.0,0.1309198278,0.1309198278,0.1309198278,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.0197934303
 04/11  21:00:00,1.7353187201,5.89857894598,0.0,4.93594634946,0.0,0.135902816495,0.135902816495,0.135902816495,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.922512692666
 04/11  22:00:00,1.4267234117,5.93013458973,0.0,5.13027115155,0.0,0.141253216611,0.141253216611,0.141253216611,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.765144802928
 04/11  23:00:00,1.14006019672,6.42427911119,0.0,5.7992745101,0.0,0.1596730766,0.1596730766,0.1596730766,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.594834753068
 04/11  24:00:00,0.844784062003,6.73727528323,0.0,6.29769005989,0.0,0.173396093871,0.173396093871,0.173396093871,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.414630163628
 04/12  01:00:00,0.738244273661,7.05634817843,0.0,6.70098420229,0.0,0.184500106343,0.184500106343,0.184500106343,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332386939571
 04/12  02:00:00,0.684381697277,7.10628122067,0.0,6.77414629735,0.0,0.186514499142,0.186514499142,0.186514499142,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309424287177
 04/12  03:00:00,0.674260513133,7.1841361734,0.0,6.84647597995,0.0,0.188505972891,0.188505972891,0.188505972891,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315269237815
 04/12  04:00:00,0.671757535424,7.24668237951,0.0,6.8448017147,0.0,0.188459874869,0.188459874869,0.188459874869,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.38033553052
 04/12  05:00:00,0.723362828976,7.46434448783,0.0,6.77501779989,0.0,0.186538494469,0.186538494469,0.186538494469,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.665284049674
 04/12  06:00:00,0.905353928779,8.76330882664,0.0,7.53740265958,0.0,0.207529453922,0.207529453922,0.207529453922,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19812726286
 04/12  07:00:00,1.11668235861,8.04971952867,0.0,6.67408192553,0.0,0.183759398296,0.183759398296,0.183759398296,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.34612043616
 04/12  08:00:00,1.0287733794,7.35320520655,0.0,6.01935367171,0.0,0.165732578831,0.165732578831,0.165732578831,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.30889647512
 04/12  09:00:00,0.911689219512,6.68752533769,0.0,5.47285400334,0.0,0.150685647829,0.150685647829,0.150685647829,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19343256055
 04/12  10:00:00,0.916532586936,6.63094941012,0.0,5.55382738757,0.0,0.152915111077,0.152915111077,0.152915111077,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05538374794
 04/12  11:00:00,0.893781901177,5.12519106096,0.0,4.17268617482,0.0,0.114887756746,0.114887756746,0.114887756746,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.930759951537
 04/12  12:00:00,0.853425500678,4.10841920675,0.0,3.25217420182,0.0,0.0895430384507,0.0895430384507,0.0895430384507,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.834866370901
 04/12  13:00:00,0.81463595251,3.43033627191,0.0,2.63039016606,0.0,0.0724232815229,0.0724232815229,0.0724232815229,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.777828210651
 04/12  14:00:00,0.793521202455,2.86172536951,0.0,2.11727977997,0.0,0.0582956671394,0.0582956671394,0.0582956671394,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.721082272354
 04/12  15:00:00,0.806399391233,2.34502353621,0.0,1.59187364876,0.0,0.0438295105039,0.0438295105039,0.0438295105039,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.728487868202
 04/12  16:00:00,0.91920405831,2.27735608874,0.0,1.45003878931,0.0,0.0399243309271,0.0399243309271,0.0399243309271,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.798146453009
 04/12  17:00:00,1.13279002682,2.74946532945,0.0,1.76885018194,0.0,0.0487022557914,0.0487022557914,0.0487022557914,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.945177231113
 04/12  18:00:00,1.24962242561,2.51187117775,0.0,1.39408009887,0.0,0.0383836043675,0.0383836043675,0.0383836043675,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07931619764
 04/12  19:00:00,1.37293384968,2.77248715069,0.0,1.63162752518,0.0,0.0449240653045,0.0449240653045,0.0449240653045,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10114598231
 04/12  20:00:00,1.62641614829,2.93325749324,0.0,1.87063982485,0.0,0.051504859017,0.051504859017,0.051504859017,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02153872302
 04/12  21:00:00,1.66429578584,3.32067996457,0.0,2.35641634319,0.0,0.0648798822357,0.0648798822357,0.0648798822357,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.924143717528
 04/12  22:00:00,1.36885590306,3.83013436215,0.0,3.0285419497,0.0,0.0833857079672,0.0833857079672,0.0833857079672,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.766873777198
 04/12  23:00:00,1.0821316605,4.32167372878,0.0,3.69532880656,0.0,0.101744540384,0.101744540384,0.101744540384,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.596175074204
 04/12  24:00:00,0.791556575047,4.80545849854,0.0,4.36448494532,0.0,0.120168606914,0.120168606914,0.120168606914,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.416018493505
 04/13  01:00:00,0.687190363886,5.20355035227,0.0,4.84672270812,0.0,0.133446196569,0.133446196569,0.133446196569,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333850607592
 04/13  02:00:00,0.644429465428,5.65642565222,0.0,5.32309415559,0.0,0.146562267293,0.146562267293,0.146562267293,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310620860487
 04/13  03:00:00,0.642090587099,6.01720239628,0.0,5.67807466889,0.0,0.156336046857,0.156336046857,0.156336046857,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.316736771754
 04/13  04:00:00,0.646105235362,6.31627144651,0.0,5.91311847142,0.0,0.162807574807,0.162807574807,0.162807574807,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381607840801
 04/13  05:00:00,0.700664817101,6.64021511072,0.0,5.95063334826,0.0,0.163840482595,0.163840482595,0.163840482595,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.665539124204
 04/13  06:00:00,0.870026254147,7.47859522473,0.0,6.25431294054,0.0,0.172201779291,0.172201779291,0.172201779291,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19650337998
 04/13  07:00:00,1.0866302176,6.95628089709,0.0,5.58259788165,0.0,0.153707257284,0.153707257284,0.153707257284,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.34416584846
 04/13  08:00:00,1.00879412644,6.62597427843,0.0,5.29371366472,0.0,0.145753325871,0.145753325871,0.145753325871,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.307305554
 04/13  09:00:00,0.898411396141,6.20355961843,0.0,4.99060775203,0.0,0.137407824459,0.137407824459,0.137407824459,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19171309259
 04/13  10:00:00,0.904867157584,6.20554689378,0.0,5.13014276565,0.0,0.141249681725,0.141249681725,0.141249681725,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05366585353
 04/13  11:00:00,0.892168982911,5.06519482369,0.0,4.11410550495,0.0,0.11327483848,0.11327483848,0.11327483848,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.929344384129
 04/13  12:00:00,0.86406986639,4.49372414472,0.0,3.63877412251,0.0,0.100187404162,0.100187404162,0.100187404162,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.833571388194
 04/13  13:00:00,0.832297659837,4.07016928361,0.0,3.27185766507,0.0,0.0900849888497,0.0900849888497,0.0900849888497,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.776193723339
 04/13  14:00:00,0.81467583001,3.6282188287,0.0,2.8856090122,0.0,0.0794502946947,0.0794502946947,0.0794502946947,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.719246499315
 04/13  15:00:00,0.833828425998,3.33939505116,0.0,2.58808732197,0.0,0.0712585452696,0.0712585452696,0.0712585452696,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.726645709936
 04/13  16:00:00,0.946901731403,3.28083823082,0.0,2.45600931971,0.0,0.0676220040202,0.0676220040202,0.0676220040202,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.795658064683
 04/13  17:00:00,1.15685732972,3.62046153955,0.0,2.64296684073,0.0,0.072769558688,0.072769558688,0.072769558688,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.942056782427
 04/13  18:00:00,1.27199121147,3.32112678359,0.0,2.20650716798,0.0,0.0607523902234,0.0607523902234,0.0607523902234,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07614473439
 04/13  19:00:00,1.39224505174,3.47062160929,0.0,2.33300413966,0.0,0.0642352673685,0.0642352673685,0.0642352673685,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.09790382642
 04/13  20:00:00,1.64531364,3.61687048172,0.0,2.55699061308,0.0,0.0704023507278,0.0704023507278,0.0704023507278,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01880092327
 04/13  21:00:00,1.67501670018,3.70738355386,0.0,2.7457964856,0.0,0.075600796584,0.075600796584,0.075600796584,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.921467164412
 04/13  22:00:00,1.37817230667,4.16660121189,0.0,3.3669107163,0.0,0.0927021115784,0.0927021115784,0.0927021115784,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.764971860338
 04/13  23:00:00,1.08656919944,4.48165901256,0.0,3.85649878573,0.0,0.106182079319,0.106182079319,0.106182079319,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.594990378816
 04/13  24:00:00,0.791530397953,4.80406787009,0.0,4.36353420171,0.0,0.12014242982,0.12014242982,0.12014242982,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415578608671
 04/14  01:00:00,0.68785868446,5.22732073093,0.0,4.87099589526,0.0,0.134114517143,0.134114517143,0.134114517143,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333347799107
 04/14  02:00:00,0.641787794066,5.56022128825,0.0,5.22714950592,0.0,0.14392059593,0.14392059593,0.14392059593,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310361146188
 04/14  03:00:00,0.63545671459,5.77614540983,0.0,5.43713456452,0.0,0.149702174348,0.149702174348,0.149702174348,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.316619889676
 04/14  04:00:00,0.639654639549,6.0815290547,0.0,5.67883491735,0.0,0.156356978994,0.156356978994,0.156356978994,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381149003057
 04/14  05:00:00,0.693851373481,6.39185346225,0.0,5.70317127918,0.0,0.157027038975,0.157027038975,0.157027038975,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.664639544802
 04/14  06:00:00,0.867946985442,7.40108077835,0.0,6.17879457353,0.0,0.170122510586,0.170122510586,0.170122510586,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19450730062
 04/14  07:00:00,1.08200774966,6.78583373141,0.0,5.41471134096,0.0,0.149084789348,0.149084789348,0.149084789348,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.34160522348
 04/14  08:00:00,0.999661199687,6.29169765044,0.0,4.96200871825,0.0,0.136620399117,0.136620399117,0.136620399117,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.30473387247
 04/14  09:00:00,0.880766497548,5.56042992305,0.0,4.3497507408,0.0,0.119762925865,0.119762925865,0.119762925865,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.18944040845
 04/14  10:00:00,0.878321926821,5.23981437153,0.0,4.16602856804,0.0,0.114704450962,0.114704450962,0.114704450962,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.0520475289
 04/14  11:00:00,0.865062819263,4.07981219332,0.0,3.12961840634,0.0,0.0861686748322,0.0861686748322,0.0861686748322,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.928448852375
 04/14  12:00:00,0.833810035119,3.39403715862,0.0,2.5397468356,0.0,0.0699275728919,0.0699275728919,0.0699275728919,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.832911688999
 04/14  13:00:00,0.80105303703,2.93474250973,0.0,2.13706306801,0.0,0.0588403660428,0.0588403660428,0.0588403660428,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.775561546526
 04/14  14:00:00,0.78634023024,2.59888702081,0.0,1.85646919118,0.0,0.0511146949248,0.0511146949248,0.0511146949248,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.719054512441
 04/14  15:00:00,0.811018040244,2.51084507816,0.0,1.75962148735,0.0,0.048448159515,0.048448159515,0.048448159515,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.726561571561
 04/14  16:00:00,0.926946908815,2.55580922549,0.0,1.73125661592,0.0,0.0476671814322,0.0476671814322,0.0476671814322,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.795381763145
 04/14  17:00:00,1.14030555272,3.01861525114,0.0,2.04181165258,0.0,0.0562177816962,0.0562177816962,0.0562177816962,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.941365682165
 04/14  18:00:00,1.26282829781,2.9872028028,0.0,1.87371310684,0.0,0.0515894765653,0.0515894765653,0.0515894765653,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07501481473
 04/14  19:00:00,1.38296771461,3.13216910511,0.0,1.99605425506,0.0,0.0549579302394,0.0549579302394,0.0549579302394,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.09640120686
 04/14  20:00:00,1.6334081948,3.18264561536,0.0,2.12458869311,0.0,0.0584969055263,0.0584969055263,0.0584969055263,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01697797687
 04/14  21:00:00,1.66374332463,3.29652121533,0.0,2.33635113071,0.0,0.0643274210263,0.0643274210263,0.0643274210263,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.920050180772
 04/14  22:00:00,1.36090189474,3.53819506235,0.0,2.73965493984,0.0,0.0754316996557,0.0754316996557,0.0754316996557,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.763821487252
 04/14  23:00:00,1.06896759845,3.84173454018,0.0,3.21721432952,0.0,0.0885804783308,0.0885804783308,0.0885804783308,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.594350362645
 04/14  24:00:00,0.772136229993,4.09944986184,0.0,3.65914429273,0.0,0.10074826186,0.10074826186,0.10074826186,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415350509389
 04/15  01:00:00,0.669651094365,4.43137055353,0.0,4.06634747251,0.0,0.111959902972,0.111959902972,0.111959902972,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.342046044453
 04/15  02:00:00,0.620226201308,4.68888138338,0.0,4.34920009381,0.0,0.119747764745,0.119747764745,0.119747764745,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.316970653424
 04/15  03:00:00,0.611131540765,4.85015012286,0.0,4.50406107899,0.0,0.124011596351,0.124011596351,0.124011596351,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.32369808823
 04/15  04:00:00,0.61549034442,5.12079531481,0.0,4.70418002385,0.0,0.12952152825,0.12952152825,0.12952152825,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.395070156672
 04/15  05:00:00,0.668493110102,5.36046945935,0.0,4.6333768026,0.0,0.127572082996,0.127572082996,0.127572082996,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.70305001849
 04/15  06:00:00,0.849306580401,6.42493527324,0.0,5.11586592215,0.0,0.140856593327,0.140856593327,0.140856593327,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.28129044688
 04/15  07:00:00,1.09320976889,6.53096444536,0.0,5.05299123488,0.0,0.139125446657,0.139125446657,0.139125446657,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.44845604351
 04/15  08:00:00,1.02517486662,6.15162693737,0.0,4.71054457152,0.0,0.129696765153,0.129696765153,0.129696765153,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.41612730614
 04/15  09:00:00,0.935953571383,6.03227786702,0.0,4.71861393496,0.0,0.129918941235,0.129918941235,0.129918941235,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.29242515826
 04/15  10:00:00,0.947474417723,5.99086842719,0.0,4.82836369289,0.0,0.132940712574,0.132940712574,0.132940712574,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.1407664597
 04/15  11:00:00,0.990389003605,6.79904946698,0.0,5.77505012315,0.0,0.159006099655,0.159006099655,0.159006099655,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.00225440923
 04/15  12:00:00,0.954071988936,6.08858868111,0.0,5.17115998903,0.0,0.142379020617,0.142379020617,0.142379020617,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.896050058053
 04/15  13:00:00,0.923971940908,5.86915761464,0.0,5.01833466343,0.0,0.138171237406,0.138171237406,0.138171237406,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.828705056012
 04/15  14:00:00,0.912238991828,5.79808781154,0.0,5.00804337162,0.0,0.137887884338,0.137887884338,0.137887884338,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.766681122732
 04/15  15:00:00,0.937140313307,5.79289346289,0.0,4.99437175134,0.0,0.137511459723,0.137511459723,0.137511459723,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.773859692307
 04/15  16:00:00,1.05896819338,6.104394371,0.0,5.22169976836,0.0,0.143770546754,0.143770546754,0.143770546754,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.853523756221
 04/15  17:00:00,1.28033107849,6.89001881461,0.0,5.84352279559,0.0,0.160891377245,0.160891377245,0.160891377245,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.01105810262
 04/15  18:00:00,1.38601589174,6.30541066017,0.0,5.1017071186,0.0,0.140466754957,0.140466754957,0.140466754957,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.16522866034
 04/15  19:00:00,1.4995373369,6.22367518462,0.0,4.98606684376,0.0,0.137282798338,0.137282798338,0.137282798338,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.19789469766
 04/15  20:00:00,1.74467095894,6.05481642158,0.0,4.89968052917,0.0,0.134904299337,0.134904299337,0.134904299337,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.11405694703
 04/15  21:00:00,1.76803376673,5.87239092142,0.0,4.83091671504,0.0,0.13301100566,0.13301100566,0.13301100566,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.00135430253
 04/15  22:00:00,1.45248640811,5.90031617716,0.0,5.0383745423,0.0,0.138723001098,0.138723001098,0.138723001098,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.827222999611
 04/15  23:00:00,1.14154778418,5.9524647675,0.0,5.28908264636,0.0,0.145625818723,0.145625818723,0.145625818723,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.633212273131
 04/15  24:00:00,0.83291272399,6.08163482081,0.0,5.62777285829,0.0,0.154951072781,0.154951072781,0.154951072781,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.428906902803
 04/16  01:00:00,0.727826898239,6.54241799451,0.0,6.17927385742,0.0,0.170135706846,0.170135706846,0.170135706846,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.34016710052
 04/16  02:00:00,0.676098094354,6.71600462889,0.0,6.37844918246,0.0,0.175619657791,0.175619657791,0.175619657791,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.314844810293
 04/16  03:00:00,0.669387817499,6.96360101845,0.0,6.61991021217,0.0,0.182267873085,0.182267873085,0.182267873085,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.32129985065
 04/16  04:00:00,0.671238272141,7.14337274178,0.0,6.72892673198,0.0,0.185269455971,0.185269455971,0.185269455971,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.392900875516
 04/16  05:00:00,0.724793450361,7.4021228861,0.0,6.67818695546,0.0,0.183872423254,0.183872423254,0.183872423254,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.699893292376
 04/16  06:00:00,0.887319714083,7.80090684264,0.0,6.49649064552,0.0,0.178869727009,0.178869727009,0.178869727009,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.27663729291
 04/16  07:00:00,1.12619404932,7.7236326355,0.0,6.25096963417,0.0,0.172109727084,0.172109727084,0.172109727084,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.44314583436
 04/16  08:00:00,1.07006878701,7.77785611898,0.0,6.34107724333,0.0,0.174590685548,0.174590685548,0.174590685548,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.41182381594
 04/16  09:00:00,0.980089885532,7.63112014935,0.0,6.32163059291,0.0,0.174055255384,0.174055255384,0.174055255384,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.28825078264
 04/16  10:00:00,1.00686939554,8.14386954629,0.0,6.98557008118,0.0,0.192335690391,0.192335690391,0.192335690391,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.13656119051
 04/16  11:00:00,0.999458551163,7.12381455441,0.0,6.10445315771,0.0,0.168075647213,0.168075647213,0.168075647213,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.997616462091
 04/16  12:00:00,0.967370211932,6.56767826011,0.0,5.65414714813,0.0,0.155677243614,0.155677243614,0.155677243614,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.892152477957
 04/16  13:00:00,0.928823335989,6.04307955579,0.0,5.19453576403,0.0,0.143022632487,0.143022632487,0.143022632487,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.82642589656
 04/16  14:00:00,0.912253082776,5.79650581873,0.0,5.00855515028,0.0,0.137901975286,0.137901975286,0.137901975286,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.764587351261
 04/16  15:00:00,0.9334276554,5.65594795261,0.0,4.85952921666,0.0,0.133798801816,0.133798801816,0.133798801816,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.771756716698
 04/16  16:00:00,1.04552880422,5.6141563953,0.0,4.73358549966,0.0,0.130331157589,0.130331157589,0.130331157589,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.851400049224
 04/16  17:00:00,1.24466089343,5.59232575564,0.0,4.54799320864,0.0,0.125221192188,0.125221192188,0.125221192188,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.00889463061
 04/16  18:00:00,1.37051046684,5.74090503553,0.0,4.53855510015,0.0,0.124961330059,0.124961330059,0.124961330059,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.16387505414
 04/16  19:00:00,1.49627500896,6.1036346925,0.0,4.86758014785,0.0,0.134020470397,0.134020470397,0.134020470397,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.19634090145
 04/16  20:00:00,1.74730422036,6.14863256966,0.0,4.99531973243,0.0,0.137537560757,0.137537560757,0.137537560757,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.11223389186
 04/16  21:00:00,1.77933396123,6.28107143103,0.0,5.24133612541,0.0,0.144311200165,0.144311200165,0.144311200165,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.999615401774
 04/16  22:00:00,1.4667488166,6.41682528097,0.0,5.55638060678,0.0,0.152985409589,0.152985409589,0.152985409589,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.82572603894
 04/16  23:00:00,1.16091103519,6.65429510289,0.0,5.99234966193,0.0,0.164989069739,0.164989069739,0.164989069739,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.631775592942
 04/16  24:00:00,0.856178658862,6.92548181945,0.0,6.47278408955,0.0,0.178217007652,0.178217007652,0.178217007652,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.42774267019
 04/17  01:00:00,0.74015760296,7.12448182663,0.0,6.77047570375,0.0,0.186413435643,0.186413435643,0.186413435643,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331029086313
