Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/17  02:00:00,0.68837975369,7.25029183593,0.0,6.91935441346,0.0,0.190512555555,0.190512555555,0.190512555555,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308226786327
 04/17  03:00:00,0.681909910774,7.4608817694,0.0,7.12429962878,0.0,0.196155370532,0.196155370532,0.196155370532,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.31419118499
 04/17  04:00:00,0.682599827279,7.6386807502,0.0,7.23859024891,0.0,0.199302166724,0.199302166724,0.199302166724,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.378545366997
 04/17  05:00:00,0.735857905538,7.91281071008,0.0,7.22883494022,0.0,0.199033571032,0.199033571032,0.199033571032,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.659933131599
 04/17  06:00:00,0.899727519451,8.54642060941,0.0,7.33305329215,0.0,0.201903044595,0.201903044595,0.201903044595,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18558841305
 04/17  07:00:00,1.11099186966,7.82876136632,0.0,6.46740520695,0.0,0.178068909346,0.178068909346,0.178068909346,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.3318389924
 04/17  08:00:00,1.02979824952,7.37693973451,0.0,6.056576623,0.0,0.166757448949,0.166757448949,0.166757448949,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.29540805179
 04/17  09:00:00,0.909647738495,6.60096191233,0.0,5.39870807294,0.0,0.148644166813,0.148644166813,0.148644166813,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.18101506559
 04/17  10:00:00,0.917352943615,6.65019509687,0.0,5.58362247689,0.0,0.153735467756,0.153735467756,0.153735467756,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04483434539
 04/17  11:00:00,0.898125701538,5.27406470973,0.0,4.33045159932,0.0,0.119231557107,0.119231557107,0.119231557107,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.921868175809
 04/17  12:00:00,0.86298569082,4.4479385121,0.0,3.59939721637,0.0,0.0991032285922,0.0991032285922,0.0991032285922,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.827162661709
 04/17  13:00:00,0.829060098254,3.9472275458,0.0,3.15427047528,0.0,0.0868474272669,0.0868474272669,0.0868474272669,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.770839175314
 04/17  14:00:00,0.819659681919,3.80449665819,0.0,3.06662090197,0.0,0.0844341466042,0.0844341466042,0.0844341466042,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.714512439035
 04/17  15:00:00,0.845339181206,3.75272677293,0.0,3.00615422898,0.0,0.082769300477,0.082769300477,0.082769300477,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.721910524702
 04/17  16:00:00,0.967549580301,4.025391848,0.0,3.20593251497,0.0,0.0882698529179,0.0882698529179,0.0882698529179,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.790288486609
 04/17  17:00:00,1.18997821366,4.81614163813,0.0,3.84590663575,0.0,0.105890442637,0.105890442637,0.105890442637,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.934797085988
 04/17  18:00:00,1.30648416197,4.56457353502,0.0,3.45927997663,0.0,0.0952453407277,0.0952453407277,0.0952453407277,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06681867716
 04/17  19:00:00,1.42829810577,4.77054621429,0.0,3.64243940394,0.0,0.1002883214,0.1002883214,0.1002883214,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08839316715
 04/17  20:00:00,1.68316072885,4.98262165931,0.0,3.93158464164,0.0,0.108249439572,0.108249439572,0.108249439572,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00995807229
 04/17  21:00:00,1.71095336574,5.00463405045,0.0,4.05100455791,0.0,0.111537462135,0.111537462135,0.111537462135,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.913509588692
 04/17  22:00:00,1.40825180986,5.25243450004,0.0,4.4593885457,0.0,0.12278161477,0.12278161477,0.12278161477,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.758327319086
 04/17  23:00:00,1.11849562237,5.63651958926,0.0,5.01605614302,0.0,0.138108502255,0.138108502255,0.138108502255,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.590293598223
 04/17  24:00:00,0.821054656667,5.87359346681,0.0,5.43584573122,0.0,0.149666688534,0.149666688534,0.149666688534,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.412792675872
 04/18  01:00:00,0.712788546188,6.1306674016,0.0,5.77644041185,0.0,0.15904437887,0.15904437887,0.15904437887,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331249953179
 04/18  02:00:00,0.662786937154,6.32125363286,0.0,5.98983159257,0.0,0.164919739018,0.164919739018,0.164919739018,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308711404146
 04/18  03:00:00,0.662345144147,6.75119974458,0.0,6.41371363137,0.0,0.176590603906,0.176590603906,0.176590603906,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315095157574
 04/18  04:00:00,0.671186761558,7.22488352204,0.0,6.82407139246,0.0,0.187889101003,0.187889101003,0.187889101003,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379266995296
 04/18  05:00:00,0.728428322905,7.64263378537,0.0,6.95899490141,0.0,0.191603988398,0.191603988398,0.191603988398,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.659596245697
 04/18  06:00:00,0.902374065589,8.64085291103,0.0,7.42917499206,0.0,0.204549590732,0.204549590732,0.204549590732,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18389901476
 04/18  07:00:00,1.11553439365,7.99126791346,0.0,6.63238820916,0.0,0.18261143333,0.18261143333,0.18261143333,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32936253732
 04/18  08:00:00,1.03820756092,7.67990627192,0.0,6.36200009394,0.0,0.175166760352,0.175166760352,0.175166760352,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.29295111826
 04/18  09:00:00,0.916710162268,6.8550360595,0.0,5.65521302068,0.0,0.155706590586,0.155706590586,0.155706590586,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17858426502
 04/18  10:00:00,0.919717790071,6.73376409797,0.0,5.66951293546,0.0,0.156100314212,0.156100314212,0.156100314212,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04251288791
 04/18  11:00:00,0.896062833759,5.1972173539,0.0,4.25552890864,0.0,0.117168689328,0.117168689328,0.117168689328,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.919943510653
 04/18  12:00:00,0.86462909121,4.50629311935,0.0,3.65908498713,0.0,0.100746628982,0.100746628982,0.100746628982,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.825829498194
 04/18  13:00:00,0.825547909175,3.8179123974,0.0,3.02670890362,0.0,0.0833352381874,0.0833352381874,0.0833352381874,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.769085598575
 04/18  14:00:00,0.808727284302,3.40621327056,0.0,2.66955975564,0.0,0.0735017489873,0.0735017489873,0.0735017489873,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.713290197736
 04/18  15:00:00,0.826732836205,3.0762096983,0.0,2.33037779512,0.0,0.0641629554765,0.0641629554765,0.0641629554765,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.721169883924
 04/18  16:00:00,0.940181860086,3.03009379188,0.0,2.2119457664,0.0,0.0609021327026,0.0609021327026,0.0609021327026,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.788977179057
 04/18  17:00:00,1.1616577866,3.78669973014,0.0,2.81731788252,0.0,0.0775700155732,0.0775700155732,0.0775700155732,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.933943931226
 04/18  18:00:00,1.2770427457,3.49449831571,0.0,2.38997725785,0.0,0.0658039244565,0.0658039244565,0.0658039244565,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06604617662
 04/18  19:00:00,1.39947767683,3.72295003162,0.0,2.59569074405,0.0,0.0714678924548,0.0714678924548,0.0714678924548,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08754564437
 04/18  20:00:00,1.65449661822,3.94077953831,0.0,2.89051341264,0.0,0.0795853289487,0.0795853289487,0.0795853289487,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00918718029
 04/18  21:00:00,1.68779410028,4.1628918921,0.0,3.20986752552,0.0,0.0883781966839,0.0883781966839,0.0883781966839,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.912904462732
 04/18  22:00:00,1.39707749657,4.84662945435,0.0,4.05354110044,0.0,0.111607301483,0.111607301483,0.111607301483,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.758369718657
 04/18  23:00:00,1.10867244506,5.2796026216,0.0,4.65928151931,0.0,0.128285324938,0.128285324938,0.128285324938,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.590151254275
 04/18  24:00:00,0.815917182116,5.6872083053,0.0,5.24925431679,0.0,0.144529213983,0.144529213983,0.144529213983,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.412998928793
 04/19  01:00:00,0.711732234263,6.09268824253,0.0,5.73807550432,0.0,0.157988066946,0.157988066946,0.157988066946,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331635701643
 04/19  02:00:00,0.669423094427,6.5625539859,0.0,6.23085467886,0.0,0.171555896291,0.171555896291,0.171555896291,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308988670901
 04/19  03:00:00,0.669303348704,7.00391695944,0.0,6.66643337086,0.0,0.183548808462,0.183548808462,0.183548808462,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315092632945
 04/19  04:00:00,0.670573183252,7.20229203779,0.0,6.80178642678,0.0,0.187275522697,0.187275522697,0.187275522697,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.378960476722
 04/19  05:00:00,0.722879164344,7.43997639767,0.0,6.75745125684,0.0,0.186054829837,0.186054829837,0.186054829837,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.658482502564
 04/19  06:00:00,0.890065907079,8.19107920443,0.0,6.98214665498,0.0,0.192241432222,0.192241432222,0.192241432222,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18115364524
 04/19  07:00:00,1.10381921384,7.56298457598,0.0,6.20689666679,0.0,0.170896253522,0.170896253522,0.170896253522,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32657074221
 04/19  08:00:00,1.02594838586,7.23210693446,0.0,5.91675081974,0.0,0.162907585288,0.162907585288,0.162907585288,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.290401055
 04/19  09:00:00,0.907860528075,6.53150725799,0.0,5.33379716839,0.0,0.146856956392,0.146856956392,0.146856956392,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17647131579
 04/19  10:00:00,0.9224839939,6.83252193977,0.0,5.76998056406,0.0,0.158866518041,0.158866518041,0.158866518041,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04080310111
 04/19  11:00:00,0.900159971645,5.34417584054,0.0,4.40433563182,0.0,0.121265827214,0.121265827214,0.121265827214,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.918095274118
 04/19  12:00:00,0.861311755417,4.38384361962,0.0,3.53860042383,0.0,0.0974292931893,0.0974292931893,0.0974292931893,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.823864561768
 04/19  13:00:00,0.820039686226,3.61659125022,0.0,2.82665202725,0.0,0.0778270152382,0.0778270152382,0.0778270152382,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.767821327774
 04/19  14:00:00,0.793502142421,2.85223885403,0.0,2.11658752573,0.0,0.0582766071062,0.0582766071062,0.0582766071062,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.712288011125
 04/19  15:00:00,0.805214579272,2.29333189442,0.0,1.54884166148,0.0,0.0426446985435,0.0426446985435,0.0426446985435,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.719828213696
 04/19  16:00:00,0.909292397414,1.90720495793,0.0,1.0900504706,0.0,0.0300126700308,0.0300126700308,0.0300126700308,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.78798364091
 04/19  17:00:00,1.11962099947,2.25879391959,0.0,1.29055536701,0.0,0.0355332284434,0.0355332284434,0.0355332284434,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.932800636179
 04/19  18:00:00,1.23806058389,2.07791567156,0.0,0.974157746218,0.0,0.0268217626466,0.0268217626466,0.0268217626466,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06528304411
 04/19  19:00:00,1.36173504654,2.35146280518,0.0,1.22489061632,0.0,0.0337252621625,0.0337252621625,0.0337252621625,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08685854566
 04/19  20:00:00,1.62464562899,2.85619013338,0.0,1.80633513655,0.0,0.0497343397214,0.0497343397214,0.0497343397214,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00877605146
 04/19  21:00:00,1.66413547174,3.30340542588,0.0,2.35059378715,0.0,0.0647195681421,0.0647195681421,0.0647195681421,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.91269173488
 04/19  22:00:00,1.36904554771,3.82815744853,0.0,3.03542978209,0.0,0.0835753526178,0.0835753526178,0.0835753526178,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.758009031185
 04/19  23:00:00,1.07866188338,4.18996261408,0.0,3.56930762358,0.0,0.0982747632649,0.0982747632649,0.0982747632649,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.590485142493
 04/19  24:00:00,0.794106963684,4.8957783003,0.0,4.4571142359,0.0,0.122718995551,0.122718995551,0.122718995551,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.413709004688
 04/20  01:00:00,0.69200710718,5.37733040999,0.0,5.02166526701,0.0,0.138262939863,0.138262939863,0.138262939863,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.332688106419
 04/20  02:00:00,0.645658457921,5.70033993546,0.0,5.36773076551,0.0,0.147791259785,0.147791259785,0.147791259785,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309898533812
 04/20  03:00:00,0.646814260232,6.18774154036,0.0,5.84963694966,0.0,0.16105971999,0.16105971999,0.16105971999,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315713635073
 04/20  04:00:00,0.646371012183,6.3238512603,0.0,5.92277139961,0.0,0.163073351628,0.163073351628,0.163073351628,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379534726409
 04/20  05:00:00,0.694217934961,6.39837568886,0.0,5.71648467359,0.0,0.157393600455,0.157393600455,0.157393600455,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.657848377006
 04/20  06:00:00,0.860178471733,7.10381272411,0.0,5.89664466763,0.0,0.162353996876,0.162353996876,0.162353996876,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.17938915227
 04/20  07:00:00,1.07962552083,6.68223714211,0.0,5.32818956007,0.0,0.146702560515,0.146702560515,0.146702560515,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32453041507
 04/20  08:00:00,1.00131513745,6.33528298068,0.0,5.02207920289,0.0,0.138274336877,0.138274336877,0.138274336877,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.28824871807
 04/20  09:00:00,0.90179582802,6.30956130405,0.0,5.11352922347,0.0,0.140792256337,0.140792256337,0.140792256337,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17479330677
 04/20  10:00:00,0.919619145689,6.72680929387,0.0,5.66593020342,0.0,0.15600166983,0.15600166983,0.15600166983,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.03914081586
 04/20  11:00:00,0.910397115412,5.71469654729,0.0,4.77614538314,0.0,0.131502970981,0.131502970981,0.131502970981,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.916806229541
 04/20  12:00:00,0.882549700829,5.15364313492,0.0,4.30995573369,0.0,0.118667238602,0.118667238602,0.118667238602,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.822308767211
 04/20  13:00:00,0.85564940624,4.90800618502,0.0,4.1199855434,0.0,0.113436735253,0.113436735253,0.113436735253,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.765902746416
 04/20  14:00:00,0.837168369448,4.43580404751,0.0,3.7025307714,0.0,0.101942834133,0.101942834133,0.101942834133,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.709909958927
 04/20  15:00:00,0.85356229235,4.04671425366,0.0,3.3048149667,0.0,0.0909924116212,0.0909924116212,0.0909924116212,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.717237267705
 04/20  16:00:00,0.957314844341,3.64852707294,0.0,2.83421021441,0.0,0.0780351169578,0.0780351169578,0.0780351169578,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.785146012101
 04/20  17:00:00,1.16412106743,3.87118540903,0.0,2.90678344562,0.0,0.0800332964001,0.0800332964001,0.0800332964001,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.928964047012
 04/20  18:00:00,1.27688762139,3.48376615979,0.0,2.384343193,0.0,0.0656488001444,0.0656488001444,0.0656488001444,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06094808556
 04/20  19:00:00,1.39638344238,3.60562985917,0.0,2.4833091494,0.0,0.0683736580054,0.0683736580054,0.0683736580054,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08260706656
 04/20  20:00:00,1.64480165029,3.58427163315,0.0,2.53839531218,0.0,0.0698903610127,0.0698903610127,0.0698903610127,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00479737559
 04/20  21:00:00,1.67604518434,3.73261792919,0.0,2.78315069755,0.0,0.0766292807394,0.0766292807394,0.0766292807394,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.909347327789
 04/20  22:00:00,1.37286441499,3.96433109264,0.0,3.17412980696,0.0,0.0873942199014,0.0873942199014,0.0873942199014,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.755482650427
 04/20  23:00:00,1.08692269556,4.48844617029,0.0,3.86933765074,0.0,0.106535575445,0.106535575445,0.106535575445,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.588938671539
 04/20  24:00:00,0.790967165735,4.78075163064,0.0,4.34307778971,0.0,0.119579197603,0.119579197603,0.119579197603,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.412718781223
 04/21  01:00:00,0.685622433221,5.14452216296,0.0,4.78977597334,0.0,0.131878265903,0.131878265903,0.131878265903,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331769153048
 04/21  02:00:00,0.638389275561,5.43575352991,0.0,5.10371641278,0.0,0.140522077426,0.140522077426,0.140522077426,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309326480992
 04/21  03:00:00,0.634044232738,5.72372077673,0.0,5.38583368038,0.0,0.148289692496,0.148289692496,0.148289692496,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315496140721
 04/21  04:00:00,0.637130802481,5.9877377667,0.0,5.58716997113,0.0,0.153833141925,0.153833141925,0.153833141925,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379022661282
 04/21  05:00:00,0.691312932574,6.29231155864,0.0,5.61097592624,0.0,0.154488598067,0.154488598067,0.154488598067,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.657292994136
 04/21  06:00:00,0.861071958922,7.13415087973,0.0,5.92909583342,0.0,0.163247484065,0.163247484065,0.163247484065,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.1772761421
 04/21  07:00:00,1.07998305001,6.6924897873,0.0,5.34117490439,0.0,0.147060089699,0.147060089699,0.147060089699,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32179771594
 04/21  08:00:00,1.00590499091,6.49929609066,0.0,5.18878119651,0.0,0.142864190341,0.142864190341,0.142864190341,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.28555983444
 04/21  09:00:00,0.896046403311,6.09822975546,0.0,4.90471197719,0.0,0.135042831628,0.135042831628,0.135042831628,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17227900447
 04/21  10:00:00,0.904406560314,6.17217597422,0.0,5.11341402173,0.0,0.140789084455,0.140789084455,0.140789084455,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.03702367789
 04/21  11:00:00,0.889953312137,4.97052187489,0.0,4.0336330589,0.0,0.111059167706,0.111059167706,0.111059167706,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.915143881388
 04/21  12:00:00,0.861872463143,4.40171587207,0.0,3.55896514712,0.0,0.0979900009151,0.0979900009151,0.0979900009151,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.821372090927
 04/21  13:00:00,0.83080873394,4.00489790415,0.0,3.21778035796,0.0,0.0885960629528,0.0885960629528,0.0885960629528,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.764999650998
 04/21  14:00:00,0.809497024441,3.43022215827,0.0,2.69751646857,0.0,0.074271489126,0.074271489126,0.074271489126,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.709342372517
 04/21  15:00:00,0.830603795818,3.21210753937,0.0,2.47096979653,0.0,0.0680339150889,0.0680339150889,0.0680339150889,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.71647572359
 04/21  16:00:00,0.945346675432,3.21335641934,0.0,2.3995301897,0.0,0.0660669480494,0.0660669480494,0.0660669480494,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.784655383218
 04/21  17:00:00,1.16387605307,3.86133540844,0.0,2.89788460354,0.0,0.0797882820468,0.0797882820468,0.0797882820468,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.928012888505
 04/21  18:00:00,1.2803559355,3.60797731499,0.0,2.51031124009,0.0,0.069117114258,0.069117114258,0.069117114258,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.05919119367
 04/21  19:00:00,1.40340056471,3.85823158834,0.0,2.73816876349,0.0,0.0753907803388,0.0753907803388,0.0753907803388,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08034918166
 04/21  20:00:00,1.64592690233,3.62257903658,0.0,2.57926410263,0.0,0.0710156130588,0.0710156130588,0.0710156130588,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00223598857
 04/21  21:00:00,1.68079938665,3.9030893299,0.0,2.95582178821,0.0,0.0813834830517,0.0813834830517,0.0813834830517,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.907147637844
 04/21  22:00:00,1.38386940601,4.36231545934,0.0,3.57382752237,0.0,0.0983992109254,0.0983992109254,0.0983992109254,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.753769301723
 04/21  23:00:00,1.08954843109,4.58241966292,0.0,3.96470351613,0.0,0.109161310975,0.109161310975,0.109161310975,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.587546298772
 04/21  24:00:00,0.794030047058,4.89064478744,0.0,4.45432064894,0.0,0.122642078925,0.122642078925,0.122642078925,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.411369078785
 04/22  01:00:00,0.688504815974,5.11382704718,0.0,4.75110854478,0.0,0.130813624581,0.130813624581,0.130813624581,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.339741465835
 04/22  02:00:00,0.636947375769,5.29421220055,0.0,4.95650774328,0.0,0.136468939206,0.136468939206,0.136468939206,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.314993821126
 04/22  03:00:00,0.627287534106,5.43463150517,0.0,5.09084153293,0.0,0.140167589692,0.140167589692,0.140167589692,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.321399016603
 04/22  04:00:00,0.627618736924,5.55789847638,0.0,5.14467931775,0.0,0.141649920754,0.141649920754,0.141649920754,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.391674024344
 04/22  05:00:00,0.683020867454,5.8788626267,0.0,5.1610202519,0.0,0.142099840347,0.142099840347,0.142099840347,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.693799736539
 04/22  06:00:00,0.837181135941,5.96469965482,0.0,4.67547370022,0.0,0.128731148866,0.128731148866,0.128731148866,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.2614470504
 04/22  07:00:00,1.07068354251,5.68954570523,0.0,4.23484597667,0.0,0.116599220272,0.116599220272,0.116599220272,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.42518256159
 04/22  08:00:00,1.00886807354,5.53765487501,0.0,4.11828711984,0.0,0.113389972074,0.113389972074,0.113389972074,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.39441269545
 04/22  09:00:00,0.91530141507,5.26272585055,0.0,3.96853429578,0.0,0.109266784922,0.109266784922,0.109266784922,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.27295278097
 04/22  10:00:00,0.930334534941,5.35138532938,0.0,4.20584869263,0.0,0.115800829793,0.115800829793,0.115800829793,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.12379836216
 04/22  11:00:00,0.932108224687,4.66772364926,0.0,3.65831107854,0.0,0.100725320737,0.100725320737,0.100725320737,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.98766763611
 04/22  12:00:00,0.907586581538,4.38785535807,0.0,3.48282502388,0.0,0.0958936132189,0.0958936132189,0.0958936132189,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.883651700174
 04/22  13:00:00,0.875280119016,4.09109967992,0.0,3.24986343735,0.0,0.0894794155143,0.0894794155143,0.0894794155143,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.819118347376
 04/22  14:00:00,0.860122036166,3.8967352885,0.0,3.11517239453,0.0,0.0857709286752,0.0857709286752,0.0857709286752,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.758199576792
 04/22  15:00:00,0.892360572921,4.1579792882,0.0,3.36798606053,0.0,0.0927317193373,0.0927317193373,0.0927317193373,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.765331208421
 04/22  16:00:00,1.01995322201,4.67750639014,0.0,3.80468862399,0.0,0.104755575381,0.104755575381,0.104755575381,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.843646919721
 04/22  17:00:00,1.24614913184,5.63567746469,0.0,4.60204554644,0.0,0.126709430597,0.126709430597,0.126709430597,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.998194001852
 04/22  18:00:00,1.3553493924,5.17628091492,0.0,3.98790977868,0.0,0.10980025561,0.10980025561,0.10980025561,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.14989625501
 04/22  19:00:00,1.47488211978,5.31213960047,0.0,4.09059733013,0.0,0.112627581208,0.112627581208,0.112627581208,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.18182862714
 04/22  20:00:00,1.72119452409,5.18740901888,0.0,4.04702400701,0.0,0.111427864494,0.111427864494,0.111427864494,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.09930606649
 04/22  21:00:00,1.74971031612,5.19388650032,0.0,4.16541491411,0.0,0.114687555054,0.114687555054,0.114687555054,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.988351682364
 04/22  22:00:00,1.44327779287,5.55602270808,0.0,4.7039206144,0.0,0.129514385856,0.129514385856,0.129514385856,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.817383458421
 04/22  23:00:00,1.13611129189,5.74873245349,0.0,5.09163100448,0.0,0.140189326438,0.140189326438,0.140189326438,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.626931600987
 04/22  24:00:00,0.82029420116,5.62040190839,0.0,5.16947218945,0.0,0.142332549951,0.142332549951,0.142332549951,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.425974659225
 04/23  01:00:00,0.707373353214,5.79799686556,0.0,5.436407716,0.0,0.149682161821,0.149682161821,0.149682161821,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.338612112995
 04/23  02:00:00,0.66013107822,6.13557689057,0.0,5.79853231958,0.0,0.159652641657,0.159652641657,0.159652641657,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.314333934845
 04/23  03:00:00,0.658219643956,6.55749364461,0.0,6.21428576043,0.0,0.171099699542,0.171099699542,0.171099699542,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.320816928547
 04/23  04:00:00,0.662181517784,6.81204733402,0.0,6.39998834231,0.0,0.176212701613,0.176212701613,0.176212701613,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.390513857413
 04/23  05:00:00,0.721268489288,7.2661544761,0.0,6.55016150914,0.0,0.180347462182,0.180347462182,0.180347462182,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.691950328697
 04/23  06:00:00,0.885234619842,7.70639555445,0.0,6.4207606969,0.0,0.176784632768,0.176784632768,0.176784632768,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.25785595334
 04/23  07:00:00,1.11701742061,7.36802658999,0.0,5.91767744675,0.0,0.162933098373,0.162933098373,0.162933098373,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.42083197626
 04/23  08:00:00,1.05918472555,7.36074390469,0.0,5.94577165061,0.0,0.163706624089,0.163706624089,0.163706624089,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.39001719436
 04/23  09:00:00,0.970464194404,7.26191974261,0.0,5.97202860368,0.0,0.164429564255,0.164429564255,0.164429564255,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.26865236513
 04/23  10:00:00,0.984256917717,7.30559318037,0.0,6.16429219867,0.0,0.169723212569,0.169723212569,0.169723212569,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.1195627071
 04/23  11:00:00,0.965255784579,5.8672296585,0.0,4.86221973522,0.0,0.133872880629,0.133872880629,0.133872880629,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.983264988675
 04/23  12:00:00,0.923338457424,4.95668630231,0.0,4.05492806254,0.0,0.111645489105,0.111645489105,0.111645489105,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.880379605749
 04/23  13:00:00,0.884154000049,4.4109885039,0.0,3.57215992699,0.0,0.0983532965471,0.0983532965471,0.0983532965471,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.816710681704
 04/23  14:00:00,0.857208119985,3.78907538428,0.0,3.0093399011,0.0,0.0828570124948,0.0828570124948,0.0828570124948,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.756372165996
 04/23  15:00:00,0.869407563078,3.32231890132,0.0,2.53434016513,0.0,0.0697787094941,0.0697787094941,0.0697787094941,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.763316716942
 04/23  16:00:00,0.977520465954,3.13443726037,0.0,2.26354464506,0.0,0.0623228193231,0.0623228193231,0.0623228193231,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.841721768888
 04/23  17:00:00,1.19199542809,3.66739598782,0.0,2.63520053752,0.0,0.07255572685,0.07255572685,0.07255572685,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.996757533903
 04/23  18:00:00,1.30458072421,3.33116910945,0.0,2.14400816684,0.0,0.0590315874268,0.0590315874268,0.0590315874268,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.14868606138
 04/23  19:00:00,1.42483512746,3.49370474031,0.0,2.27290675253,0.0,0.0625805888942,0.0625805888942,0.0625805888942,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.18108434457
 04/23  20:00:00,1.68027057083,3.70068361091,0.0,2.56067925761,0.0,0.0705039112282,0.0705039112282,0.0705039112282,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.09892540793
 04/23  21:00:00,1.71659259392,3.99080731927,0.0,2.96258995262,0.0,0.0815698328498,0.0815698328498,0.0815698328498,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.988097462794
 04/23  22:00:00,1.4134211338,4.47158776275,0.0,3.61953641136,0.0,0.0996577267831,0.0996577267831,0.0996577267831,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.817332716138
 04/23  23:00:00,1.11377559539,4.93764315817,0.0,4.28040573007,0.0,0.117853629937,0.117853629937,0.117853629937,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.627067580083
 04/23  24:00:00,0.812775512792,5.34791881003,0.0,4.89639585917,0.0,0.134813861583,0.134813861583,0.134813861583,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.426567891143
 04/24  01:00:00,0.699747636454,5.65700562885,0.0,5.30279878726,0.0,0.146003469137,0.146003469137,0.146003469137,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331229805022
 04/24  02:00:00,0.653163353173,5.97150416807,0.0,5.64030613429,0.0,0.155296155038,0.155296155038,0.155296155038,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308487397642
 04/24  03:00:00,0.649273851662,6.27596360671,0.0,5.93896851505,0.0,0.16351931142,0.16351931142,0.16351931142,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.314604136032
 04/24  04:00:00,0.652625551245,6.54905412843,0.0,6.14993423587,0.0,0.16932789069,0.16932789069,0.16932789069,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.377574758276
 04/24  05:00:00,0.709455648616,6.94748943403,0.0,6.26991350625,0.0,0.172631314109,0.172631314109,0.172631314109,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.653533289522
 04/24  06:00:00,0.883250721695,7.93154508496,0.0,6.73462132559,0.0,0.185426246838,0.185426246838,0.185426246838,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16914485515
 04/24  07:00:00,1.10050971454,7.42845677582,0.0,6.08669672254,0.0,0.167586754227,0.167586754227,0.167586754227,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.3122428863
 04/24  08:00:00,1.01701819656,6.89344113356,0.0,5.5924092322,0.0,0.153977395993,0.153977395993,0.153977395993,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27607684164
 04/24  09:00:00,0.895025521123,6.05257339338,0.0,4.86763386625,0.0,0.134021949441,0.134021949441,0.134021949441,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.16370075333
 04/24  10:00:00,0.897509164787,5.91473056151,0.0,4.86290284654,0.0,0.133891688928,0.133891688928,0.133891688928,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.03008944037
 04/24  11:00:00,0.881071620747,4.64243644955,0.0,3.71105289961,0.0,0.102177476316,0.102177476316,0.102177476316,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.909638615335
 04/24  12:00:00,0.843246868065,3.72047027509,0.0,2.88248955669,0.0,0.0793644058376,0.0793644058376,0.0793644058376,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.816602084376
 04/24  13:00:00,0.806547493066,3.12016455141,0.0,2.33661993455,0.0,0.064334822079,0.064334822079,0.064334822079,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.76142672166
 04/24  14:00:00,0.78528309007,2.5480212752,0.0,1.81807420204,0.0,0.0500575547546,0.0500575547546,0.0500575547546,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.706583755982
 04/24  15:00:00,0.802053383885,2.17229989492,0.0,1.43402806722,0.0,0.0394835031564,0.0394835031564,0.0394835031564,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.713609808449
 04/24  16:00:00,0.91323408424,2.04339528857,0.0,1.23321126155,0.0,0.0339543568573,0.0339543568573,0.0339543568573,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.781013180599
 04/24  17:00:00,1.12707094487,2.5201225358,0.0,1.56113497477,0.0,0.0429831738393,0.0429831738393,0.0429831738393,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.923549644635
 04/24  18:00:00,1.24508198258,2.32167246619,0.0,1.22917267621,0.0,0.033843161337,0.033843161337,0.033843161337,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.05402490874
 04/24  19:00:00,1.37143988012,2.69253736637,0.0,1.57736703392,0.0,0.0434300957463,0.0434300957463,0.0434300957463,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.07545668925
 04/24  20:00:00,1.62944782377,3.02002773974,0.0,1.98074929794,0.0,0.0545365344965,0.0545365344965,0.0545365344965,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.998199496428
 04/24  21:00:00,1.66639672112,3.37622288112,0.0,2.43272163339,0.0,0.0669808175209,0.0669808175209,0.0669808175209,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.903381343883
 04/24  22:00:00,1.37435789382,4.01415012971,0.0,3.22837247518,0.0,0.0888876987327,0.0888876987327,0.0888876987327,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.751059019282
 04/24  23:00:00,1.09116363526,4.63929772939,0.0,4.02336720928,0.0,0.110776515145,0.110776515145,0.110776515145,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.585760672098
 04/24  24:00:00,0.800536239549,5.12691654318,0.0,4.69062345635,0.0,0.129148271416,0.129148271416,0.129148271416,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.411338027117
 04/25  01:00:00,0.702373890008,5.75264583969,0.0,5.39818346711,0.0,0.148629722691,0.148629722691,0.148629722691,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331485336008
 04/25  02:00:00,0.655861560132,6.06995251194,0.0,5.73830413853,0.0,0.157994361996,0.157994361996,0.157994361996,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308937737268
 04/25  03:00:00,0.655258146868,6.49339444841,0.0,6.15631618186,0.0,0.169503606626,0.169503606626,0.169503606626,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.314687310918
 04/25  04:00:00,0.664254669911,6.97125939148,0.0,6.57230006539,0.0,0.180957009356,0.180957009356,0.180957009356,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.377414191798
 04/25  05:00:00,0.723033205765,7.43949633531,0.0,6.76304599147,0.0,0.186208871259,0.186208871259,0.186208871259,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.652407705574
 04/25  06:00:00,0.880566023897,7.83136033903,0.0,6.63711396969,0.0,0.18274154904,0.18274154904,0.18274154904,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16646746513
 04/25  07:00:00,1.10059272931,7.42839764501,0.0,6.08971179204,0.0,0.167669768994,0.167669768994,0.167669768994,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.309168686
 04/25  08:00:00,1.0157158981,6.84313966334,0.0,5.54511017304,0.0,0.152675097527,0.152675097527,0.152675097527,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27307443059
 04/25  09:00:00,0.894963387985,6.04758951995,0.0,4.86537721076,0.0,0.133959816303,0.133959816303,0.133959816303,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.16097353538
 04/25  10:00:00,0.888476147273,5.58416237904,0.0,4.53482657138,0.0,0.124858671415,0.124858671415,0.124858671415,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02759753307
 04/25  11:00:00,0.873313134589,4.3587974599,0.0,3.42926719114,0.0,0.0944189901581,0.0944189901581,0.0944189901581,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.907785334148
 04/25  12:00:00,0.834860192986,3.41432274977,0.0,2.57788822974,0.0,0.0709777307587,0.0709777307587,0.0709777307587,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.81505588601
 04/25  13:00:00,0.795932346674,2.73324378384,0.0,1.9510812501,0.0,0.0537196756864,0.0537196756864,0.0537196756864,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.76004463854
 04/25  14:00:00,0.777489108483,2.26334866155,0.0,1.53499931109,0.0,0.0422635731684,0.0422635731684,0.0422635731684,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.70498603327
 04/25  15:00:00,0.795469802628,1.93201373871,0.0,1.19491452484,0.0,0.0328999218993,0.0328999218993,0.0328999218993,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.712437194624
 04/25  16:00:00,0.906934617488,1.81316021001,0.0,1.00441666612,0.0,0.0276548901055,0.0276548901055,0.0276548901055,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.77957269746
 04/25  17:00:00,1.11970815862,2.25090496197,0.0,1.2937209592,0.0,0.0356203875946,0.0356203875946,0.0356203875946,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.921746086373
 04/25  18:00:00,1.23733024367,2.03792432632,0.0,0.947632025443,0.0,0.0260914224225,0.0260914224225,0.0260914224225,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.05181741965
 04/25  19:00:00,1.36485057789,2.45107365964,0.0,1.33804570774,0.0,0.0368407935188,0.0368407935188,0.0368407935188,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.0733143087
 04/25  20:00:00,1.62176894574,2.7391606307,0.0,1.70185493084,0.0,0.0468576564639,0.0468576564639,0.0468576564639,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.996226754478
 04/25  21:00:00,1.66150145624,3.19686606164,0.0,2.25492719582,0.0,0.0620855526392,0.0620855526392,0.0620855526392,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.901818961973
 04/25  22:00:00,1.362717804,3.59002719614,0.0,2.80560817675,0.0,0.0772476089095,0.0772476089095,0.0772476089095,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.749700384142
 04/25  23:00:00,1.07257734641,3.96372218779,0.0,3.3483192082,0.0,0.0921902262915,0.0921902262915,0.0921902262915,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.585233131569
 04/25  24:00:00,0.777040473499,4.27342809749,0.0,3.83726483102,0.0,0.105652505366,0.105652505366,0.105652505366,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.411208206756
 04/26  01:00:00,0.668913030193,4.53765194214,0.0,4.18289585854,0.0,0.115168862875,0.115168862875,0.115168862875,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.33177904703
 04/26  02:00:00,0.61893155128,4.72907897494,0.0,4.39701815874,0.0,0.121064353144,0.121064353144,0.121064353144,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309350180058
 04/26  03:00:00,0.613914286953,4.9922253166,0.0,4.6547205587,0.0,0.128159746711,0.128159746711,0.128159746711,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315113802256
 04/26  04:00:00,0.61911792871,5.33244637599,0.0,4.93294822045,0.0,0.135820268155,0.135820268155,0.135820268155,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.377953021249
 04/26  05:00:00,0.672675811556,5.61055913193,0.0,4.93408171741,0.0,0.13585147705,0.13585147705,0.13585147705,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.652434776256
 04/26  06:00:00,0.835369039452,6.18844980626,0.0,4.9955741096,0.0,0.137544564596,0.137544564596,0.137544564596,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16509679246
 04/26  07:00:00,1.05663080133,5.83011343473,0.0,4.4930287835,0.0,0.123707841018,0.123707841018,0.123707841018,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.30756748425
 04/26  08:00:00,0.981286750103,5.59130464206,0.0,4.29465465096,0.0,0.118245949534,0.118245949534,0.118245949534,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27169493138
 04/26  09:00:00,0.870463626435,5.15643649723,0.0,3.97555379352,0.0,0.109460054752,0.109460054752,0.109460054752,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15964392991
 04/26  10:00:00,0.872150920805,4.99000177868,0.0,3.94189962498,0.0,0.108533444946,0.108533444946,0.108533444946,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.0263638791
 04/26  11:00:00,0.86924916032,4.21006629437,0.0,3.28166495984,0.0,0.0903550158895,0.0903550158895,0.0903550158895,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.906656399923
 04/26  12:00:00,0.835703433945,3.44355027043,0.0,2.60851446869,0.0,0.0718209717174,0.0718209717174,0.0718209717174,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.813657167714
 04/26  13:00:00,0.801390445674,2.92994943285,0.0,2.14931764083,0.0,0.0591777746862,0.0591777746862,0.0591777746862,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.758513896819
 04/26  14:00:00,0.782990819189,2.46189265767,0.0,1.73481966488,0.0,0.0477652838739,0.0477652838739,0.0477652838739,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.703709675607
 04/26  15:00:00,0.803517725451,2.22280555703,0.0,1.48721247938,0.0,0.0409478447222,0.0409478447222,0.0409478447222,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.710931058399
 04/26  16:00:00,0.91412740435,2.07253820147,0.0,1.26565635908,0.0,0.0348476769674,0.0348476769674,0.0348476769674,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.777710995964
 04/26  17:00:00,1.11789323424,2.18244817067,0.0,1.22780349264,0.0,0.0338054632159,0.0338054632159,0.0338054632159,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.919206761634
 04/26  18:00:00,1.23855601344,2.07991543019,0.0,0.992151587026,0.0,0.0273171921898,0.0273171921898,0.0273171921898,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04928896193
 04/26  19:00:00,1.35936958036,2.24910032581,0.0,1.13897764955,0.0,0.0313597959822,0.0313597959822,0.0313597959822,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.07040903306
 04/26  20:00:00,1.60868797486,2.26156179452,0.0,1.22675829836,0.0,0.0337766855841,0.0337766855841,0.0337766855841,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.99372455079
 04/26  21:00:00,1.63766548944,2.32906294064,0.0,1.38921258913,0.0,0.0382495858356,0.0382495858356,0.0382495858356,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.899730447653
 04/26  22:00:00,1.33634657214,2.6309493445,0.0,1.84781356292,0.0,0.0508763770469,0.0508763770469,0.0508763770469,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.748417146326
 04/26  23:00:00,1.04491518826,2.95841643444,0.0,2.34363856926,0.0,0.0645280681471,0.0645280681471,0.0645280681471,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.584608017173
 04/26  24:00:00,0.755595423251,3.49462932934,0.0,3.0583875405,0.0,0.084207455118,0.084207455118,0.084207455118,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.411286729126
 04/27  01:00:00,0.645953162949,3.7041508989,0.0,3.34900090455,0.0,0.092208995631,0.092208995631,0.092208995631,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.33217295779
 04/27  02:00:00,0.606512926131,4.27868836711,0.0,3.94597770903,0.0,0.108645727996,0.108645727996,0.108645727996,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.31000002194
 04/27  03:00:00,0.612352012422,4.93598188368,0.0,4.59797925291,0.0,0.12659747218,0.12659747218,0.12659747218,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315611675128
 04/27  04:00:00,0.615380232441,5.19669223201,0.0,4.79719630057,0.0,0.132082571886,0.132082571886,0.132082571886,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.377950797154
 04/27  05:00:00,0.670120127282,5.51644585525,0.0,4.84126009097,0.0,0.133295792775,0.133295792775,0.133295792775,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.65114312601
 04/27  06:00:00,0.824395098512,5.78733348107,0.0,4.59700412317,0.0,0.126570623655,0.126570623655,0.126570623655,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16255045369
 04/27  07:00:00,1.06476515799,6.12258433473,0.0,4.78846598677,0.0,0.13184219767,0.13184219767,0.13184219767,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.30460118098
 04/27  08:00:00,0.991722811387,5.9675916948,0.0,4.67368902218,0.0,0.128682010817,0.128682010817,0.128682010817,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.26894761291
 04/27  09:00:00,0.885592569402,5.70338224617,0.0,4.52503210998,0.0,0.12458899772,0.12458899772,0.12458899772,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15711136238
 04/27  10:00:00,0.90262968072,6.09466689333,0.0,5.04887832946,0.0,0.139012204861,0.139012204861,0.139012204861,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02405028927
 04/27  11:00:00,0.895626335802,5.16555408608,0.0,4.23967544397,0.0,0.116732191371,0.116732191371,0.116732191371,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.904133707502
 04/27  12:00:00,0.873885312972,4.82800189602,0.0,3.99526796842,0.0,0.110002850744,0.110002850744,0.110002850744,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.811355293577
 04/27  13:00:00,0.849229375827,4.66532732664,0.0,3.88681211477,0.0,0.10701670484,0.10701670484,0.10701670484,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.756397316674
