Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/27  14:00:00,0.8434113107,4.65417230589,0.0,3.92927237893,0.0,0.108185775384,0.108185775384,0.108185775384,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.701536609785
 04/27  15:00:00,0.870958986581,4.66969627322,0.0,3.93665727576,0.0,0.108389105852,0.108389105852,0.108389105852,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.70837697821
 04/27  16:00:00,0.985026468981,4.64428921068,0.0,3.84068746048,0.0,0.105746741598,0.105746741598,0.105746741598,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.774430903776
 04/27  17:00:00,1.2070947756,5.41847571483,0.0,4.46757463039,0.0,0.123007004571,0.123007004571,0.123007004571,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.915463168043
 04/27  18:00:00,1.31602035009,4.88862630856,0.0,3.80563124549,0.0,0.104781528847,0.104781528847,0.104781528847,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04452018184
 04/27  19:00:00,1.43907965422,5.13907170866,0.0,4.03402175713,0.0,0.111069869845,0.111069869845,0.111069869845,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06533630833
 04/27  20:00:00,1.68484222077,5.02243622141,0.0,3.99265588461,0.0,0.109930931497,0.109930931497,0.109930931497,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.988701391432
 04/27  21:00:00,1.71049914196,4.96945650526,0.0,4.0345072974,0.0,0.111083238363,0.111083238363,0.111083238363,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.894829304007
 04/27  22:00:00,1.40082748876,4.96859738897,0.0,4.18973960392,0.0,0.115357293666,0.115357293666,0.115357293666,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.744139149797
 04/27  23:00:00,1.10270173364,5.0537439014,0.0,4.44242721123,0.0,0.122314613518,0.122314613518,0.122314613518,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.581146842157
 04/27  24:00:00,0.805305022932,5.29740411605,0.0,4.86382412677,0.0,0.133917054799,0.133917054799,0.133917054799,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.408624929565
 04/28  01:00:00,0.690452901189,5.31807043339,0.0,4.96521700798,0.0,0.136708733872,0.136708733872,0.136708733872,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.32987638885
 04/28  02:00:00,0.639949048322,5.49091184868,0.0,5.1603668551,0.0,0.142081850187,0.142081850187,0.142081850187,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.307834357441
 04/28  03:00:00,0.630399520814,5.58972196846,0.0,5.25345892186,0.0,0.144644980572,0.144644980572,0.144644980572,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.313872090966
 04/28  04:00:00,0.627294173816,5.62775869756,0.0,5.22990679881,0.0,0.143996513261,0.143996513261,0.143996513261,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.376306764463
 04/28  05:00:00,0.681653872783,5.93340013568,0.0,5.26016199802,0.0,0.144829538277,0.144829538277,0.144829538277,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.649195499393
 04/28  06:00:00,0.83785994483,6.27319403278,0.0,5.08604298743,0.0,0.140035469973,0.140035469973,0.140035469973,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.15937214113
 04/28  07:00:00,1.07448910259,6.47232596946,0.0,5.14163651042,0.0,0.141566142273,0.141566142273,0.141566142273,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.30117229206
 04/28  08:00:00,0.994918232584,6.0799993201,0.0,4.78974568677,0.0,0.131877432014,0.131877432014,0.131877432014,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.26529857362
 04/28  09:00:00,0.885000667959,5.67877209452,0.0,4.50353444098,0.0,0.123997096277,0.123997096277,0.123997096277,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15399887974
 04/28  10:00:00,0.900302969923,6.00769714036,0.0,4.9643729457,0.0,0.136685494064,0.136685494064,0.136685494064,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02158592007
 04/28  11:00:00,0.891813079895,5.02514213514,0.0,4.10117922251,0.0,0.112918935464,0.112918935464,0.112918935464,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.902217978027
 04/28  12:00:00,0.863040327326,4.43255454606,0.0,3.60138159661,0.0,0.0991578650985,0.0991578650985,0.0991578650985,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.809794315417
 04/28  13:00:00,0.839287464126,4.30249719793,0.0,3.52572509663,0.0,0.097074793139,0.097074793139,0.097074793139,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.754654206101
 04/28  14:00:00,0.826883426216,4.05264493695,0.0,3.32898495894,0.0,0.0916578909006,0.0916578909006,0.0916578909006,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.700296660822
 04/28  15:00:00,0.848616195978,3.85704027924,0.0,3.12517434585,0.0,0.0860463152492,0.0860463152492,0.0860463152492,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.707203914143
 04/28  16:00:00,0.952664510421,3.46760630087,0.0,2.6653115902,0.0,0.0733847830385,0.0733847830385,0.0733847830385,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.773123864244
 04/28  17:00:00,1.15554652815,3.54469648548,0.0,2.59535895191,0.0,0.0714587571274,0.0714587571274,0.0714587571274,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.913899617172
 04/28  18:00:00,1.28018310064,3.58569172808,0.0,2.50403393377,0.0,0.0689442793955,0.0689442793955,0.0689442793955,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04318291307
 04/28  19:00:00,1.39012116298,3.35966439075,0.0,2.25586518674,0.0,0.0621113786102,0.0621113786102,0.0621113786102,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06408556081
 04/28  20:00:00,1.63644831943,3.26411855869,0.0,2.23500503654,0.0,0.0615370301543,0.0615370301543,0.0615370301543,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.988034576769
 04/28  21:00:00,1.66646604632,3.37026630905,0.0,2.43523950223,0.0,0.0670501427208,0.0670501427208,0.0670501427208,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.894906902972
 04/28  22:00:00,1.36559223694,3.68940207655,0.0,2.91000665166,0.0,0.0801220418499,0.0801220418499,0.0801220418499,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.744676789631
 04/28  23:00:00,1.07464695367,4.03539378262,0.0,3.42348667483,0.0,0.0942598335562,0.0942598335562,0.0942598335562,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.581737259778
 04/28  24:00:00,0.780795775171,4.40810075951,0.0,3.97365617343,0.0,0.109407807038,0.109407807038,0.109407807038,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.409489526364
 04/29  01:00:00,0.680629249974,4.8265602156,0.0,4.46507053433,0.0,0.122938058581,0.122938058581,0.122938058581,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.338512644703
 04/29  02:00:00,0.633898645332,5.1830348184,0.0,4.84577883965,0.0,0.13342020877,0.13342020877,0.13342020877,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.314545342606
 04/29  03:00:00,0.628805425726,5.48914355771,0.0,5.14597086573,0.0,0.141685481312,0.141685481312,0.141685481312,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.320781736348
 04/29  04:00:00,0.632746515068,5.7417177759,0.0,5.33091856181,0.0,0.146777698898,0.146777698898,0.146777698898,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.389254079795
 04/29  05:00:00,0.693949824256,6.26754051188,0.0,5.55795642895,0.0,0.153028797149,0.153028797149,0.153028797149,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.685541444664
 04/29  06:00:00,0.870522760013,7.15614330253,0.0,5.88643070516,0.0,0.162072772939,0.162072772939,0.162072772939,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.24193369316
 04/29  07:00:00,1.09578576116,6.57732916862,0.0,5.14655044101,0.0,0.141701438923,0.141701438923,0.141701438923,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.40126156064
 04/29  08:00:00,1.02580590698,6.12895003433,0.0,4.73346375362,0.0,0.130327805521,0.130327805521,0.130327805521,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.370531221
 04/29  09:00:00,0.918691726795,5.36429028857,0.0,4.09166932134,0.0,0.112657096647,0.112657096647,0.112657096647,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.25138219343
 04/29  10:00:00,0.917095804041,4.85220132194,0.0,3.72502226723,0.0,0.102562098893,0.102562098893,0.102562098893,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.10544078012
 04/29  11:00:00,0.908479062513,3.79435330353,0.0,2.80010754914,0.0,0.0770961585633,0.0770961585633,0.0770961585633,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.972500819777
 04/29  12:00:00,0.86954846591,2.99387782051,0.0,2.10129296433,0.0,0.0578554975917,0.0578554975917,0.0578554975917,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.871206222151
 04/29  13:00:00,0.826972323243,2.32583855191,0.0,1.49533991571,0.0,0.0411716197412,0.0411716197412,0.0411716197412,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.808380741
 04/29  14:00:00,0.803074111059,1.81550575985,0.0,1.04321020172,0.0,0.0287230035687,0.0287230035687,0.0287230035687,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.748932240945
 04/29  15:00:00,0.818437418555,1.46365818277,0.0,0.683120997813,0.0,0.0188085649715,0.0188085649715,0.0188085649715,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.755875165713
 04/29  16:00:00,0.92919711687,1.37070028839,0.0,0.508456232226,0.0,0.0139994702397,0.0139994702397,0.0139994702397,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.833073209737
 04/29  17:00:00,1.13739190595,1.67319110841,0.0,0.652018270009,0.0,0.0179522047095,0.0179522047095,0.0179522047095,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.985734922003
 04/29  18:00:00,1.25858998856,1.64749312318,0.0,0.473639519364,0.0,0.0130408517694,0.0130408517694,0.0130408517694,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.13537872258
 04/29  19:00:00,1.38487393568,2.02855844786,0.0,0.821529188828,0.0,0.0226193971105,0.0226193971105,0.0226193971105,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.16731561583
 04/29  20:00:00,1.64384639803,2.36503923211,0.0,1.23776507959,0.0,0.0340797384264,0.0340797384264,0.0340797384264,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.08619520713
 04/29  21:00:00,1.67882873581,2.60810582017,0.0,1.59101883757,0.0,0.043805974744,0.043805974744,0.043805974744,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.976967078749
 04/29  22:00:00,1.37413970161,3.03673277881,0.0,2.19284749654,0.0,0.0603762945998,0.0603762945998,0.0603762945998,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.809166647021
 04/29  23:00:00,1.07565470979,3.54815715209,0.0,2.8958674918,0.0,0.0797327443348,0.0797327443348,0.0797327443348,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.62211981228
 04/29  24:00:00,0.778346380464,4.09604825454,0.0,3.64594090603,0.0,0.100384729254,0.100384729254,0.100384729254,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.425152288798
 04/30  01:00:00,0.674670990108,4.61095739356,0.0,4.24866846267,0.0,0.116979798715,0.116979798715,0.116979798715,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.339311894324
 04/30  02:00:00,0.629136899633,5.01063085036,0.0,4.67283377563,0.0,0.128658463071,0.128658463071,0.128658463071,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.315086438593
 04/30  03:00:00,0.627439046842,5.43953987253,0.0,5.0963444265,0.0,0.140319102428,0.140319102428,0.140319102428,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.320804490399
 04/30  04:00:00,0.635435700292,5.83931103952,0.0,5.42858889956,0.0,0.149466884121,0.149466884121,0.149466884121,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.389177005676
 04/30  05:00:00,0.702674463632,6.58357903608,0.0,5.87483250989,0.0,0.161753436525,0.161753436525,0.161753436525,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.684703887925
 04/30  06:00:00,0.882496559191,7.58829056166,0.0,6.32131521945,0.0,0.174046572117,0.174046572117,0.174046572117,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.23919643801
 04/30  07:00:00,1.09878382217,6.68250696661,0.0,5.25543904735,0.0,0.144699499931,0.144699499931,0.144699499931,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.39755075228
 04/30  08:00:00,1.01680087051,5.7979385041,0.0,4.40640374066,0.0,0.121322769044,0.121322769044,0.121322769044,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.36657970373
 04/30  09:00:00,0.906039042106,4.9016026193,0.0,3.6321279048,0.0,0.100004411958,0.100004411958,0.100004411958,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.2482359407
 04/30  10:00:00,0.898422297666,4.17159798041,0.0,3.04680655396,0.0,0.0838885925176,0.0838885925176,0.0838885925176,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.10305315185
 04/30  11:00:00,0.888783659214,3.07721893287,0.0,2.08477687004,0.0,0.0574007552641,0.0574007552641,0.0574007552641,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.970697128222
 04/30  12:00:00,0.848532196251,2.22929012915,0.0,1.33798884615,0.0,0.0368392279325,0.0368392279325,0.0368392279325,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.869922648983
 04/30  13:00:00,0.807146785921,1.60487340559,0.0,0.775282810972,0.0,0.021346082419,0.021346082419,0.021346082419,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.807472699417
 04/30  14:00:00,0.782332431376,1.06143518275,0.0,0.289879102699,0.0,0.00798132388617,0.00798132388617,0.00798132388617,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.748192762868
 04/30  15:00:00,0.799628853584,0.779800133897,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.755138114648
 04/30  16:00:00,0.915197646631,0.861723040856,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.832552194431
 04/30  17:00:00,1.11943970124,1.01958646962,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.984148553217
 04/30  18:00:00,1.24554913679,1.17195755964,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.1334826784
 04/30  19:00:00,1.36896343977,1.44865436811,0.0,0.243665122156,0.0,0.00670890119911,0.00670890119911,0.00670890119911,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.16527560275
 04/30  20:00:00,1.62354612333,1.62569529367,0.0,0.500465666974,0.0,0.013779463731,0.013779463731,0.013779463731,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.08415068132
 04/30  21:00:00,1.66604032507,2.14236142715,0.0,1.1265478946,0.0,0.0310175639996,0.0310175639996,0.0310175639996,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.975693628695
 04/30  22:00:00,1.36599085526,2.73992870956,0.0,1.89688403219,0.0,0.0522274482515,0.0522274482515,0.0522274482515,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.808326042123
 04/30  23:00:00,1.07070699405,3.36798456022,0.0,2.71616805596,0.0,0.0747850285933,0.0747850285933,0.0747850285933,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.62164665624
 04/30  24:00:00,0.77508236921,3.9774541516,0.0,3.52739307274,0.0,0.0971207180003,0.0971207180003,0.0971207180003,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.425106019148
 05/01  01:00:00,0.666543190136,4.52649818014,0.0,4.17205349696,0.0,0.114870337046,0.114870337046,0.114870337046,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.331422192541
 05/01  02:00:00,0.625972267185,5.02686314692,0.0,4.695159518,0.0,0.129273164093,0.129273164093,0.129273164093,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.308948065705
 05/01  03:00:00,0.625354690639,5.45020786243,0.0,5.1130116757,0.0,0.140778006547,0.140778006547,0.140778006547,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.314760936428
 05/01  04:00:00,0.632436257011,5.85739267602,0.0,5.45971387361,0.0,0.150323856896,0.150323856896,0.150323856896,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.37609104669
 05/01  05:00:00,0.690275910105,6.30758960341,0.0,5.63692654071,0.0,0.155203103725,0.155203103725,0.155203103725,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.646572862342
 05/01  06:00:00,0.8290151906,6.73317740301,0.0,5.55363490775,0.0,0.152909811475,0.152909811475,0.152909811475,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.15170863772
 05/01  07:00:00,1.01748350513,6.68748629346,0.0,5.36593337173,0.0,0.147741771631,0.147741771631,0.147741771631,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.29197736274
 05/01  08:00:00,0.946034545634,6.51307182643,0.0,5.23183581015,0.0,0.144049625279,0.144049625279,0.144049625279,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.25623158948
 05/01  09:00:00,0.881348463988,6.2955628534,0.0,5.12864096024,0.0,0.141208332089,0.141208332089,0.141208332089,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.14564110398
 05/01  10:00:00,0.895676516804,6.3384888517,0.0,5.30278800395,0.0,0.146003172237,0.146003172237,0.146003172237,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.01391956964
 05/01  11:00:00,0.885413662832,5.2911643354,0.0,4.37394760841,0.0,0.120429145112,0.120429145112,0.120429145112,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.895428775694
 05/01  12:00:00,0.850890405242,4.49003476584,0.0,3.66439247162,0.0,0.100892761464,0.100892761464,0.100892761464,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.804221368141
 05/01  13:00:00,0.820331439656,4.11491325859,0.0,3.342639635,0.0,0.0920338489849,0.0920338489849,0.0920338489849,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.750111973906
 05/01  14:00:00,0.799921033676,3.57367961256,0.0,2.8541957795,0.0,0.0785853852127,0.0785853852127,0.0785853852127,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.696074297651
 05/01  15:00:00,0.820320087199,3.32608957602,0.0,2.59833591468,0.0,0.0715407226912,0.0715407226912,0.0715407226912,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.703042854712
 05/01  16:00:00,0.932225766789,3.23453558056,0.0,2.43666569754,0.0,0.0670894105623,0.0670894105623,0.0670894105623,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.768641329678
 05/01  17:00:00,1.13819513635,3.86169033421,0.0,2.91803758831,0.0,0.0803431599157,0.0803431599157,0.0803431599157,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.908144724817
 05/01  18:00:00,1.21992328878,3.42377034616,0.0,2.34957498671,0.0,0.0646915172194,0.0646915172194,0.0646915172194,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.03564436569
 05/01  19:00:00,1.28712386938,3.56953306507,0.0,2.47326530558,0.0,0.0680971179933,0.0680971179933,0.0680971179933,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.05647555319
 05/01  20:00:00,1.50193948026,3.59372949165,0.0,2.57198761012,0.0,0.0708152673183,0.0708152673183,0.0708152673183,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.980581672169
 05/01  21:00:00,1.64072406659,3.6861827574,0.0,2.7581527243,0.0,0.0759410044229,0.0759410044229,0.0759410044229,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.88783076248
 05/01  22:00:00,1.37614123563,4.13836824965,0.0,3.36463574981,0.0,0.0926394742783,0.0926394742783,0.0926394742783,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.738945182812
 05/01  23:00:00,1.09335172245,4.60502210919,0.0,3.99751618033,0.0,0.110064751403,0.110064751403,0.110064751403,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.577276397663
 05/01  24:00:00,0.794617951952,4.86721242826,0.0,4.43584103632,0.0,0.122133274489,0.122133274489,0.122133274489,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.40636696514
 05/02  01:00:00,0.68768783238,5.29132074921,0.0,4.9400200659,0.0,0.13601497929,0.13601497929,0.13601497929,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.328278192667
 05/02  02:00:00,0.640908582072,5.56694730331,0.0,5.23764164487,0.0,0.14420947898,0.14420947898,0.14420947898,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.306550095224
 05/02  03:00:00,0.632735328465,5.71540244156,0.0,5.38107405493,0.0,0.148158644373,0.148158644373,0.148158644373,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.31189313633
 05/02  04:00:00,0.632945132788,5.87305001681,0.0,5.4781960773,0.0,0.150832732673,0.150832732673,0.150832732673,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.373266183785
 05/02  05:00:00,0.68649056065,6.16624277007,0.0,5.49944387253,0.0,0.15141775427,0.15141775427,0.15141775427,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.642708697191
 05/02  06:00:00,0.821390428151,6.45119621383,0.0,5.27670600115,0.0,0.145285049026,0.145285049026,0.145285049026,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.14665635515
 05/02  07:00:00,1.00504746009,6.23026754197,0.0,4.91426023753,0.0,0.1353057266,0.1353057266,0.1353057266,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.28643174544
 05/02  08:00:00,0.9300494102,5.9271008599,0.0,4.65126086014,0.0,0.128064489845,0.128064489845,0.128064489845,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.25083557296
 05/02  09:00:00,0.859427902957,5.49437215507,0.0,4.33249327184,0.0,0.119287771058,0.119287771058,0.119287771058,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.14059809404
 05/02  10:00:00,0.869283269974,5.37545864017,0.0,4.34419381363,0.0,0.119609925407,0.119609925407,0.119609925407,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.00948354843
 05/02  11:00:00,0.858254655592,4.30115646396,0.0,3.38754124761,0.0,0.0932701378722,0.0932701378722,0.0932701378722,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.891827265049
 05/02  12:00:00,0.828815925374,3.68509741951,0.0,2.86265450083,0.0,0.0788182815961,0.0788182815961,0.0788182815961,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.801021992595
 05/02  13:00:00,0.795552491364,3.21161075111,0.0,2.44267624554,0.0,0.0672549006922,0.0672549006922,0.0672549006922,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.74677285588
 05/02  14:00:00,0.779536656265,2.82989157112,0.0,2.11384178344,0.0,0.0582010078017,0.0582010078017,0.0582010078017,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.692640252265
 05/02  15:00:00,0.793939974769,2.36490392508,0.0,1.64021876153,0.0,0.0451606102614,0.0451606102614,0.0451606102614,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.699974356927
 05/02  16:00:00,0.902762316462,2.1612147473,0.0,1.36656270899,0.0,0.0376259602355,0.0376259602355,0.0376259602355,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.765423484961
 05/02  17:00:00,1.10184065498,2.53797832253,0.0,1.59765458035,0.0,0.0439886785397,0.0439886785397,0.0439886785397,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.904815721103
 05/02  18:00:00,1.18724304399,2.2333981039,0.0,1.16263906373,0.0,0.0320112724371,0.0320112724371,0.0320112724371,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.03220804642
 05/02  19:00:00,1.25627166473,2.44569370332,0.0,1.35272320896,0.0,0.0372449133399,0.0372449133399,0.0372449133399,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.05317828807
 05/02  20:00:00,1.47351982641,2.55849215033,0.0,1.53979497198,0.0,0.0423956134654,0.0423956134654,0.0423956134654,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.977536968979
 05/02  21:00:00,1.61465118244,2.73638655056,0.0,1.8111940029,0.0,0.0498681202725,0.0498681202725,0.0498681202725,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.884993277034
 05/02  22:00:00,1.34477890637,2.99667615652,0.0,2.22556609231,0.0,0.0612771450147,0.0612771450147,0.0612771450147,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.736322747187
 05/02  23:00:00,1.05961255874,3.37768965366,0.0,2.77212066418,0.0,0.0763255876895,0.0763255876895,0.0763255876895,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.575339458284
 05/02  24:00:00,0.764395160792,3.76792158788,0.0,3.33815903428,0.0,0.0919104833294,0.0919104833294,0.0919104833294,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.404758126809
 05/03  01:00:00,0.658377469423,4.225308995,0.0,3.87547716113,0.0,0.106704616333,0.106704616333,0.106704616333,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.326809343221
 05/03  02:00:00,0.611930744962,4.51316000972,0.0,4.18517597133,0.0,0.11523164187,0.11523164187,0.11523164187,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.30522847517
 05/03  03:00:00,0.604177552712,4.67667548378,0.0,4.34386487405,0.0,0.11960086862,0.11960086862,0.11960086862,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.310375359425
 05/03  04:00:00,0.609309788374,5.01316542254,0.0,4.6197680109,0.0,0.127197388258,0.127197388258,0.127197388258,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.371809655918
 05/03  05:00:00,0.662239044765,5.28345070163,0.0,4.61863665757,0.0,0.127166238385,0.127166238385,0.127166238385,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.640723843698
 05/03  06:00:00,0.799533629448,5.65354065703,0.0,4.48287413988,0.0,0.123428250323,0.123428250323,0.123428250323,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.14283265962
 05/03  07:00:00,0.986239463482,5.54303468539,0.0,4.23115988232,0.0,0.116497729987,0.116497729987,0.116497729987,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.28229924407
 05/03  08:00:00,0.914809203331,5.36954798143,0.0,4.09774147476,0.0,0.112824282976,0.112824282976,0.112824282976,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.24680207988
 05/03  09:00:00,0.838223818994,4.72039584812,0.0,3.56236779885,0.0,0.0980836870942,0.0980836870942,0.0980836870942,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.1367472601
 05/03  10:00:00,0.852838185505,4.77508983743,0.0,3.74691366339,0.0,0.103164840938,0.103164840938,0.103164840938,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.00639489593
 05/03  11:00:00,0.844502538552,3.7987529032,0.0,2.8880688036,0.0,0.0795180208316,0.0795180208316,0.0795180208316,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.888896148309
 05/03  12:00:00,0.816150857091,3.22225572702,0.0,2.40266331618,0.0,0.0661532133131,0.0661532133131,0.0661532133131,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.798171484765
 05/03  13:00:00,0.782232231054,2.72544302165,0.0,1.95888869836,0.0,0.0539346403828,0.0539346403828,0.0539346403828,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.744392673602
 05/03  14:00:00,0.769860840446,2.47632017049,0.0,1.76241928167,0.0,0.0485251919828,0.0485251919828,0.0485251919828,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.690491353405
 05/03  15:00:00,0.79708162625,2.47685489834,0.0,1.75432252742,0.0,0.0483022617423,0.0483022617423,0.0483022617423,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.697821564295
 05/03  16:00:00,0.913151172078,2.53608522664,0.0,1.74388258559,0.0,0.0480148158507,0.0480148158507,0.0480148158507,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.762974087706
 05/03  17:00:00,1.12227671128,3.27692077925,0.0,2.33988553691,0.0,0.0644247348388,0.0644247348388,0.0644247348388,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.90152722126
 05/03  18:00:00,1.20620310012,2.91809291509,0.0,1.85126217128,0.0,0.0509713285629,0.0509713285629,0.0509713285629,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.02827975006
 05/03  19:00:00,1.27421641091,3.09313720382,0.0,2.0044705876,0.0,0.0551896595201,0.0551896595201,0.0551896595201,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04887440993
 05/03  20:00:00,1.49204936049,3.22741805037,0.0,2.21278165817,0.0,0.0609251475487,0.0609251475487,0.0609251475487,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.973476182841
 05/03  21:00:00,1.62991728039,3.28699169963,0.0,2.36565374376,0.0,0.0651342182163,0.0651342182163,0.0651342182163,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.881138685244
 05/03  22:00:00,1.36022111579,3.55413918288,0.0,2.78642214524,0.0,0.0767193544402,0.0767193544402,0.0767193544402,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.732929720622
 05/03  23:00:00,1.07422166387,3.90549539203,0.0,3.30271863851,0.0,0.09093469282,0.09093469282,0.09093469282,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.572547222322
 05/03  24:00:00,0.777229003442,4.23209451853,0.0,3.80428004934,0.0,0.104744325979,0.104744325979,0.104744325979,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.402810042396
 05/04  01:00:00,0.665652822778,4.48746680334,0.0,4.13971564241,0.0,0.113979969688,0.113979969688,0.113979969688,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.324728670278
 05/04  02:00:00,0.61813937765,4.73684531241,0.0,4.41067150293,0.0,0.121440274558,0.121440274558,0.121440274558,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.303418246269
 05/04  03:00:00,0.610667369365,4.91100863132,0.0,4.57957291634,0.0,0.126090685273,0.126090685273,0.126090685273,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.309000464673
 05/04  04:00:00,0.612474191711,5.12645744083,0.0,4.73469811687,0.0,0.130361791596,0.130361791596,0.130361791596,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.370171568231
 05/04  05:00:00,0.665878024882,5.41295249191,0.0,4.75080323873,0.0,0.130805218502,0.130805218502,0.130805218502,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.638059052824
 05/04  06:00:00,0.810988062297,6.06551069628,0.0,4.89889543704,0.0,0.134882683172,0.134882683172,0.134882683172,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.1387814017
 05/04  07:00:00,0.991803752188,5.74037339892,0.0,4.43325304884,0.0,0.122062018692,0.122062018692,0.122062018692,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.27754479109
 05/04  08:00:00,0.921869138784,5.62151740798,0.0,4.35415604752,0.0,0.11988421843,0.11988421843,0.11988421843,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.24235693367
 05/04  09:00:00,0.849452524048,5.12435756919,0.0,3.97019073551,0.0,0.109312392149,0.109312392149,0.109312392149,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.1328860445
 05/04  10:00:00,0.869860791224,5.38979566806,0.0,4.36516919866,0.0,0.120187446656,0.120187446656,0.120187446656,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.0028451913
 05/04  11:00:00,0.858313850739,4.2970983055,0.0,3.38969119622,0.0,0.0933293330195,0.0933293330195,0.0933293330195,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.885619157984
 05/04  12:00:00,0.826667631501,3.60121629717,0.0,2.78462916204,0.0,0.0766699877232,0.0766699877232,0.0766699877232,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.795166209047
 05/04  13:00:00,0.793212719589,3.12127008587,0.0,2.35769649128,0.0,0.0649151289176,0.0649151289176,0.0649151289176,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.741411944903
 05/04  14:00:00,0.775226198347,2.66860491781,0.0,1.9572873457,0.0,0.053890549884,0.053890549884,0.053890549884,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.687908036699
 05/04  15:00:00,0.793650005785,2.3491995897,0.0,1.62968718177,0.0,0.0448706412769,0.0448706412769,0.0448706412769,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.694801601308
 05/04  16:00:00,0.905643117238,2.2603825313,0.0,1.47119246161,0.0,0.0405067610108,0.0405067610108,0.0405067610108,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.759961516346
 05/04  17:00:00,1.10830704546,2.76638303169,0.0,1.83251179173,0.0,0.0504550690232,0.0504550690232,0.0504550690232,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.898363218876
 05/04  18:00:00,1.19283872532,2.42938598948,0.0,1.36587240013,0.0,0.0376069537649,0.0376069537649,0.0376069537649,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.0249625956
 05/04  19:00:00,1.26081529914,2.60324699524,0.0,1.51774654166,0.0,0.0417885477542,0.0417885477542,0.0417885477542,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04570824729
 05/04  20:00:00,1.48444949525,2.94878342121,0.0,1.93675701019,0.0,0.0533252823099,0.0533252823099,0.0533252823099,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.970866201654
 05/04  21:00:00,1.62760188099,3.20044488402,0.0,2.28155918627,0.0,0.0628188188164,0.0628188188164,0.0628188188164,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.878686427122
 05/04  22:00:00,1.36211573289,3.62085330994,0.0,2.85523402554,0.0,0.0786139715367,0.0786139715367,0.0786139715367,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.730831967376
 05/04  23:00:00,1.08121971591,4.15783638702,0.0,3.55688562574,0.0,0.0979327448608,0.0979327448608,0.0979327448608,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.570721230084
 05/04  24:00:00,0.78937748347,4.67191076664,0.0,4.24550891564,0.0,0.116892806007,0.116892806007,0.116892806007,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.401397424201
 05/05  01:00:00,0.682128045217,5.08496378615,0.0,4.73809039397,0.0,0.130455192127,0.130455192127,0.130455192127,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.323850901525
 05/05  02:00:00,0.636528629113,5.40293585064,0.0,5.07856316971,0.0,0.139829526021,0.139829526021,0.139829526021,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.301617117705
 05/05  03:00:00,0.630811317664,5.6411275553,0.0,5.3111946048,0.0,0.146234633572,0.146234633572,0.146234633572,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.307497700198
 05/05  04:00:00,0.63580542406,5.97202571404,0.0,5.5820809314,0.0,0.153693023945,0.153693023945,0.153693023945,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.368357026921
 05/05  05:00:00,0.691678717601,6.34747824903,0.0,5.68787605535,0.0,0.156605911221,0.156605911221,0.156605911221,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.635511993316
 05/05  06:00:00,0.826944474691,6.6408514617,0.0,5.47842717552,0.0,0.150839095566,0.150839095566,0.150839095566,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.13459042866
 05/05  07:00:00,1.00459013188,6.20005246712,0.0,4.89765022452,0.0,0.134848398381,0.134848398381,0.134848398381,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.2728266836
 05/05  08:00:00,0.922181414358,5.62806672121,0.0,4.36549779538,0.0,0.120196494003,0.120196494003,0.120196494003,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.23756449903
 05/05  09:00:00,0.838769245856,4.73193924789,0.0,3.58217752613,0.0,0.0986291139569,0.0986291139569,0.0986291139569,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.12848093259
 05/05  10:00:00,0.836889391503,4.18842086596,0.0,3.16765862247,0.0,0.0872160469359,0.0872160469359,0.0872160469359,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.998980965386
 05/05  11:00:00,0.825023118276,3.08512796658,0.0,2.18058255807,0.0,0.060038600556,0.060038600556,0.060038600556,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.882757457226
 05/05  12:00:00,0.792095319212,2.34322594626,0.0,1.52897395903,0.0,0.0420976754341,0.0420976754341,0.0420976754341,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.792831061154
 05/05  13:00:00,0.753945751373,1.69306637931,0.0,0.931532903063,0.0,0.0256481607013,0.0256481607013,0.0256481607013,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.73937182656
 05/05  14:00:00,0.731834302633,1.09097949176,0.0,0.381307724621,0.0,0.0104986541706,0.0104986541706,0.0104986541706,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.686262231719
 05/05  15:00:00,0.751091309376,0.801809769497,0.0,0.0839690900193,0.0,0.00231194486816,0.00231194486816,0.00231194486816,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.693129872852
 05/05  16:00:00,0.865136356227,0.787555118507,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.758326565165
 05/05  17:00:00,1.05785197644,0.931771974911,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.896263953832
 05/05  18:00:00,1.15523177156,1.06148641112,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.02293541736
 05/05  19:00:00,1.21902675139,1.08323484726,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04344264097
 05/05  20:00:00,1.43424999562,1.12345858955,0.0,0.113527416111,0.0,0.00312578267805,0.00312578267805,0.00312578267805,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.968770964077
 05/05  21:00:00,1.57586618089,1.32001249583,0.0,0.402535287891,0.0,0.0110831187152,0.0110831187152,0.0110831187152,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.877277937314
 05/05  22:00:00,1.31077578425,1.75546699932,0.0,0.990583692292,0.0,0.0272740228976,0.0272740228976,0.0272740228976,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.730095990006
 05/05  23:00:00,1.02949073621,2.27879437033,0.0,1.6781058103,0.0,0.0462037651647,0.0462037651647,0.0462037651647,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.570459028836
 05/05  24:00:00,0.738035199165,2.80714868667,0.0,2.38077375174,0.0,0.0655505217017,0.0655505217017,0.0655505217017,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.401370508135
 05/06  01:00:00,0.635850865223,3.26869314683,0.0,2.91396354269,0.0,0.0802309880575,0.0802309880575,0.0802309880575,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.331707113492
 05/06  02:00:00,0.590902997367,3.65749132987,0.0,3.3266156429,0.0,0.0915926558473,0.0915926558473,0.0915926558473,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.308120123754
 05/06  03:00:00,0.588894073947,4.0755340804,0.0,3.73918282938,0.0,0.102951985683,0.102951985683,0.102951985683,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.31391600072
 05/06  04:00:00,0.592950888331,4.33143978006,0.0,3.92860254299,0.0,0.108167332601,0.108167332601,0.108167332601,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.381249481349
 05/06  05:00:00,0.650651096019,4.74396229882,0.0,4.0489755557,0.0,0.11148159704,0.11148159704,0.11148159704,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.670896542766
 05/06  06:00:00,0.804584915031,5.52375559403,0.0,4.28042003101,0.0,0.117854023689,0.117854023689,0.117854023689,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.21550170549
 05/06  07:00:00,0.990960522394,5.03493702398,0.0,3.63405339325,0.0,0.10005742698,0.10005742698,0.10005742698,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.37130807173
 05/06  08:00:00,0.926376948029,4.70570750572,0.0,3.33976594216,0.0,0.0919547267817,0.0919547267817,0.0919547267817,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.34093713676
 05/06  09:00:00,0.866076421902,4.18374645855,0.0,2.93845184785,0.0,0.080905231537,0.080905231537,0.080905231537,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.22401382152
 05/06  10:00:00,0.87451992831,3.78781487885,0.0,2.68512656757,0.0,0.0739303544533,0.0739303544533,0.0739303544533,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.08090703318
 05/06  11:00:00,0.87163673783,2.9395297016,0.0,1.96719937431,0.0,0.0541634605907,0.0541634605907,0.0541634605907,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.950542375993
 05/06  12:00:00,0.841086919585,2.44473155205,0.0,1.5718709214,0.0,0.0432787697153,0.0432787697153,0.0432787697153,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.851439704571
 05/06  13:00:00,0.80348931769,1.95976633824,0.0,1.14783596497,0.0,0.0316036945035,0.0316036945035,0.0316036945035,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.789768723579
 05/06  14:00:00,0.783135256137,1.57846927628,0.0,0.82351363743,0.0,0.022674035499,0.022674035499,0.022674035499,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.731546103429
 05/06  15:00:00,0.801722284788,1.33973199478,0.0,0.576899834225,0.0,0.0158839474249,0.0158839474249,0.0158839474249,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.738121353933
 05/06  16:00:00,0.912392396363,1.25445905362,0.0,0.411796884344,0.0,0.0113381208879,0.0113381208879,0.0113381208879,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.813433615937
 05/06  17:00:00,1.09921584408,1.216427775,0.0,0.218351623343,0.0,0.00601193742752,0.00601193742752,0.00601193742752,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.962568130576
 05/06  18:00:00,1.19239776167,1.251765539,0.0,0.103717177209,0.0,0.0028556745766,0.0028556745766,0.0028556745766,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.10949736803
 05/06  19:00:00,1.25941442565,1.4035829934,0.0,0.223108870427,0.0,0.00614292006626,0.00614292006626,0.00614292006626,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.14068191668
 05/06  20:00:00,1.47741994253,1.51809350644,0.0,0.415510149128,0.0,0.0114403592646,0.0114403592646,0.0114403592646,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.06142314795
 05/06  21:00:00,1.62247087134,1.79719582978,0.0,0.801973025597,0.0,0.0220809516991,0.0220809516991,0.0220809516991,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.955023533559
 05/06  22:00:00,1.34450253818,2.01351489571,0.0,1.18792818105,0.0,0.0327075649063,0.0327075649063,0.0327075649063,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.79079939763
 05/06  23:00:00,1.04294539284,2.24076558046,0.0,1.6025540293,0.0,0.044123576463,0.044123576463,0.044123576463,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.607982019961
 05/06  24:00:00,0.736711210736,2.53417476533,0.0,2.09393287645,0.0,0.057652850196,0.057652850196,0.057652850196,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.415237462082
 05/07  01:00:00,0.622388922857,2.77878370717,0.0,2.42503014904,0.0,0.0667690456919,0.0667690456919,0.0667690456919,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.330731067486
 05/07  02:00:00,0.573524359773,3.02560634941,0.0,2.69542914507,0.0,0.0742140182536,0.0742140182536,0.0742140182536,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.307421641127
 05/07  03:00:00,0.566212404155,3.25118609096,0.0,2.91539191688,0.0,0.0802703158908,0.0802703158908,0.0802703158908,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.313358923773
 05/07  04:00:00,0.573239724341,3.61487280417,0.0,3.21269944066,0.0,0.0884561686101,0.0884561686101,0.0884561686101,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.380585607784
 05/07  05:00:00,0.633367233098,4.11499174161,0.0,3.42123124331,0.0,0.094197734118,0.094197734118,0.094197734118,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.669670297941
 05/07  06:00:00,0.777553285773,4.5390982128,0.0,3.29863999733,0.0,0.0908223944309,0.0908223944309,0.0908223944309,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.21262435794
 05/07  07:00:00,0.972440933031,4.35901569959,0.0,2.96142789609,0.0,0.0815378376164,0.0815378376164,0.0815378376164,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.36801224451
 05/07  08:00:00,0.906320985512,3.97389254934,0.0,2.61133986888,0.0,0.0718987642654,0.0718987642654,0.0718987642654,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.33754825367
 05/07  09:00:00,0.844736953823,3.40568793123,0.0,2.16340926756,0.0,0.059565763458,0.059565763458,0.059565763458,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.22099787449
 05/07  10:00:00,0.84882580608,2.85219272091,0.0,1.75192435664,0.0,0.0482362322232,0.0482362322232,0.0482362322232,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.07848708616
 05/07  11:00:00,0.84837581062,2.09293652254,0.0,1.12237001974,0.0,0.0309025333813,0.0309025333813,0.0309025333813,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.948778551505
 05/07  12:00:00,0.815984282902,1.53134107636,0.0,0.660151274299,0.0,0.0181761330327,0.0181761330327,0.0181761330327,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.849768875979
 05/07  13:00:00,0.775567176126,0.944168906904,0.0,0.133712812313,0.0,0.00368155294006,0.00368155294006,0.00368155294006,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.7882944449
 05/07  14:00:00,0.760461220638,0.753904160124,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.730494624708
 05/07  15:00:00,0.785838337363,0.761602341007,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.736891534381
 05/07  16:00:00,0.901054275475,0.841003839226,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.811775285884
 05/07  17:00:00,1.09320390665,0.995498393524,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.959990372445
 05/07  18:00:00,1.1895420871,1.14464732747,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.10609633371
 05/07  19:00:00,1.25327150558,1.17649045962,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.13669825332
 05/07  20:00:00,1.46597958327,1.09889303562,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.05773282626
 05/07  21:00:00,1.60038991964,0.991861710046,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.951662439423
 05/07  22:00:00,1.31179497328,0.82309173221,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.788304415186
 05/07  23:00:00,1.00104295867,0.717441987413,0.0,0.080671169688,0.0,0.0022211422885,0.0022211422885,0.0022211422885,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.60654128653
 05/07  24:00:00,0.700821557782,1.230472138,0.0,0.790432286488,0.0,0.0217631972426,0.0217631972426,0.0217631972426,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.415035424718
 05/08  01:00:00,0.592834639898,1.84161915532,0.0,1.49498278677,0.0,0.0411617868082,0.0411617868082,0.0411617868082,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.32361387791
 05/08  02:00:00,0.554938073057,2.43982448961,0.0,2.11522055692,0.0,0.0582389699647,0.0582389699647,0.0582389699647,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.301848369471
 05/08  03:00:00,0.551215198245,2.75023839607,0.0,2.42028928575,0.0,0.066638514153,0.066638514153,0.066638514153,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.307513860013
 05/08  04:00:00,0.550263265155,2.86432992181,0.0,2.47521738092,0.0,0.0681508650396,0.0681508650396,0.0681508650396,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.367524785166
