Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/08  05:00:00,0.603517571761,3.14182627236,0.0,2.48589174629,0.0,0.068444765381,0.068444765381,0.068444765381,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.631844325716
 05/08  06:00:00,0.753835999275,3.97765734994,0.0,2.82315098882,0.0,0.0777306201501,0.0777306201501,0.0777306201501,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.12667250359
 05/08  07:00:00,0.947397891833,4.11408841753,0.0,2.82044655986,0.0,0.0776561583374,0.0776561583374,0.0776561583374,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.26406629868
 05/08  08:00:00,0.880319217777,4.09872504398,0.0,2.84507635215,0.0,0.0783342974225,0.0783342974225,0.0783342974225,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.22864426504
 05/08  09:00:00,0.820158017262,4.04767367777,0.0,2.90622372172,0.0,0.0800178853624,0.0800178853624,0.0800178853624,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.12016916688
 05/08  10:00:00,0.827055496078,3.82376275096,0.0,2.81049472051,0.0,0.0773821515106,0.0773821515106,0.0773821515106,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.991486752335
 05/08  11:00:00,0.838213392572,3.55756144053,0.0,2.65964905527,0.0,0.0732288748518,0.0732288748518,0.0732288748518,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.876124433966
 05/08  12:00:00,0.822573991241,3.44356386947,0.0,2.6359494715,0.0,0.0725763474628,0.0725763474628,0.0725763474628,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.786193471883
 05/08  13:00:00,0.79906297911,3.32502698417,0.0,2.57017602533,0.0,0.0707653884385,0.0707653884385,0.0707653884385,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.732689309143
 05/08  14:00:00,0.791588038088,3.25459914309,0.0,2.55154407433,0.0,0.0702523896254,0.0702523896254,0.0702523896254,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.679645533344
 05/08  15:00:00,0.81735110081,3.2015306866,0.0,2.49050328909,0.0,0.0685717363022,0.0685717363022,0.0685717363022,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.686316590885
 05/08  16:00:00,0.927426843659,3.04177478955,0.0,2.26237036124,0.0,0.0622904874323,0.0622904874323,0.0622904874323,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.750175874964
 05/08  17:00:00,1.12239398894,3.26618747818,0.0,2.34414502382,0.0,0.0645420125047,0.0645420125047,0.0645420125047,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.886534433281
 05/08  18:00:00,1.20954316196,3.02310341049,0.0,1.97257213724,0.0,0.0543113904024,0.0543113904024,0.0543113904024,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.01198027949
 05/08  19:00:00,1.27248132465,3.01351232647,0.0,1.94145281551,0.0,0.053454573255,0.053454573255,0.053454573255,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.03226730467
 05/08  20:00:00,1.47945302804,2.75447111076,0.0,1.75528693682,0.0,0.0483288151008,0.0483288151008,0.0483288151008,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.958023964573
 05/08  21:00:00,1.61012937916,2.55445739092,0.0,1.64696356989,0.0,0.0453463169908,0.0453463169908,0.0453463169908,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.867294550411
 05/08  22:00:00,1.33444184279,2.60677567233,0.0,1.85012728579,0.0,0.0509400814375,0.0509400814375,0.0509400814375,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.721861069522
 05/08  23:00:00,1.04478538319,2.82830067178,0.0,2.233602443,0.0,0.0614984121469,0.0614984121469,0.0614984121469,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.564468697578
 05/08  24:00:00,0.741268009457,2.92097597179,0.0,2.49818837618,0.0,0.0687833319937,0.0687833319937,0.0687833319937,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.397783168817
 05/09  01:00:00,0.628097169227,3.11994531725,0.0,2.77570644947,0.0,0.0764243161369,0.0764243161369,0.0764243161369,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.321216377138
 05/09  02:00:00,0.580469562819,3.36536755917,0.0,3.04251600919,0.0,0.0837704597265,0.0837704597265,0.0837704597265,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.300095986762
 05/09  03:00:00,0.575623634265,3.63505504426,0.0,3.30679578926,0.0,0.0910469501726,0.0910469501726,0.0910469501726,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.3058240047
 05/09  04:00:00,0.576477028231,3.81490285829,0.0,3.42729277935,0.0,0.0943646281159,0.0943646281159,0.0943646281159,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.366022323215
 05/09  05:00:00,0.627789922084,4.02127727313,0.0,3.36745566129,0.0,0.0927171157039,0.0927171157039,0.0927171157039,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.629731411488
 05/09  06:00:00,0.765908342234,4.41210024027,0.0,3.26161458136,0.0,0.0898029631089,0.0898029631089,0.0898029631089,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.12265180138
 05/09  07:00:00,0.944329333039,3.99783757314,0.0,2.70899749672,0.0,0.0745875995436,0.0745875995436,0.0745875995436,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.25926451743
 05/09  08:00:00,0.872464343619,3.80957837508,0.0,2.55978986268,0.0,0.0704794232644,0.0704794232644,0.0704794232644,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.2247840856
 05/09  09:00:00,0.796401223928,3.18148913471,0.0,2.04338466984,0.0,0.0562610920282,0.0562610920282,0.0562610920282,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.1168236757
 05/09  10:00:00,0.79801483735,2.76636166489,0.0,1.75574738611,0.0,0.0483414927824,0.0483414927824,0.0483414927824,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.988833000667
 05/09  11:00:00,0.796224439446,2.03044400295,0.0,1.13462385533,0.0,0.0312399217262,0.0312399217262,0.0312399217262,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.874032196324
 05/09  12:00:00,0.770212684198,1.54057135887,0.0,0.734203731315,0.0,0.0202150404203,0.0202150404203,0.0202150404203,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.78494670148
 05/09  13:00:00,0.739152891004,1.14815614093,0.0,0.394260997903,0.0,0.0108553003326,0.0108553003326,0.0108553003326,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.731733493339
 05/09  14:00:00,0.722354436177,0.739517209902,0.0,0.0370020403316,0.0,0.00101878771387,0.00101878771387,0.00101878771387,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.679105634154
 05/09  15:00:00,0.748779364508,0.71088026585,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.686169459224
 05/09  16:00:00,0.874036707581,1.10355120919,0.0,0.323257883159,0.0,0.00890035135416,0.00890035135416,0.00890035135416,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.751064772691
 05/09  17:00:00,1.07758720303,1.63942416683,0.0,0.716777048318,0.0,0.0197352265946,0.0197352265946,0.0197352265946,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.887139097434
 05/09  18:00:00,1.16261184665,1.31816310141,0.0,0.268041940805,0.0,0.00738007508897,0.00738007508897,0.00738007508897,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.01157016685
 05/09  19:00:00,1.22984600533,1.46477585072,0.0,0.392951804663,0.0,0.0108192539423,0.0108192539423,0.0108192539423,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.03203183976
 05/09  20:00:00,1.44858134328,1.63320932,0.0,0.634037329081,0.0,0.0174571303423,0.0174571303423,0.0174571303423,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.958011781554
 05/09  21:00:00,1.58908967346,1.7902707729,0.0,0.882808262281,0.0,0.0243066112909,0.0243066112909,0.0243066112909,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.867263239993
 05/09  22:00:00,1.31959670797,2.067608006,0.0,1.31095678954,0.0,0.0360949466197,0.0360949466197,0.0360949466197,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.721863899435
 05/09  23:00:00,1.03163126618,2.35045826203,0.0,1.75584916666,0.0,0.0483442951353,0.0483442951353,0.0483442951353,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.564379564169
 05/09  24:00:00,0.735759285924,2.72072598516,0.0,2.29811331876,0.0,0.0632746084605,0.0632746084605,0.0632746084605,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.397608239606
 05/10  01:00:00,0.624646420628,2.99491853019,0.0,2.65037637618,0.0,0.0729735675378,0.0729735675378,0.0729735675378,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.321519663361
 05/10  02:00:00,0.576572760232,3.22382139429,0.0,2.90098539932,0.0,0.07987365714,0.07987365714,0.07987365714,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.300080431753
 05/10  03:00:00,0.568803398221,3.38714550655,0.0,3.05908702154,0.0,0.0842267141288,0.0842267141288,0.0842267141288,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.305623234701
 05/10  04:00:00,0.570379161598,3.59289325898,0.0,3.20582023504,0.0,0.0882667614827,0.0882667614827,0.0882667614827,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.365485268213
 05/10  05:00:00,0.623753748101,3.87355042891,0.0,3.22086312739,0.0,0.0886809417216,0.0886809417216,0.0886809417216,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.628597101162
 05/10  06:00:00,0.774240574145,4.71224685258,0.0,3.56423855005,0.0,0.0981351950198,0.0981351950198,0.0981351950198,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.120174445
 05/10  07:00:00,0.968611147942,4.87707929831,0.0,3.59090516221,0.0,0.0988694144465,0.0988694144465,0.0988694144465,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.2565985771
 05/10  08:00:00,0.895413913443,4.63971555206,0.0,3.39331081772,0.0,0.0934289930888,0.0934289930888,0.0934289930888,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.22140030755
 05/10  09:00:00,0.835981421431,4.61575056557,0.0,3.48092464449,0.0,0.0958412895319,0.0958412895319,0.0958412895319,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.1135451319
 05/10  10:00:00,0.860955483857,5.04932206751,0.0,4.04173131471,0.0,0.111282139289,0.111282139289,0.111282139289,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.985809474685
 05/10  11:00:00,0.856023494789,4.19883895441,0.0,3.30650620871,0.0,0.0910389770689,0.0910389770689,0.0910389770689,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.870544794408
 05/10  12:00:00,0.836071377422,3.92903586557,0.0,3.12617017308,0.0,0.0860737336439,0.0860737336439,0.0860737336439,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.781444766411
 05/10  13:00:00,0.808178923743,3.65178558581,0.0,2.90126418666,0.0,0.0798813330713,0.0798813330713,0.0798813330713,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.72835974946
 05/10  14:00:00,0.796039301236,3.41242930893,0.0,2.71321251249,0.0,0.0747036527732,0.0747036527732,0.0747036527732,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.67580726102
 05/10  15:00:00,0.821532468331,3.34962700981,0.0,2.64236920536,0.0,0.0727531038232,0.0727531038232,0.0727531038232,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.682546997827
 05/10  16:00:00,0.935911098918,3.34607940214,0.0,2.57051576877,0.0,0.0707747426914,0.0707747426914,0.0707747426914,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.74633508002
 05/10  17:00:00,1.12126901582,3.22076803223,0.0,2.30328636378,0.0,0.0634170393823,0.0634170393823,0.0634170393823,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.881973647367
 05/10  18:00:00,1.21608194005,3.25540813472,0.0,2.21005844316,0.0,0.0608501684945,0.0608501684945,0.0608501684945,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.0067986978
 05/10  19:00:00,1.2798280171,3.27511311175,0.0,2.20828230998,0.0,0.0608012657137,0.0608012657137,0.0608012657137,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02703859548
 05/10  20:00:00,1.49062490628,3.15534896588,0.0,2.16104594167,0.0,0.0595006933331,0.0595006933331,0.0595006933331,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.953142814846
 05/10  21:00:00,1.62715340385,3.16855320926,0.0,2.26527064173,0.0,0.0623703416808,0.0623703416808,0.0623703416808,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.86308329691
 05/10  22:00:00,1.35182390866,3.23459243245,0.0,2.48143829733,0.0,0.0683221473026,0.0683221473026,0.0683221473026,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.718366818103
 05/10  23:00:00,1.06005302454,3.38002721222,0.0,2.78811823976,0.0,0.0767660534937,0.0767660534937,0.0767660534937,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.561679441265
 05/10  24:00:00,0.758948327678,3.56089256224,0.0,3.14033181685,0.0,0.0864636502148,0.0864636502148,0.0864636502148,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.395556318592
 05/11  01:00:00,0.644675602893,3.72080408333,0.0,3.37782979943,0.0,0.0930027498036,0.0930027498036,0.0930027498036,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.319951793253
 05/11  02:00:00,0.594134706599,3.86049785527,0.0,3.53882961254,0.0,0.0974356035075,0.0974356035075,0.0974356035075,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298912679517
 05/11  03:00:00,0.586164397184,4.01651836622,0.0,3.68963289002,0.0,0.101587713092,0.101587713092,0.101587713092,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.304450225895
 05/11  04:00:00,0.586004912985,4.159307328,0.0,3.77334247268,0.0,0.10389251287,0.10389251287,0.10389251287,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.3643770996
 05/11  05:00:00,0.639890849589,4.45767279639,0.0,3.80695743534,0.0,0.10481804321,0.10481804321,0.10481804321,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.626625160693
 05/11  06:00:00,0.775240364198,4.74503782854,0.0,3.60055060148,0.0,0.0991349850729,0.0991349850729,0.0991349850729,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.11665336953
 05/11  07:00:00,0.963952637741,4.70374013717,0.0,3.42170957808,0.0,0.0942109042453,0.0942109042453,0.0942109042453,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.2524550001
 05/11  08:00:00,0.895737814717,4.64795320839,0.0,3.40507480725,0.0,0.0937528943628,0.0937528943628,0.0937528943628,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.21787397434
 05/11  09:00:00,0.820023710228,4.03299379861,0.0,2.90134573367,0.0,0.0798835783283,0.0798835783283,0.0798835783283,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.11036727577
 05/11  10:00:00,0.830779490907,3.95052560667,0.0,2.9457490085,0.0,0.0811061463393,0.0811061463393,0.0811061463393,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.982995320062
 05/11  11:00:00,0.822948477641,2.99565235334,0.0,2.10523228108,0.0,0.0579639599215,0.0579639599215,0.0579639599215,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.868632120965
 05/11  12:00:00,0.792294191903,2.33782931152,0.0,1.53619695086,0.0,0.042296548125,0.042296548125,0.042296548125,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.780211434588
 05/11  13:00:00,0.759537400447,1.88464366657,0.0,1.13461978932,0.0,0.0312398097755,0.0312398097755,0.0312398097755,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.727862227562
 05/11  14:00:00,0.739634233449,1.36363915027,0.0,0.664598689637,0.0,0.0182985849857,0.0182985849857,0.0182985849857,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.675630925213
 05/11  15:00:00,0.75883485825,1.07249222158,0.0,0.365212281161,0.0,0.0100554937421,0.0100554937421,0.0100554937421,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.682569133794
 05/11  16:00:00,0.87228958255,1.03567037062,0.0,0.259802866974,0.0,0.00715322632288,0.00715322632288,0.00715322632288,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.746638950301
 05/11  17:00:00,1.0651220105,1.18136634966,0.0,0.264045286201,0.0,0.00727003405961,0.00727003405961,0.00727003405961,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.881813042377
 05/11  18:00:00,1.15523177156,1.04472956899,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00617857523
 05/11  19:00:00,1.22291535739,1.20775245789,0.0,0.141232912463,0.0,0.00388860599907,0.00388860599907,0.00388860599907,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02672733913
 05/11  20:00:00,1.44486487217,1.49358327373,0.0,0.499056299859,0.0,0.0137406592249,0.0137406592249,0.0137406592249,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.953366764509
 05/11  21:00:00,1.5865793647,1.69504263854,0.0,0.79163465999,0.0,0.0217963025347,0.0217963025347,0.0217963025347,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.863208707932
 05/11  22:00:00,1.31905355448,2.04469587643,0.0,1.29122963036,0.0,0.035551793128,0.035551793128,0.035551793128,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.718678929051
 05/11  23:00:00,1.03564804736,2.49411184124,0.0,1.90173736015,0.0,0.0523610763125,0.0523610763125,0.0523610763125,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.562144949892
 05/11  24:00:00,0.744562742518,3.03921047039,0.0,2.61785201558,0.0,0.072078065055,0.072078065055,0.072078065055,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.396354028015
 05/12  01:00:00,0.638256272922,3.48824329924,0.0,3.14468181064,0.0,0.0865834198326,0.0865834198326,0.0865834198326,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.320538997957
 05/12  02:00:00,0.59527301926,3.90198963509,0.0,3.5801727603,0.0,0.0985739161684,0.0985739161684,0.0985739161684,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.299061311573
 05/12  03:00:00,0.591480180048,4.20972701555,0.0,3.88270040474,0.0,0.106903495956,0.106903495956,0.106903495956,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.304591360507
 05/12  04:00:00,0.596591418465,4.54356951798,0.0,4.15784092843,0.0,0.11447901835,0.11447901835,0.11447901835,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.364140833828
 05/12  05:00:00,0.652570600324,4.9170219467,0.0,4.26748188188,0.0,0.117497793944,0.117497793944,0.117497793944,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.62544986446
 05/12  06:00:00,0.790296279468,5.28879217454,0.0,4.14737657561,0.0,0.114190900343,0.114190900343,0.114190900343,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.1135817414
 05/12  07:00:00,0.970046319532,4.92112488651,0.0,3.64303013029,0.0,0.100304586037,0.100304586037,0.100304586037,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.24851919722
 05/12  08:00:00,0.888650465046,4.38644398845,0.0,3.14766455897,0.0,0.0866655446917,0.0866655446917,0.0866655446917,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.21377500269
 05/12  09:00:00,0.807156910612,3.5623577687,0.0,2.43402773223,0.0,0.0670167787123,0.0670167787123,0.0670167787123,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.10704924728
 05/12  10:00:00,0.808148335206,3.12617145131,0.0,2.12379275148,0.0,0.0584749906387,0.0584749906387,0.0584749906387,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.980597421722
 05/12  11:00:00,0.803763988413,2.2973445256,0.0,1.40845783583,0.0,0.0387794706935,0.0387794706935,0.0387794706935,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.86709873848
 05/12  12:00:00,0.775590334857,1.72995773553,0.0,0.929518264316,0.0,0.025592691079,0.025592691079,0.025592691079,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.77901854513
 05/12  13:00:00,0.746214768911,1.39927570232,0.0,0.650746119947,0.0,0.0179171782395,0.0179171782395,0.0179171782395,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.726367932685
 05/12  14:00:00,0.731444555272,1.06501798865,0.0,0.367152226476,0.0,0.0101089068089,0.0101089068089,0.0101089068089,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.674456226757
 05/12  15:00:00,0.755180969103,0.938649852622,0.0,0.232504208874,0.0,0.00640160459533,0.00640160459533,0.00640160459533,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.681434837122
 05/12  16:00:00,0.868443947455,0.894229973309,0.0,0.120130643845,0.0,0.00330759122771,0.00330759122771,0.00330759122771,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.744870776123
 05/12  17:00:00,1.06680833053,1.24065781436,0.0,0.32529188455,0.0,0.0089563540937,0.0089563540937,0.0089563540937,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.87985790873
 05/12  18:00:00,1.16188827304,1.28428861242,0.0,0.241761981399,0.0,0.00665650148267,0.00665650148267,0.00665650148267,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00397563726
 05/12  19:00:00,1.2314114164,1.51378910089,0.0,0.449807028482,0.0,0.0123846650109,0.0123846650109,0.0123846650109,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02418986612
 05/12  20:00:00,1.44950605156,1.65939527284,0.0,0.667622434794,0.0,0.0183818386222,0.0183818386222,0.0183818386222,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.95061262868
 05/12  21:00:00,1.59061849743,1.83924476338,0.0,0.93833465458,0.0,0.0258354352628,0.0258354352628,0.0258354352628,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.860710838179
 05/12  22:00:00,1.32102631286,2.11439338021,0.0,1.3628795768,0.0,0.0375245515078,0.0375245515078,0.0375245515078,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.716726486392
 05/12  23:00:00,1.03156323616,2.34448250384,0.0,1.75337833835,0.0,0.0482762651157,0.0482762651157,0.0482762651157,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.560874634291
 05/12  24:00:00,0.735715370295,2.71683601299,0.0,2.29651831734,0.0,0.0632306928321,0.0632306928321,0.0632306928321,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.395313268861
 05/13  01:00:00,0.62805459745,2.98169658646,0.0,2.6308056182,0.0,0.0724347202849,0.0724347202849,0.0724347202849,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.327868477616
 05/13  02:00:00,0.579228981502,3.23006670706,0.0,2.90261916161,0.0,0.0799186399824,0.0799186399824,0.0799186399824,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.304691982235
 05/13  03:00:00,0.569725386418,3.37588386546,0.0,3.04298229673,0.0,0.0837832981543,0.0837832981543,0.0837832981543,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.310466318422
 05/13  04:00:00,0.569000960198,3.4564432632,0.0,3.05874889764,0.0,0.084217404467,0.084217404467,0.084217404467,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.376106609841
 05/13  05:00:00,0.622576721042,3.71309427647,0.0,3.02932333469,0.0,0.0834072220625,0.0834072220625,0.0834072220625,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.65968074143
 05/13  06:00:00,0.765132742002,4.06773330899,0.0,2.84752986388,0.0,0.0784018506598,0.0784018506598,0.0784018506598,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.19236958758
 05/13  07:00:00,0.968955814434,4.2095689672,0.0,2.83484951559,0.0,0.0780527190192,0.0780527190192,0.0780527190192,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.34514389261
 05/13  08:00:00,0.908572008495,4.03330554302,0.0,2.69309629573,0.0,0.0741497872484,0.0741497872484,0.0741497872484,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.31520482049
 05/13  09:00:00,0.848500834784,3.52192029331,0.0,2.30011220696,0.0,0.0633296444185,0.0633296444185,0.0633296444185,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.20052729717
 05/13  10:00:00,0.867377874251,3.50813737668,0.0,2.42572947361,0.0,0.0667883003944,0.0667883003944,0.0667883003944,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.06062662496
 05/13  11:00:00,0.883518863175,3.3540074393,0.0,2.39875432463,0.0,0.0660455859356,0.0660455859356,0.0660455859356,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.933465163373
 05/13  12:00:00,0.858319976049,3.05494348204,0.0,2.1977699597,0.0,0.0605118261798,0.0605118261798,0.0605118261798,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.83575259626
 05/13  13:00:00,0.82294696318,2.65183139432,0.0,1.85453135733,0.0,0.0510613399936,0.0510613399936,0.0510613399936,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.7751383873
 05/13  14:00:00,0.806331613249,2.4076061209,0.0,1.66599782696,0.0,0.0458703926113,0.0458703926113,0.0458703926113,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.718198758528
 05/13  15:00:00,0.824791315453,2.16408377733,0.0,1.41475956838,0.0,0.0389529780903,0.0389529780903,0.0389529780903,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.724613402329
 05/13  16:00:00,0.917960053044,1.44082111532,0.0,0.614012374638,0.0,0.0169057775689,0.0169057775689,0.0169057775689,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.79758018734
 05/13  17:00:00,1.09320390665,0.979210685442,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.943702664362
 05/13  18:00:00,1.1895420871,1.12608429679,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.08753330304
 05/13  19:00:00,1.25327150558,1.15834721237,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.11855500607
 05/13  20:00:00,1.46597958327,1.0820957322,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.04093552284
 05/13  21:00:00,1.60038991964,0.97711684633,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.936917575707
 05/13  22:00:00,1.31361328734,0.877705968186,0.0,0.0660405789204,0.0,0.0018183140664,0.0018183140664,0.0018183140664,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.776878072241
 05/13  23:00:00,1.01324846465,1.1527994137,0.0,0.523971200223,0.0,0.0144266482719,0.0144266482719,0.0144266482719,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.598598682282
 05/13  24:00:00,0.710976856433,1.59463173799,0.0,1.15926944966,0.0,0.0319184958935,0.0319184958935,0.0319184958935,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.410357861528
 05/14  01:00:00,0.600407603251,1.97800993918,0.0,1.62667572884,0.0,0.0447877260858,0.0447877260858,0.0447877260858,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.328311719697
 05/14  02:00:00,0.553586725529,2.29935718103,0.0,1.9713007164,0.0,0.0542763840102,0.0542763840102,0.0542763840102,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.305300901413
 05/14  03:00:00,0.552424516282,2.74789438885,0.0,2.4146202878,0.0,0.0664824280178,0.0664824280178,0.0664824280178,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.310838850751
 05/14  04:00:00,0.562226131785,3.21067015423,0.0,2.81268932039,0.0,0.0774425760539,0.0774425760539,0.0774425760539,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.376393078117
 05/14  05:00:00,0.628241635031,3.91798424468,0.0,3.23507117893,0.0,0.0890721360508,0.0890721360508,0.0890721360508,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.658822865392
 05/14  06:00:00,0.775167542818,4.4295156612,0.0,3.21199058465,0.0,0.0884366514755,0.0884366514755,0.0884366514755,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.18969121902
 05/14  07:00:00,0.983968912684,4.75111594708,0.0,3.38012038939,0.0,0.0930658172695,0.0930658172695,0.0930658172695,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.34141999869
 05/14  08:00:00,0.918502718759,4.39016511304,0.0,3.05377648132,0.0,0.0840804975126,0.0840804975126,0.0840804975126,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.31138420492
 05/14  09:00:00,0.861251854623,3.98155096551,0.0,2.76322512435,0.0,0.076080664258,0.076080664258,0.076080664258,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.19704505198
 05/14  10:00:00,0.873893210571,3.74168452278,0.0,2.66236438194,0.0,0.0733036367143,0.0733036367143,0.0733036367143,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.05753886273
 05/14  11:00:00,0.875042669676,3.04320293076,0.0,2.09090171765,0.0,0.0575693924375,0.0575693924375,0.0575693924375,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.930513261825
 05/14  12:00:00,0.841386248632,2.43788225485,0.0,1.58274245561,0.0,0.0435780987626,0.0435780987626,0.0435780987626,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.833718873158
 05/14  13:00:00,0.807808069442,2.10054586302,0.0,1.30469163212,0.0,0.0359224462563,0.0359224462563,0.0359224462563,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.773692581207
 05/14  14:00:00,0.786781776681,1.69636051278,0.0,0.955954084458,0.0,0.0263205560433,0.0263205560433,0.0263205560433,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.716996892905
 05/14  15:00:00,0.805409152134,1.45896395943,0.0,0.710805664053,0.0,0.0195708147711,0.0195708147711,0.0195708147711,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.723447488754
 05/14  16:00:00,0.916225846343,1.37710515381,0.0,0.551026548059,0.0,0.0151715708687,0.0151715708687,0.0151715708687,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.796850052411
 05/14  17:00:00,1.10151090946,1.27951354459,0.0,0.301707655897,0.0,0.00830700280992,0.00830700280992,0.00830700280992,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.942297867615
 05/14  18:00:00,1.19631187095,1.37021463976,0.0,0.245876360634,0.0,0.00676978385782,0.00676978385782,0.00676978385782,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.08578728537
 05/14  19:00:00,1.26554524116,1.60207439038,0.0,0.445778107255,0.0,0.0122737355754,0.0122737355754,0.0122737355754,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.11650407683
 05/14  20:00:00,1.48893944129,1.91437504613,0.0,0.833894618989,0.0,0.0229598580205,0.0229598580205,0.0229598580205,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.03932021778
 05/14  21:00:00,1.63304097272,2.16123180595,0.0,1.18587569003,0.0,0.0326510530865,0.0326510530865,0.0326510530865,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.935156845296
 05/14  22:00:00,1.35878979758,2.51680443017,0.0,1.70683682246,0.0,0.0469948243046,0.0469948243046,0.0469948243046,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.775180290688
 05/14  23:00:00,1.0633955588,2.97238918873,0.0,2.3452974439,0.0,0.0645737424152,0.0645737424152,0.0645737424152,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.596862213629
 05/14  24:00:00,0.765265438572,3.5647947294,0.0,3.13101319814,0.0,0.0862070780321,0.0862070780321,0.0862070780321,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.408777104468
 05/15  01:00:00,0.653196852748,4.02955695882,0.0,3.68731883872,0.0,0.101523999658,0.101523999658,0.101523999658,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.31921562946
 05/15  02:00:00,0.609713686999,4.42559131062,0.0,4.10465314303,0.0,0.113014583907,0.113014583907,0.113014583907,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298182604376
 05/15  03:00:00,0.606120802236,4.74050281414,0.0,4.41444306841,0.0,0.121544118144,0.121544118144,0.121544118144,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.303624495431
 05/15  04:00:00,0.611106942173,5.06868795058,0.0,4.68504005578,0.0,0.128994542058,0.128994542058,0.128994542058,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.36206013908
 05/15  05:00:00,0.668727768403,5.49919395371,0.0,4.85430500191,0.0,0.133654962023,0.133654962023,0.133654962023,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.620798751447
 05/15  06:00:00,0.809220722647,5.96677668171,0.0,4.83470623246,0.0,0.133115343522,0.133115343522,0.133115343522,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.10423659173
 05/15  07:00:00,0.980431446701,5.28751744544,0.0,4.02021459094,0.0,0.110689713206,0.110689713206,0.110689713206,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.2377272955
 05/15  08:00:00,0.894147294643,4.57566630588,0.0,3.34730763247,0.0,0.0921623742887,0.0921623742887,0.0921623742887,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.20335424661
 05/15  09:00:00,0.816176055415,3.88055124286,0.0,2.76160015507,0.0,0.076035923516,0.076035923516,0.076035923516,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09767029862
 05/15  10:00:00,0.809952604874,3.1833652439,0.0,2.18932324239,0.0,0.0602792603068,0.0602792603068,0.0602792603068,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.972260723397
 05/15  11:00:00,0.805752458455,2.36244206494,0.0,1.48067842475,0.0,0.0407679407353,0.0407679407353,0.0407679407353,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.8599756889
 05/15  12:00:00,0.774984371489,1.70168365686,0.0,0.907509870715,0.0,0.0249867277104,0.0249867277104,0.0249867277104,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.772752860066
 05/15  13:00:00,0.738961126404,1.13046208741,0.0,0.38729616963,0.0,0.0106635357324,0.0106635357324,0.0106635357324,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.721004268089
 05/15  14:00:00,0.721529757563,0.699942851095,0.0,0.0070499797496,0.0,0.000194109100134,0.000194109100134,0.000194109100134,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.669483335929
 05/15  15:00:00,0.748779364508,0.700967422529,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.676256615903
 05/15  16:00:00,0.865136356227,0.768297617573,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.739069064231
 05/15  17:00:00,1.05785197644,0.908096472874,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.872588451795
 05/15  18:00:00,1.15523177156,1.03401669421,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.995465700454
 05/15  19:00:00,1.21902675139,1.05522774197,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.01543553568
 05/15  20:00:00,1.43112421294,0.984269951872,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.943109742509
 05/15  21:00:00,1.56478306217,0.894607891719,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.854408621096
 05/15  22:00:00,1.28350176135,0.746888697785,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.71210138076
 05/15  23:00:00,0.997471449652,1.10368661452,0.0,0.515175676254,0.0,0.0141844786057,0.0141844786057,0.0141844786057,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.558281407071
 05/15  24:00:00,0.704866196121,1.59604874478,0.0,1.17608628675,0.0,0.0323815186582,0.0323815186582,0.0323815186582,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.394958031232
 05/16  01:00:00,0.599623226902,2.08477690281,0.0,1.74154207161,0.0,0.0479503738127,0.0479503738127,0.0479503738127,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.320212340557
 05/16  02:00:00,0.556103185391,2.47958902228,0.0,2.15753706016,0.0,0.0594040822993,0.0594040822993,0.0594040822993,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.299296398898
 05/16  03:00:00,0.550335214599,2.71516888752,0.0,2.38832856427,0.0,0.0657585305065,0.0657585305065,0.0657585305065,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.30440507295
 05/16  04:00:00,0.554199324261,3.00284224065,0.0,2.6181737749,0.0,0.072086924146,0.072086924146,0.072086924146,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.363080710033
 05/16  05:00:00,0.609426280053,3.34551914186,0.0,2.7004941208,0.0,0.0743534736729,0.0743534736729,0.0743534736729,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.620934820701
 05/16  06:00:00,0.750084249943,3.81765361305,0.0,2.68688866624,0.0,0.0739788708177,0.0739788708177,0.0739788708177,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.10293108928
 05/16  07:00:00,0.93198154007,3.52628116622,0.0,2.26052964887,0.0,0.0622398065744,0.0622398065744,0.0622398065744,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.23617595836
 05/16  08:00:00,0.854378359136,3.12973038314,0.0,1.90291275454,0.0,0.0523934387809,0.0523934387809,0.0523934387809,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.20181320181
 05/16  09:00:00,0.779936940649,2.56287521888,0.0,1.44540722507,0.0,0.03979680875,0.03979680875,0.03979680875,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09618720463
 05/16  10:00:00,0.768560832072,1.67855519564,0.0,0.685987438702,0.0,0.0188874875048,0.0188874875048,0.0188874875048,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.970786478835
 05/16  11:00:00,0.771193802939,1.10624039284,0.0,0.225519231312,0.0,0.00620928521891,0.00620928521891,0.00620928521891,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.858933210239
 05/16  12:00:00,0.749997643778,0.793111846793,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.771690920714
 05/16  13:00:00,0.728297590671,0.741869967442,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.719708317751
 05/16  14:00:00,0.721335648463,0.691463792997,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.668054257581
 05/16  15:00:00,0.748779364508,0.699513598692,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.674802792066
 05/16  16:00:00,0.865136356227,0.766831418473,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.737602865132
 05/16  17:00:00,1.05785197644,0.906109695819,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.870601674739
 05/16  18:00:00,1.15523177156,1.03170949704,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.993158503285
 05/16  19:00:00,1.21902675139,1.05276897852,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.01297677222
 05/16  20:00:00,1.43112421294,0.981482885991,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.940322676628
 05/16  21:00:00,1.56478306217,0.892054391635,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.851855121013
 05/16  22:00:00,1.28350176135,0.744789869864,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.71000255284
 05/16  23:00:00,0.984221416711,0.620726771516,0.0,0.0339387643965,0.0,0.000934445665185,0.000934445665185,0.000934445665185,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.556558475924
 05/16  24:00:00,0.688819589354,1.01255708528,0.0,0.59327871782,0.0,0.0163349118912,0.0163349118912,0.0163349118912,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.394273940663
 05/17  01:00:00,0.585234982424,1.56212133872,0.0,1.21896568474,0.0,0.0335621293341,0.0335621293341,0.0335621293341,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.320133163337
 05/17  02:00:00,0.545161860679,2.08224776902,0.0,1.76015168461,0.0,0.0484627575872,0.0484627575872,0.0484627575872,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.299340521193
 05/17  03:00:00,0.546707262488,2.58373767035,0.0,2.25656251675,0.0,0.0621305783959,0.0621305783959,0.0621305783959,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.304739903294
 05/17  04:00:00,0.555299768293,3.04270769673,0.0,2.6581415463,0.0,0.0731873681781,0.0731873681781,0.0731873681781,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.362978394705
 05/17  05:00:00,0.616169362683,3.58947835725,0.0,2.9454007015,0.0,0.0810965563036,0.0810965563036,0.0810965563036,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.619987455395
 05/17  06:00:00,0.766410488107,4.40821971904,0.0,3.27985235711,0.0,0.0903051089824,0.0903051089824,0.0903051089824,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.10053350439
 05/17  07:00:00,0.951389886285,4.22783017923,0.0,2.96543450752,0.0,0.08164815279,0.08164815279,0.08164815279,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.23282011271
 05/17  08:00:00,0.88336233286,4.17923477475,0.0,2.95560130793,0.0,0.0813774125053,0.0813774125053,0.0813774125053,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.19862904002
 05/17  09:00:00,0.821391385558,4.06559799481,0.0,2.9510192594,0.0,0.0812512536583,0.0812512536583,0.0812512536583,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09329794622
 05/17  10:00:00,0.837319044425,4.17310300371,0.0,3.18326347765,0.0,0.0876456998577,0.0876456998577,0.0876456998577,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.968058247953
 05/17  11:00:00,0.831006908663,3.27527228658,0.0,2.39791188999,0.0,0.0660223909427,0.0660223909427,0.0660223909427,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.855572445302
 05/17  12:00:00,0.80256507272,2.69943401836,0.0,1.90923202094,0.0,0.0525674289422,0.0525674289422,0.0525674289422,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.768781071341
 05/17  13:00:00,0.768457586277,2.19803686096,0.0,1.45859805423,0.0,0.0401599956057,0.0401599956057,0.0401599956057,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.717277157039
 05/17  14:00:00,0.748291777641,1.66854412198,0.0,0.979037895189,0.0,0.026956129178,0.026956129178,0.026956129178,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.666096691373
 05/17  15:00:00,0.76174505148,1.16870746419,0.0,0.470909558238,0.0,0.0129656869723,0.0129656869723,0.0129656869723,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.673087099324
 05/17  16:00:00,0.870262596169,0.950778265301,0.0,0.186183377074,0.0,0.00512623994214,0.00512623994214,0.00512623994214,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.735366334887
 05/17  17:00:00,1.06061287579,1.00437941398,0.0,0.100274971589,0.0,0.002760899349,0.002760899349,0.002760899349,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.868596421315
 05/17  18:00:00,1.15523177156,1.02962917737,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.991078183618
 05/17  19:00:00,1.21902675139,1.05086399693,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.01107179064
 05/17  20:00:00,1.43393141745,1.08203324234,0.0,0.101956760119,0.0,0.00280720451153,0.00280720451153,0.00280720451153,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.938916272854
 05/17  21:00:00,1.57559719704,1.28378095289,0.0,0.392765881514,0.0,0.0108141348673,0.0108141348673,0.0108141348673,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.850815800751
 05/17  22:00:00,1.3059317626,1.55861960284,0.0,0.814650392354,0.0,0.0224300012482,0.0224300012482,0.0224300012482,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.709181893459
 05/17  23:00:00,1.02037807117,1.93328056045,0.0,1.34713676287,0.0,0.0370911001287,0.0370911001287,0.0370911001287,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.555914266386
 05/17  24:00:00,0.724357537684,2.30251741458,0.0,1.88400550957,0.0,0.0518728602207,0.0518728602207,0.0518728602207,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.39350747821
 05/18  01:00:00,0.615108264045,2.64560015532,0.0,2.30395361336,0.0,0.063435410955,0.063435410955,0.063435410955,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.318624051316
 05/18  02:00:00,0.568517038467,2.92944991537,0.0,2.60840418971,0.0,0.0718179353747,0.0718179353747,0.0718179353747,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298290162451
 05/18  03:00:00,0.563690572757,3.1991759037,0.0,2.87339085399,0.0,0.0791138886651,0.0791138886651,0.0791138886651,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.303349799407
 05/18  04:00:00,0.566933579463,3.46400427995,0.0,3.08067780607,0.0,0.0848211793478,0.0848211793478,0.0848211793478,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.361738718157
 05/18  05:00:00,0.622641126425,3.82264937092,0.0,3.18045306788,0.0,0.087568320045,0.087568320045,0.087568320045,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.618106102685
 05/18  06:00:00,0.770507009484,4.55354287068,0.0,3.42863668886,0.0,0.0944016303592,0.0944016303592,0.0944016303592,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09707232429
 05/18  07:00:00,0.964453984943,4.69909721041,0.0,3.43991834635,0.0,0.0947122514476,0.0947122514476,0.0947122514476,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.22960330506
 05/18  08:00:00,0.898595671094,4.72926718837,0.0,3.50887122671,0.0,0.0966107507389,0.0966107507389,0.0966107507389,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.19539153487
 05/18  09:00:00,0.832296874315,4.4584317481,0.0,3.34710308466,0.0,0.0921567424157,0.0921567424157,0.0921567424157,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09004787426
 05/18  10:00:00,0.842185209649,4.34679203123,0.0,3.36000102507,0.0,0.0925118650819,0.0925118650819,0.0925118650819,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.96500972806
 05/18  11:00:00,0.834753697284,3.40900209972,0.0,2.53399404115,0.0,0.0697691795641,0.0697691795641,0.0697691795641,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.85322010728
 05/18  12:00:00,0.804643093865,2.77295534229,0.0,1.98470507696,0.0,0.054645450087,0.054645450087,0.054645450087,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.766829339243
 05/18  13:00:00,0.772503885848,2.34344403449,0.0,1.60555834622,0.0,0.0442062951763,0.0442062951763,0.0442062951763,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.71572403858
 05/18  14:00:00,0.751012264803,1.76586528082,0.0,1.07784510921,0.0,0.02967661634,0.02967661634,0.02967661634,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.664610636187
 05/18  15:00:00,0.766016607659,1.32217984538,0.0,0.626051097391,0.0,0.0172372431509,0.0172372431509,0.0172372431509,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.671417941364
 05/18  16:00:00,0.87563108432,1.14410551891,0.0,0.381165130771,0.0,0.0104947280935,0.0104947280935,0.0104947280935,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.7337118348
 05/18  17:00:00,1.06992717213,1.34050480358,0.0,0.438567202729,0.0,0.0120751956876,0.0120751956876,0.0120751956876,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.866429579775
 05/18  18:00:00,1.15939395255,1.17800604582,0.0,0.1511690677,0.0,0.00416218099081,0.00416218099081,0.00416218099081,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.988285984364
 05/18  19:00:00,1.22437352257,1.24239655198,0.0,0.194193000212,0.0,0.00534677117698,0.00534677117698,0.00534677117698,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.00841134548
 05/18  20:00:00,1.44196679288,1.37146203676,0.0,0.393798997236,0.0,0.0108425799367,0.0108425799367,0.0108425799367,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.936502830158
