Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/18  21:00:00,1.58577876915,1.65136270823,0.0,0.76255728814,0.0,0.0209957069749,0.0209957069749,0.0209957069749,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.848606149464
 05/18  22:00:00,1.32392540427,2.21067004945,0.0,1.46817363927,0.0,0.0404236429154,0.0404236429154,0.0404236429154,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.707709093159
 05/18  23:00:00,1.0418393011,2.71147395231,0.0,2.12660169409,0.0,0.0585523300554,0.0585523300554,0.0585523300554,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.554642727027
 05/18  24:00:00,0.75377524844,3.36998444776,0.0,2.95244725171,0.0,0.0812905709772,0.0812905709772,0.0812905709772,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.392532769253
 05/19  01:00:00,0.646488756788,3.78457183907,0.0,3.44368296259,0.0,0.0948159036987,0.0948159036987,0.0948159036987,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.317866385833
 05/19  02:00:00,0.60754388198,4.3458494669,0.0,4.02584652637,0.0,0.110844778888,0.110844778888,0.110844778888,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.297247377309
 05/19  03:00:00,0.604068842293,4.66496757166,0.0,4.33991654678,0.0,0.119492158201,0.119492158201,0.119492158201,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.302615774578
 05/19  04:00:00,0.611662490109,5.08720765613,0.0,4.70521737716,0.0,0.129550089994,0.129550089994,0.129550089994,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.360402523252
 05/19  05:00:00,0.666963528996,5.43041837968,0.0,4.79022839712,0.0,0.131890722616,0.131890722616,0.131890722616,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.616099782201
 05/19  06:00:00,0.80930218528,5.95829229842,0.0,4.83766492893,0.0,0.133196806155,0.133196806155,0.133196806155,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09279351196
 05/19  07:00:00,0.978130673514,5.19050009952,0.0,3.93665125274,0.0,0.108388940018,0.108388940018,0.108388940018,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.22427328778
 05/19  08:00:00,0.891746622363,4.47545025223,0.0,3.26011599154,0.0,0.0897617020087,0.0897617020087,0.0897617020087,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.19032983389
 05/19  09:00:00,0.80908351851,3.61135505468,0.0,2.5040015081,0.0,0.0689433866104,0.0689433866104,0.0689433866104,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.0860727574
 05/19  10:00:00,0.801762091591,2.87601811763,0.0,1.89184644846,0.0,0.0520887470242,0.0520887470242,0.0520887470242,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.96239039106
 05/19  11:00:00,0.798191712929,2.07960590312,0.0,1.20607459207,0.0,0.0332071952086,0.0332071952086,0.0332071952086,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.851743359753
 05/19  12:00:00,0.766820731878,1.3980511498,0.0,0.611009119872,0.0,0.0168230881002,0.0168230881002,0.0168230881002,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.765621103853
 05/19  13:00:00,0.731710733793,0.860748297336,0.0,0.123964254517,0.0,0.00341314312207,0.00341314312207,0.00341314312207,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.714622393129
 05/19  14:00:00,0.721335648463,0.687136994433,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.663727459017
 05/19  15:00:00,0.748779364508,0.695063122287,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.670352315661
 05/19  16:00:00,0.865136356227,0.761526374338,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.732297820997
 05/19  17:00:00,1.05785197644,0.899383197456,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.863875176377
 05/19  18:00:00,1.15523177156,1.02374588049,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.985194886735
 05/19  19:00:00,1.21902675139,1.04472221978,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.00493001348
 05/19  20:00:00,1.43112421294,0.974672389797,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.933512180434
 05/19  21:00:00,1.56478306217,0.886189999479,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.845990728856
 05/19  22:00:00,1.28350176135,0.740393538754,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.70560622173
 05/19  23:00:00,0.985308569475,0.657324975216,0.0,0.0734238012424,0.0,0.00202159842919,0.00202159842919,0.00202159842919,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.553671642778
 05/19  24:00:00,0.694803131238,1.22857863834,0.0,0.810599024186,0.0,0.0223184537747,0.0223184537747,0.0223184537747,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.392975187359
 05/20  01:00:00,0.593513581396,1.72619311432,0.0,1.37628708434,0.0,0.0378937042313,0.0378937042313,0.0378937042313,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.326883539334
 05/20  02:00:00,0.549726674015,2.15740931816,0.0,1.83110489358,0.0,0.0504163324958,0.0504163324958,0.0504163324958,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.303548861359
 05/20  03:00:00,0.546047682323,2.51455858166,0.0,2.18301574043,0.0,0.060105594059,0.060105594059,0.060105594059,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.309107590926
 05/20  04:00:00,0.554160768279,2.91481803905,0.0,2.51975792588,0.0,0.0693772125482,0.0693772125482,0.0693772125482,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.373472357447
 05/20  05:00:00,0.612201687163,3.32730745346,0.0,2.65250545908,0.0,0.0730321881834,0.0730321881834,0.0730321881834,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.650711794028
 05/20  06:00:00,0.758703129678,3.81277640426,0.0,2.61400842334,0.0,0.0719722383354,0.0719722383354,0.0719722383354,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.17093412339
 05/20  07:00:00,0.954824746982,3.67081603534,0.0,2.32161371516,0.0,0.0639216515671,0.0639216515671,0.0639216515671,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.31962676118
 05/20  08:00:00,0.893359779838,3.45583109755,0.0,2.14059306995,0.0,0.0589375585916,0.0589375585916,0.0589375585916,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.2902336008
 05/20  09:00:00,0.833448121708,2.9527984311,0.0,1.75340253552,0.0,0.0482769313432,0.0482769313432,0.0482769313432,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.1781151064
 05/20  10:00:00,0.845021769735,2.67690382675,0.0,1.61376298668,0.0,0.0444321958786,0.0444321958786,0.0444321958786,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.04135956197
 05/20  11:00:00,0.847713622178,2.03706800186,0.0,1.09831954965,0.0,0.0302403449392,0.0302403449392,0.0302403449392,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.916960500912
 05/20  12:00:00,0.818930005934,1.6106351927,0.0,0.767138982283,0.0,0.0211218560645,0.0211218560645,0.0211218560645,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.82207528434
 05/20  13:00:00,0.782314093949,1.16427602123,0.0,0.378758685942,0.0,0.0104284707627,0.0104284707627,0.0104284707627,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.7633556856
 05/20  14:00:00,0.76147146325,0.767837434429,0.0,0.036691684984,0.0,0.0010102426117,0.0010102426117,0.0010102426117,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.70773621403
 05/20  15:00:00,0.785838337363,0.738901158867,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.714190352241
 05/20  16:00:00,0.901054275475,0.815366377394,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.786137824053
 05/20  17:00:00,1.09320390665,0.964080666956,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.928572645877
 05/20  18:00:00,1.1895420871,1.10771465153,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.06916365777
 05/20  19:00:00,1.25327150558,1.1389421883,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.09914998201
 05/20  20:00:00,1.46597958327,1.06426288713,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.02310267777
 05/20  21:00:00,1.60038991964,0.961583799591,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.921384528969
 05/20  22:00:00,1.32599643384,1.31576531219,0.0,0.515792455308,0.0,0.014201460559,0.014201460559,0.014201460559,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.765185539852
 05/20  23:00:00,1.03470529,1.92425698545,0.0,1.30327615834,0.0,0.0358834736137,0.0358834736137,0.0358834736137,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.590751295918
 05/20  24:00:00,0.735280442533,2.473131471,0.0,2.04196783797,0.0,0.0562220819931,0.0562220819931,0.0562220819931,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.406159206234
 05/21  01:00:00,0.631259595179,3.09575667455,0.0,2.74721009936,0.0,0.0756397180142,0.0756397180142,0.0756397180142,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.325524084544
 05/21  02:00:00,0.590230758088,3.6277033933,0.0,3.3022001297,0.0,0.0909204165692,0.0909204165692,0.0909204165692,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.302747700385
 05/21  03:00:00,0.587356168892,4.01419351977,0.0,3.68332661509,0.0,0.101414080628,0.101414080628,0.101414080628,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.308431654375
 05/21  04:00:00,0.598145560727,4.51114125713,0.0,4.11727136464,0.0,0.113362004996,0.113362004996,0.113362004996,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.372282136772
 05/21  05:00:00,0.658456434914,5.00471934039,0.0,4.3324629404,0.0,0.119286935934,0.119286935934,0.119286935934,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.648166199631
 05/21  06:00:00,0.810249085404,5.68055894319,0.0,4.48614086736,0.0,0.123518194061,0.123518194061,0.123518194061,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.1665842183
 05/21  07:00:00,0.988753928646,4.89774875805,0.0,3.55391062185,0.0,0.0978508332315,0.0978508332315,0.0978508332315,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.31426257721
 05/21  08:00:00,0.915096645295,4.24004796527,0.0,2.93006899449,0.0,0.0806744240483,0.0806744240483,0.0806744240483,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.28497454399
 05/21  09:00:00,0.845399297699,3.38233808922,0.0,2.18746538296,0.0,0.0602281073339,0.0602281073339,0.0602281073339,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.17359191708
 05/21  10:00:00,0.846604080306,2.73069365959,0.0,1.67123199495,0.0,0.0460145064493,0.0460145064493,0.0460145064493,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.03768038653
 05/21  11:00:00,0.846442575587,1.98810627965,0.0,1.05215554846,0.0,0.028969298348,0.028969298348,0.028969298348,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.914162779888
 05/21  12:00:00,0.812840524104,1.38719562578,0.0,0.545970971333,0.0,0.0150323742349,0.0150323742349,0.0150323742349,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.819803728366
 05/21  13:00:00,0.775103109286,0.900494523925,0.0,0.116858054746,0.0,0.00321748610007,0.00321748610007,0.00321748610007,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.761474819488
 05/21  14:00:00,0.760461220638,0.729495431513,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.706085896097
 05/21  15:00:00,0.785838337363,0.737263515637,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.712552709011
 05/21  16:00:00,0.901054275475,0.813187598792,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.783959045451
 05/21  17:00:00,1.09320390665,0.961334890224,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.925826869145
 05/21  18:00:00,1.1895420871,1.10434624343,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.06579524967
 05/21  19:00:00,1.25327150558,1.13526521554,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.09547300924
 05/21  20:00:00,1.46597958327,1.0608820873,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.01972187793
 05/21  21:00:00,1.60038991964,0.958437328614,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.918238057992
 05/21  22:00:00,1.31179497328,0.797352884622,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.762565567598
 05/21  23:00:00,1.00138117982,0.712623824681,0.0,0.0929552524002,0.0,0.00255936343607,0.00255936343607,0.00255936343607,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.589439041086
 05/21  24:00:00,0.700567979286,1.21246410996,0.0,0.781222397506,0.0,0.0215096187465,0.0215096187465,0.0215096187465,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.406237285661
 05/22  01:00:00,0.592197078156,1.81371139914,0.0,1.47182675046,0.0,0.0405242250662,0.0405242250662,0.0405242250662,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.31886215803
 05/22  02:00:00,0.556599455182,2.49650023976,0.0,2.17556141848,0.0,0.0599003520898,0.0599003520898,0.0599003520898,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298183258064
 05/22  03:00:00,0.556129543039,2.92477899322,0.0,2.59877669958,0.0,0.0715528589474,0.0715528589474,0.0715528589474,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.303567043333
 05/22  04:00:00,0.557573000501,3.12258374088,0.0,2.74070460502,0.0,0.0754606003858,0.0754606003858,0.0754606003858,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.360291380145
 05/22  05:00:00,0.615643329745,3.56312724199,0.0,2.92629535527,0.0,0.080570523365,0.080570523365,0.080570523365,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.612741686365
 05/22  06:00:00,0.752758605693,3.8971397231,0.0,2.78402040231,0.0,0.0766532265682,0.0766532265682,0.0766532265682,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.08528546326
 05/22  07:00:00,0.932462340739,3.52330672408,0.0,2.27799217371,0.0,0.0627206072437,0.0627206072437,0.0627206072437,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.21573899138
 05/22  08:00:00,0.85350554265,3.07827685253,0.0,1.87121234201,0.0,0.0515206222951,0.0515206222951,0.0515206222951,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.18206008372
 05/22  09:00:00,0.775019903733,2.36659749401,0.0,1.26682203425,0.0,0.0348797718337,0.0348797718337,0.0348797718337,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.07849467058
 05/22  10:00:00,0.765389662046,1.54839813235,0.0,0.570811568806,0.0,0.0157163174793,0.0157163174793,0.0157163174793,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.955805285433
 05/22  11:00:00,0.770049956503,1.05204890084,0.0,0.183975098646,0.0,0.00506543878333,0.00506543878333,0.00506543878333,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.8462858509
 05/22  12:00:00,0.749997643778,0.782281061096,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.760860135017
 05/22  13:00:00,0.728297590671,0.732152135077,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.709990485386
 05/22  14:00:00,0.721335648463,0.682777506675,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.659367971259
 05/22  15:00:00,0.748779364508,0.69057881889,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.665868012264
 05/22  16:00:00,0.865136356227,0.756580244736,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.727351691395
 05/22  17:00:00,1.05785197644,0.893325446212,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.857817425132
 05/22  18:00:00,1.15523177156,1.01646798572,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.977916991968
 05/22  19:00:00,1.21902675139,1.03705068091,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.997258474613
 05/22  20:00:00,1.43112421294,0.967223129046,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.926062919683
 05/22  21:00:00,1.56478306217,0.879645266443,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.83944599582
 05/22  22:00:00,1.28350176135,0.735400503491,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.700613186466
 05/22  23:00:00,0.983286971046,0.580486825121,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.550257293926
 05/22  24:00:00,0.6848563183,0.865403132174,0.0,0.449333994696,0.0,0.012371640837,0.012371640837,0.012371640837,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.391064710681
 05/23  01:00:00,0.577602964252,1.28315701896,0.0,0.941773252632,0.0,0.0259301111623,0.0259301111623,0.0259301111623,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.31836127568
 05/23  02:00:00,0.538837729364,1.85136264107,0.0,1.5304612802,0.0,0.0421386262716,0.0421386262716,0.0421386262716,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298145797646
 05/23  03:00:00,0.538820804165,2.29565925568,0.0,1.97012890065,0.0,0.0542441200734,0.0542441200734,0.0542441200734,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.303095104733
 05/23  04:00:00,0.544083840728,2.63290880086,0.0,2.25078268392,0.0,0.0619714406127,0.0619714406127,0.0619714406127,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.360538361216
 05/23  05:00:00,0.60139150356,3.04508745608,0.0,2.40867363674,0.0,0.0663186971807,0.0663186971807,0.0663186971807,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.612323618985
 05/23  06:00:00,0.748967204042,3.75758266473,0.0,2.64631792031,0.0,0.0728618249165,0.0728618249165,0.0728618249165,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.08343088689
 05/23  07:00:00,0.945227969944,3.98465216073,0.0,2.74163569852,0.0,0.0754862364484,0.0754862364484,0.0754862364484,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.21344090322
 05/23  08:00:00,0.875150807935,3.86193323622,0.0,2.65736137796,0.0,0.0731658875808,0.0731658875808,0.0731658875808,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.17956743146
 05/23  09:00:00,0.81478195361,3.8083031022,0.0,2.71096682829,0.0,0.0746418217106,0.0746418217106,0.0746418217106,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.07605548473
 05/23  10:00:00,0.826895943796,3.77988741193,0.0,2.80469983323,0.0,0.0772225992288,0.0772225992288,0.0772225992288,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.953406300593
 05/23  11:00:00,0.862136778325,4.39409460409,0.0,3.52853868995,0.0,0.0971522606053,0.0971522606053,0.0971522606053,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.843767962841
 05/23  12:00:00,0.832295219484,3.76834782461,0.0,2.98902133784,0.0,0.0822975757061,0.0822975757061,0.0822975757061,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.757905560692
 05/23  13:00:00,0.807966643296,3.62195908643,0.0,2.89355422949,0.0,0.0796690526249,0.0796690526249,0.0796690526249,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.706243207252
 05/23  14:00:00,0.800428477111,3.55231292107,0.0,2.87262596098,0.0,0.0790928286481,0.0790928286481,0.0790928286481,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.656277424674
 05/23  15:00:00,0.823945278831,3.4176654103,0.0,2.7300017025,0.0,0.075165914323,0.075165914323,0.075165914323,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.662952901176
 05/23  16:00:00,0.935168020936,3.29654653179,0.0,2.54352741673,0.0,0.0700316647088,0.0700316647088,0.0700316647088,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.723790561716
 05/23  17:00:00,1.13416889135,3.66126797453,0.0,2.77180567187,0.0,0.0763169149165,0.0763169149165,0.0763169149165,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.853954281579
 05/23  18:00:00,1.22792032729,3.6523607256,0.0,2.64002483975,0.0,0.0726885557373,0.0726885557373,0.0726885557373,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.973784892096
 05/23  19:00:00,1.27666366694,3.1260686969,0.0,2.09335413508,0.0,0.057636915545,0.057636915545,0.057636915545,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.99292235553
 05/23  20:00:00,1.48617910149,2.96311842557,0.0,1.9995757496,0.0,0.0550548885515,0.0550548885515,0.0550548885515,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.922382466602
 05/23  21:00:00,1.61820780873,2.81686736653,0.0,1.94036951958,0.0,0.0534247465596,0.0534247465596,0.0534247465596,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.836298576328
 05/23  22:00:00,1.34462613256,2.95248966963,0.0,2.22001739691,0.0,0.061124371204,0.061124371204,0.061124371204,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.697684955701
 05/23  23:00:00,1.05261223352,3.09583069464,0.0,2.51787111613,0.0,0.069325262478,0.069325262478,0.069325262478,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.547730047314
 05/23  24:00:00,0.751935056485,3.29913328088,0.0,2.88561207495,0.0,0.0794503790221,0.0794503790221,0.0794503790221,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.388516779135
 05/24  01:00:00,0.63859695624,3.49576290782,0.0,3.15705531859,0.0,0.0869241031506,0.0869241031506,0.0869241031506,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.31568509859
 05/24  02:00:00,0.589387934836,3.68480712019,0.0,3.36642839702,0.0,0.0926888317443,0.0926888317443,0.0926888317443,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.295623159948
 05/24  03:00:00,0.582720466776,3.88816180294,0.0,3.56455045125,0.0,0.0981437826844,0.0981437826844,0.0981437826844,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301176101384
 05/24  04:00:00,0.583046792543,4.04603026073,0.0,3.66590449476,0.0,0.100934392428,0.100934392428,0.100934392428,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.358538010248
 05/24  05:00:00,0.636480868572,4.31698955106,0.0,3.68310802745,0.0,0.101408062193,0.101408062193,0.101408062193,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.609791323258
 05/24  06:00:00,0.773727812776,4.65272646901,0.0,3.54561522295,0.0,0.0976224336514,0.0976224336514,0.0976224336514,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.07927738853
 05/24  07:00:00,0.960748478828,4.54391450107,0.0,3.30533556247,0.0,0.0910067453326,0.0910067453326,0.0910067453326,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.20900337961
 05/24  08:00:00,0.884327169144,4.19111096708,0.0,2.99064384976,0.0,0.082342248789,0.082342248789,0.082342248789,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.17546269052
 05/24  09:00:00,0.815868805911,3.84437079748,0.0,2.75044095244,0.0,0.0757286740121,0.0757286740121,0.0757286740121,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.07264905587
 05/24  10:00:00,0.826710225214,3.77025328587,0.0,2.7979545944,0.0,0.0770368806473,0.0770368806473,0.0770368806473,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.950517413355
 05/24  11:00:00,0.821361116422,2.91052573141,0.0,2.04757983487,0.0,0.0563765987017,0.0563765987017,0.0563765987017,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.841157945247
 05/24  12:00:00,0.794873852039,2.40776934313,0.0,1.62988937281,0.0,0.0448762082604,0.0448762082604,0.0448762082604,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.756459044241
 05/24  13:00:00,0.765425292306,2.07667168823,0.0,1.34846611772,0.0,0.0371277016345,0.0371277016345,0.0371277016345,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.706043920822
 05/24  14:00:00,0.748499934922,1.66600533048,0.0,0.986598100325,0.0,0.027164286459,0.027164286459,0.027164286459,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.655997694743
 05/24  15:00:00,0.76959238414,1.44322669071,0.0,0.755922142917,0.0,0.0208130196319,0.0208130196319,0.0208130196319,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.662593741168
 05/24  16:00:00,0.879136381264,1.26136174068,0.0,0.508476382304,0.0,0.0140000250375,0.0140000250375,0.0140000250375,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.72365680503
 05/24  17:00:00,1.0772598269,1.594216698,0.0,0.704886852953,0.0,0.0194078504595,0.0194078504595,0.0194078504595,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.853821823971
 05/24  18:00:00,1.16381923937,1.32380003715,0.0,0.31189405407,0.0,0.00858746781167,0.00858746781167,0.00858746781167,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.973354989329
 05/24  19:00:00,1.22842735106,1.37442983791,0.0,0.341426740125,0.0,0.00940059966713,0.00940059966713,0.00940059966713,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.993210891494
 05/24  20:00:00,1.44608277766,1.50713996483,0.0,0.543290233607,0.0,0.0149585647197,0.0149585647197,0.0149585647197,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.922689521861
 05/24  21:00:00,1.58671165322,1.67291007175,0.0,0.796439336138,0.0,0.0219285910513,0.0219285910513,0.0219285910513,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.836271464989
 05/24  22:00:00,1.31890505475,2.01862723207,0.0,1.28583616808,0.0,0.0354032933952,0.0354032933952,0.0354032933952,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.698003746967
 05/24  23:00:00,1.03163946675,2.33462362804,0.0,1.75614700881,0.0,0.0483524957078,0.0483524957078,0.0483524957078,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.548247088036
 05/24  24:00:00,0.736703193564,2.74660600489,0.0,2.33239573902,0.0,0.0642185161005,0.0642185161005,0.0642185161005,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.389205839068
 05/25  01:00:00,0.623941522207,2.96458109667,0.0,2.62477469348,0.0,0.0722686691172,0.0722686691172,0.0722686691172,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.316783912545
 05/25  02:00:00,0.578922843972,3.3052037765,0.0,2.98633968084,0.0,0.0822237408803,0.0822237408803,0.0822237408803,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296108532445
 05/25  03:00:00,0.572136122819,3.50426174648,0.0,3.18013050129,0.0,0.0875594387273,0.0875594387273,0.0875594387273,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301695994884
 05/25  04:00:00,0.577056736209,3.82853154086,0.0,3.44834758564,0.0,0.0949443360934,0.0949443360934,0.0949443360934,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.358596199505
 05/25  05:00:00,0.631682225349,4.14185956854,0.0,3.50882285727,0.0,0.0966094189695,0.0966094189695,0.0966094189695,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.608946510906
 05/25  06:00:00,0.767509467213,4.42441592366,0.0,3.31976692285,0.0,0.0914040880878,0.0914040880878,0.0914040880878,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.07681514328
 05/25  07:00:00,0.95442492877,4.31124948697,0.0,3.07566626917,0.0,0.0846831952752,0.0846831952752,0.0846831952752,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.2060076588
 05/25  08:00:00,0.874801779403,3.84208688042,0.0,2.64468477453,0.0,0.0728168590485,0.0728168590485,0.0728168590485,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.1723976791
 05/25  09:00:00,0.800172664564,3.27151706187,0.0,2.18036217423,0.0,0.0600325326651,0.0600325326651,0.0600325326651,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.06987409846
 05/25  10:00:00,0.801734406188,2.86094478643,0.0,1.89084092355,0.0,0.0520610616206,0.0520610616206,0.0520610616206,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.948322584768
 05/25  11:00:00,0.797975465495,2.05950788887,0.0,1.19822055522,0.0,0.0329909477754,0.0329909477754,0.0329909477754,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.839499382353
 05/25  12:00:00,0.769621283018,1.48927625139,0.0,0.712724231663,0.0,0.0196236392395,0.0196236392395,0.0196236392395,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.755131093646
 05/25  13:00:00,0.738446738267,1.09579791227,0.0,0.368613758823,0.0,0.0101491475953,0.0101491475953,0.0101491475953,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.705022503754
 05/25  14:00:00,0.722723533166,0.729074504552,0.0,0.0504075236298,0.0,0.00138788470312,0.00138788470312,0.00138788470312,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.655257445507
 05/25  15:00:00,0.748779364508,0.686945800661,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.662234994035
 05/25  16:00:00,0.865136356227,0.751974925518,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.722746372177
 05/25  17:00:00,1.05785197644,0.887472464858,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.851964443778
 05/25  18:00:00,1.15523177156,1.00958811183,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.971037118077
 05/25  19:00:00,1.21902675139,1.0303611112,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.990568904901
 05/25  20:00:00,1.43112421294,0.961416925478,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.920256716116
 05/25  21:00:00,1.56478306217,0.874576111212,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.834376840589
 05/25  22:00:00,1.28905736041,0.933439985587,0.0,0.201777561248,0.0,0.00555559905592,0.00555559905592,0.00555559905592,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.696875107314
 05/25  23:00:00,1.00872705938,1.50223611324,0.0,0.923975782134,0.0,0.0254400883387,0.0254400883387,0.0254400883387,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.548030799913
 05/25  24:00:00,0.719152436667,2.10976806147,0.0,1.69495792376,0.0,0.0466677592037,0.0466677592037,0.0466677592037,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.389805710916
 05/26  01:00:00,0.604048296526,2.85598088222,0.0,2.58537585545,0.0,0.0711838896896,0.0711838896896,0.0711838896896,0.09560931075,0.0208308328125,0.065060596304,0.33425166697,0.247582536125
 05/26  02:00:00,0.571613937584,3.44603641356,0.0,3.17644663201,0.0,0.0874580097054,0.0874580097054,0.0874580097054,0.0637395321407,0.0138872200537,0.0590408903606,0.330376285324,0.24683421833
 05/26  03:00:00,0.577586691483,3.88936563946,0.0,3.6207893348,0.0,0.0996922238808,0.0996922238808,0.0996922238808,0.0637395321407,0.0138872200537,0.0574298880592,0.325725827349,0.246141054357
 05/26  04:00:00,0.577979326042,4.20402017753,0.0,3.93683265404,0.0,0.108393934592,0.108393934592,0.108393934592,0.0637395321407,0.0138872200537,0.0614251486328,0.313421490622,0.245599767764
 05/26  05:00:00,0.630440646285,4.46121539726,0.0,4.1918949827,0.0,0.115416638324,0.115416638324,0.115416638324,0.0672806251545,0.0146587321777,0.0662194570756,0.349753193554,0.245230214208
 05/26  06:00:00,0.742951010879,4.55200491198,0.0,4.27960434342,0.0,0.11783156513,0.11783156513,0.11783156513,0.09560931075,0.0208308328125,0.0874618810474,0.40410542114,0.244566711035
 05/26  07:00:00,0.870759765712,3.93736025341,0.0,3.66383202231,0.0,0.100877330454,0.100877330454,0.100877330454,0.15934885125,0.0347180546875,0.114311242941,0.42939228638,0.243952672108
 05/26  08:00:00,0.731463670466,3.33362377585,0.0,3.06463891332,0.0,0.0843795759461,0.0843795759461,0.0843795759461,0.12039692841,0.0262314231445,0.120317367275,0.363026375692,0.243980435734
 05/26  09:00:00,0.595595787611,2.73081675098,0.0,2.46499298862,0.0,0.0678693539348,0.0678693539348,0.0678693539348,0.0637395321407,0.0138872200537,0.124022879752,0.30896480173,0.244542973173
 05/26  10:00:00,0.575183730811,2.54923003409,0.0,2.28234211209,0.0,0.062840375336,0.062840375336,0.062840375336,0.0531162865364,0.0115726836817,0.114311242941,0.316231142316,0.245106643893
 05/26  11:00:00,0.566150611982,1.86900329399,0.0,1.60199459755,0.0,0.0441081734693,0.0441081734693,0.0441081734693,0.0531162865364,0.0115726836817,0.123913441437,0.316328026857,0.245220745151
 05/26  12:00:00,0.560481055488,1.40549219399,0.0,1.138340387,0.0,0.031342250051,0.031342250051,0.031342250051,0.0531162865364,0.0115726836817,0.136338458125,0.310999377094,0.245730880915
 05/26  13:00:00,0.547131252413,1.05453320097,0.0,0.786261124716,0.0,0.0216483514577,0.0216483514577,0.0216483514577,0.0531162865364,0.0115726836817,0.121928369576,0.321753561161,0.246110426562
 05/26  14:00:00,0.555241982325,0.826329886931,0.0,0.556393706973,0.0,0.0153193463835,0.0153193463835,0.0153193463835,0.0531162865364,0.0115726836817,0.118250695366,0.339870970357,0.246526644542
 05/26  15:00:00,0.587067111355,0.640673724415,0.0,0.369161442684,0.0,0.0101642271309,0.0101642271309,0.0101642271309,0.0531162865364,0.0115726836817,0.136338458125,0.358763455881,0.246801475105
 05/26  16:00:00,0.704997878773,0.527478603589,0.0,0.251203938747,0.0,0.00691646958319,0.00691646958319,0.00691646958319,0.056657371191,0.012344197627,0.187613550132,0.42435429024,0.247046111501
 05/26  17:00:00,0.90236470546,0.683709342128,0.0,0.400659183649,0.0,0.0110314634028,0.0110314634028,0.0110314634028,0.070821709809,0.0154302443018,0.272446644484,0.515522643463,0.2475421374
 05/26  18:00:00,0.997782893256,0.674470380597,0.0,0.388205119705,0.0,0.0106885621136,0.0106885621136,0.0106885621136,0.123938004705,0.0270029334473,0.229339398762,0.559701994228,0.247714267136
 05/26  19:00:00,1.05937548177,0.730287957603,0.0,0.44269700074,0.0,0.0121889025923,0.0121889025923,0.0121889025923,0.24787600941,0.0540058486818,0.150470202205,0.577722518882,0.247798750567
 05/26  20:00:00,1.27821469694,0.951575395964,0.0,0.662401923501,0.0,0.0182381007981,0.0182381007981,0.0182381007981,0.435553471021,0.094896004004,0.114831271295,0.597583849817,0.248013263101
 05/26  21:00:00,1.41780974301,1.14323824768,0.0,0.855034208547,0.0,0.02354190036,0.02354190036,0.02354190036,0.570114788205,0.124213468359,0.0991951101981,0.583632475892,0.248004768508
 05/26  22:00:00,1.18173669072,1.45581559163,0.0,1.17316364668,0.0,0.0323010487768,0.0323010487768,0.0323010487768,0.4461767835,0.0972105349122,0.0838772105124,0.505059113019,0.247864627923
 05/26  23:00:00,0.953648080496,1.913306193,0.0,1.63565837133,0.0,0.0450350477395,0.0450350477395,0.0450350477395,0.31161554991,0.0678930887695,0.0731054226646,0.438886971413,0.247418290474
 05/26  24:00:00,0.700127549802,2.43787435659,0.0,2.16594568352,0.0,0.0596355993208,0.0596355993208,0.0596355993208,0.15934885125,0.0347180546875,0.066286668852,0.363026375692,0.246924246273
 05/27  01:00:00,0.600065959047,2.71046056454,0.0,2.44073864595,0.0,0.0672015522109,0.0672015522109,0.0672015522109,0.09560931075,0.0208308328125,0.065060596304,0.33425166697,0.24669942794
 05/27  02:00:00,0.559155343953,2.99258743946,0.0,2.72395453993,0.0,0.0749994160738,0.0749994160738,0.0749994160738,0.0637395321407,0.0138872200537,0.0590408903606,0.330376285324,0.245877336309
 05/27  03:00:00,0.558908334691,3.21047099497,0.0,2.94239745595,0.0,0.0810138670886,0.0810138670886,0.0810138670886,0.0637395321407,0.0138872200537,0.0574298880592,0.325725827349,0.245638288716
 05/27  04:00:00,0.556198211747,3.41273329557,0.0,3.14574962603,0.0,0.0866128202978,0.0866128202978,0.0866128202978,0.0637395321407,0.0138872200537,0.0614251486328,0.313421490622,0.24539591382
 05/27  05:00:00,0.603272024432,3.47451465789,0.0,3.20513942226,0.0,0.0882480164705,0.0882480164705,0.0882480164705,0.0672806251545,0.0146587321777,0.0662194570756,0.349753193554,0.245285035275
 05/27  06:00:00,0.720272029469,3.72885881879,0.0,3.45591107207,0.0,0.0951525837191,0.0951525837191,0.0951525837191,0.09560931075,0.0208308328125,0.0874618810474,0.40410542114,0.245113889195
 05/27  07:00:00,0.86256764532,3.64103707864,0.0,3.36629685865,0.0,0.0926852100608,0.0926852100608,0.0926852100608,0.15934885125,0.0347180546875,0.114311242941,0.42939228638,0.245164660996
 05/27  08:00:00,0.733106873298,3.39414949149,0.0,3.12431950881,0.0,0.0860227787777,0.0860227787777,0.0860227787777,0.12039692841,0.0262314231445,0.120317367275,0.363026375692,0.244825555876
 05/27  09:00:00,0.614448518753,3.4159380085,0.0,3.14971808749,0.0,0.0867220850773,0.0867220850773,0.0867220850773,0.0637395321407,0.0138872200537,0.124022879752,0.30896480173,0.244939131835
 05/27  10:00:00,0.599147039321,3.41952966327,0.0,3.15268172835,0.0,0.0868036838453,0.0868036838453,0.0868036838453,0.0531162865364,0.0115726836817,0.114311242941,0.316231142316,0.245066656806
 05/27  11:00:00,0.620028327885,3.82569642707,0.0,3.55881581723,0.0,0.0979858893728,0.0979858893728,0.0979858893728,0.0531162865364,0.0115726836817,0.123913441437,0.316328026857,0.245092658552
 05/27  12:00:00,0.613555242258,3.33227999396,0.0,3.06597768837,0.0,0.0844164368209,0.0844164368209,0.0844164368209,0.0531162865364,0.0115726836817,0.136338458125,0.310999377094,0.244881379511
 05/27  13:00:00,0.603950107913,3.11683591996,0.0,2.84990358349,0.0,0.0784672069578,0.0784672069578,0.0784672069578,0.0531162865364,0.0115726836817,0.121928369576,0.321753561161,0.244770686779
 05/27  14:00:00,0.609819934403,2.80696378878,0.0,2.53864727808,0.0,0.0698972984617,0.0698972984617,0.0698972984617,0.0531162865364,0.0115726836817,0.118250695366,0.339870970357,0.244906975281
 05/27  15:00:00,0.640367816081,2.57488615457,0.0,2.30502580296,0.0,0.0634649318566,0.0634649318566,0.0634649318566,0.0531162865364,0.0115726836817,0.136338458125,0.358763455881,0.245149544982
 05/27  16:00:00,0.754208801064,2.31303674356,0.0,2.03852872347,0.0,0.0561273918741,0.0561273918741,0.0561273918741,0.056657371191,0.012344197627,0.187613550132,0.42435429024,0.245279466748
 05/27  17:00:00,0.942525296733,2.14022514573,0.0,1.8592788723,0.0,0.0511920546752,0.0511920546752,0.0511920546752,0.070821709809,0.0154302443018,0.272446644484,0.515522643463,0.245438252349
 05/27  18:00:00,1.02743556725,1.74928371985,0.0,1.46518065054,0.0,0.0403412361044,0.0403412361044,0.0403412361044,0.123938004705,0.0270029334473,0.229339398762,0.559701994228,0.245552075562
 05/27  19:00:00,1.08420285947,1.62988765438,0.0,1.34441933077,0.0,0.0370162802968,0.0370162802968,0.0370162802968,0.24787600941,0.0540058486818,0.150470202205,0.577722518882,0.245676117312
 05/27  20:00:00,1.29384901562,1.5175981857,0.0,1.23023532262,0.0,0.0338724194834,0.0338724194834,0.0338724194834,0.435553471021,0.094896004004,0.114831271295,0.597583849817,0.246202653716
 05/27  21:00:00,1.42784723494,1.50631146574,0.0,1.21959266973,0.0,0.0335793922904,0.0335793922904,0.0335793922904,0.570114788205,0.124213468359,0.0991951101981,0.583632475892,0.246519525391
 05/27  22:00:00,1.18836438382,1.69543333948,0.0,1.41387931702,0.0,0.038928741879,0.038928741879,0.038928741879,0.4461767835,0.0972105349122,0.0838772105124,0.505059113019,0.246766705438
 05/27  23:00:00,0.955157833466,1.96745172112,0.0,1.69049211102,0.0,0.0465448007099,0.0465448007099,0.0465448007099,0.31161554991,0.0678930887695,0.0731054226646,0.438886971413,0.2467300789
 05/27  24:00:00,0.694008238293,2.21529151894,0.0,1.94369426827,0.0,0.0535162878123,0.0535162878123,0.0535162878123,0.15934885125,0.0347180546875,0.066286668852,0.363026375692,0.246592823865
 05/28  01:00:00,0.590301704371,2.35527356276,0.0,2.08610407349,0.0,0.0574372975346,0.0574372975346,0.0574372975346,0.09560931075,0.0208308328125,0.065060596304,0.33425166697,0.246146998623
 05/28  02:00:00,0.54459785362,2.46372912675,0.0,2.19523119837,0.0,0.060441925741,0.060441925741,0.060441925741,0.0637395321407,0.0138872200537,0.0590408903606,0.330376285324,0.245742365169
 05/28  03:00:00,0.54073012194,2.55024029323,0.0,2.28217064696,0.0,0.0628356543376,0.0628356543376,0.0628356543376,0.0637395321407,0.0138872200537,0.0574298880592,0.325725827349,0.245634395966
 05/28  04:00:00,0.533966835038,2.60538027323,0.0,2.33831321269,0.0,0.0643814435882,0.0643814435882,0.0643814435882,0.0637395321407,0.0138872200537,0.0614251486328,0.313421490622,0.245479304814
 05/28  05:00:00,0.581047245506,2.66754395794,0.0,2.39794263828,0.0,0.0660232375442,0.0660232375442,0.0660232375442,0.0672806251545,0.0146587321777,0.0662194570756,0.349753193554,0.245511119301
 05/28  06:00:00,0.685652836982,2.47195881265,0.0,2.19855319543,0.0,0.0605333912322,0.0605333912322,0.0605333912322,0.09560931075,0.0208308328125,0.0874618810474,0.40410542114,0.245571759691
 05/28  07:00:00,0.82761018208,2.3717159629,0.0,2.09665309767,0.0,0.0577277468215,0.0577277468215,0.0577277468215,0.15934885125,0.0347180546875,0.114311242941,0.42939228638,0.245487306229
 05/28  08:00:00,0.702511772043,2.28387365734,0.0,2.01311532449,0.0,0.0554276775227,0.0554276775227,0.0554276775227,0.12039692841,0.0262314231445,0.120317367275,0.363026375692,0.245753906051
 05/28  09:00:00,0.583065399127,2.2769719564,0.0,2.00989333074,0.0,0.0553389654512,0.0553389654512,0.0553389654512,0.0637395321407,0.0138872200537,0.124022879752,0.30896480173,0.24579783648
 05/28  10:00:00,0.573645755775,2.49412465556,0.0,2.22648335608,0.0,0.0613024002994,0.0613024002994,0.0613024002994,0.0531162865364,0.0115726836817,0.114311242941,0.316231142316,0.245860021376
 05/28  11:00:00,0.575328513351,2.20287187816,0.0,1.93533300751,0.0,0.0532860748384,0.0532860748384,0.0532860748384,0.0531162865364,0.0115726836817,0.123913441437,0.316328026857,0.245750919366
 05/28  12:00:00,0.581742868764,2.17761101083,0.0,1.91056256996,0.0,0.0526040633274,0.0526040633274,0.0526040633274,0.0531162865364,0.0115726836817,0.136338458125,0.310999377094,0.245627514786
 05/28  13:00:00,0.577687109728,2.16426782778,0.0,1.89603998184,0.0,0.0522042087728,0.0522042087728,0.0522042087728,0.0531162865364,0.0115726836817,0.121928369576,0.321753561161,0.246066196252
 05/28  14:00:00,0.594400209924,2.2483054466,0.0,1.97860787115,0.0,0.0544775739829,0.0544775739829,0.0544775739829,0.0531162865364,0.0115726836817,0.118250695366,0.339870970357,0.246288040037
 05/28  15:00:00,0.630347309617,2.21211123036,0.0,1.94108424844,0.0,0.053444425393,0.053444425393,0.053444425393,0.0531162865364,0.0115726836817,0.136338458125,0.358763455881,0.246316175293
 05/28  16:00:00,0.746450861404,2.03213716182,0.0,1.75676286363,0.0,0.048369452214,0.048369452214,0.048369452214,0.056657371191,0.012344197627,0.187613550132,0.42435429024,0.246145744848
 05/28  17:00:00,0.95106949937,2.4513539218,0.0,2.16960154922,0.0,0.0597362573122,0.0597362573122,0.0597362573122,0.070821709809,0.0154302443018,0.272446644484,0.515522643463,0.246244351509
 05/28  18:00:00,1.04154999296,2.26254487046,0.0,1.97781202858,0.0,0.0544556618227,0.0544556618227,0.0544556618227,0.123938004705,0.0270029334473,0.229339398762,0.559701994228,0.246181848128
 05/28  19:00:00,1.10474295229,2.37653398217,0.0,2.09042885983,0.0,0.0575563731086,0.0575563731086,0.0575563731086,0.24787600941,0.0540058486818,0.150470202205,0.577722518882,0.246312916039
 05/28  20:00:00,1.3190846446,2.43437843723,0.0,2.14678520689,0.0,0.0591080484612,0.0591080484612,0.0591080484612,0.435553471021,0.094896004004,0.114831271295,0.597583849817,0.246433020979
 05/28  21:00:00,1.45690208313,2.5614682623,0.0,2.27485536069,0.0,0.0626342404775,0.0626342404775,0.0626342404775,0.570114788205,0.124213468359,0.0991951101981,0.583632475892,0.246413630987
 05/28  22:00:00,1.22001036456,2.8444274313,0.0,2.5632511042,0.0,0.0705747226128,0.0705747226128,0.0705747226128,0.4461767835,0.0972105349122,0.0838772105124,0.505059113019,0.246389010072
 05/28  23:00:00,0.988810235769,3.18912468591,0.0,2.91273648079,0.0,0.0801972030126,0.0801972030126,0.0801972030126,0.31161554991,0.0678930887695,0.0731054226646,0.438886971413,0.246158673926
 05/28  24:00:00,0.730392892463,3.53618614954,0.0,3.26517314234,0.0,0.0899009419817,0.0899009419817,0.0899009419817,0.15934885125,0.0347180546875,0.066286668852,0.363026375692,0.246008580411
 05/29  01:00:00,0.643204644199,3.66187952639,0.0,3.3244050553,0.0,0.0915317911094,0.0915317911094,0.0915317911094,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.314451980441
 05/29  02:00:00,0.59247511643,3.79600007801,0.0,3.47855383424,0.0,0.0957760133383,0.0957760133383,0.0957760133383,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.294690680551
 05/29  03:00:00,0.585529496938,3.98912230414,0.0,3.6665735184,0.0,0.100952812846,0.100952812846,0.100952812846,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.300113535435
 05/29  04:00:00,0.584438984553,4.09457143756,0.0,3.71646845836,0.0,0.102326584437,0.102326584437,0.102326584437,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.356515223474
 05/29  05:00:00,0.639232447475,4.41071664802,0.0,3.78304448344,0.0,0.104159641095,0.104159641095,0.104159641095,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.60358196423
 05/29  06:00:00,0.776000421599,4.72128321569,0.0,3.62815564051,0.0,0.0998950424738,0.0998950424738,0.0998950424738,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.06529371765
 05/29  07:00:00,0.958555282725,4.44784885469,0.0,3.22567938921,0.0,0.0888135492299,0.0888135492299,0.0888135492299,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.19259390649
 05/29  08:00:00,0.877950515255,3.94349195874,0.0,2.75904584249,0.0,0.0759655949006,0.0759655949006,0.0759655949006,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.15944168944
 05/29  09:00:00,0.800322121994,3.2652351797,0.0,2.18579041976,0.0,0.060181990095,0.060181990095,0.060181990095,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.05816397076
 05/29  10:00:00,0.800858552567,2.81915546886,0.0,1.85903020326,0.0,0.0511852079996,0.0511852079996,0.0511852079996,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.938343987493
 05/29  11:00:00,0.797942026214,2.04982540076,0.0,1.19700605135,0.0,0.0329575084945,0.0329575084945,0.0329575084945,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.831031398114
 05/29  12:00:00,0.768980915007,1.45859111145,0.0,0.689466272586,0.0,0.0189832712288,0.0189832712288,0.0189832712288,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.747703912787
 05/29  13:00:00,0.734716061095,0.953693574955,0.0,0.233116770303,0.0,0.00641847042357,0.00641847042357,0.00641847042357,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.698415154961
 05/29  14:00:00,0.721335648463,0.672770440612,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.649360905197
 05/29  15:00:00,0.748779364508,0.680500785342,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.655789978716
 05/29  16:00:00,0.865136356227,0.744748313738,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.715519760397
 05/29  17:00:00,1.05785197644,0.878525602959,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.843017581879
