Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/10  21:00:00,1.52440732908,0.895552039647,0.0,0.0,0.0331747139346,0.0124267934749,0.0456015074095,0.0124267934749,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.860273508962
 06/10  22:00:00,1.2475450021,0.745171492835,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.714642445614
 06/10  23:00:00,0.942453341171,0.579222140327,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.552692966356
 06/10  24:00:00,0.633055518013,0.403334795499,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.381391127758
 06/11  01:00:00,0.514410365581,0.327250639391,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.307046301599
 06/11  02:00:00,0.4576855668,0.306755812376,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.286785727776
 06/11  03:00:00,0.444869064598,0.312395191226,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.292706210455
 06/11  04:00:00,0.444717524033,0.371475788543,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.352530561656
 06/11  05:00:00,0.493872617946,0.631755999585,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.610614649025
 06/11  06:00:00,0.62646823615,1.11904375972,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.09461700814
 06/11  07:00:00,0.811788562126,1.25800631782,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.23205106417
 06/11  08:00:00,0.766196039409,1.22566030311,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.20371663537
 06/11  09:00:00,0.736025708017,1.11723061339,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.09855477768
 06/11  10:00:00,0.756218350597,0.989739695189,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.970624634738
 06/11  11:00:00,0.768092887963,0.873981417517,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.854860500737
 06/11  12:00:00,0.748131420774,0.785118565727,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.766319747085
 06/11  13:00:00,0.722362110139,0.731089270629,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.71164039938
 06/11  14:00:00,0.709004951369,0.680157707329,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.659613702409
 06/11  15:00:00,0.843923409431,0.687041538237,0.0,0.0,0.0833062916274,0.0262842272265,0.109590518854,0.0262842272265,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.665355549006
 06/11  16:00:00,1.01370301161,0.75748452477,0.0,0.0,0.136547751023,0.044810413028,0.181358164051,0.044810413028,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.731833800268
 06/11  17:00:00,1.32742329871,0.895697074918,0.0,0.0,0.241661007436,0.0815722831738,0.32323329061,0.0815722831738,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.864535544079
 06/11  18:00:00,1.46400790972,1.02927215003,0.0,0.0,0.285854307369,0.0948812857604,0.380735593129,0.0948812857604,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.995440132809
 06/11  19:00:00,1.43346364534,1.05832071088,0.0,0.0,0.231101432066,0.0801515372742,0.31125296934,0.0801515372742,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.02339941631
 06/11  20:00:00,1.53660725639,0.988420205423,0.0,0.0,0.171194858197,0.0612032312185,0.232398089415,0.0612032312185,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.952298363248
 06/11  21:00:00,1.66506095219,0.892377604942,0.0,0.0,0.136844217843,0.0494109126745,0.186255130517,0.0494109126745,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.857099074257
 06/11  22:00:00,1.30585719617,0.742616154506,0.0,0.0,0.0425749335918,0.0157372604817,0.0583121940734,0.0157372604817,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.712087107285
 06/11  23:00:00,0.942453341171,0.577287398357,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.550758224386
 06/11  24:00:00,0.633055518013,0.401954690012,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.38001102227
 06/12  01:00:00,0.510463341506,0.319265911491,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.299061573698
 06/12  02:00:00,0.455074328373,0.300714205067,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.280744120466
 06/12  03:00:00,0.443503660426,0.305876541258,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286187560488
 06/12  04:00:00,0.442046368417,0.35929474586,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.340349518974
 06/12  05:00:00,0.489775925345,0.597831093507,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.576689742948
 06/12  06:00:00,0.615842723933,1.04213871277,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.0177119612
 06/12  07:00:00,0.790627200206,1.16470358653,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.13874833288
 06/12  08:00:00,0.733758738517,1.12855971133,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.10661604359
 06/12  09:00:00,0.690994649551,1.02792416059,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00924832488
 06/12  10:00:00,0.705302121308,0.913134433485,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.894019373035
 06/12  11:00:00,0.715604128444,0.810337947706,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.791217030926
 06/12  12:00:00,0.700320914683,0.729838400653,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.711039582011
 06/12  13:00:00,0.678774077625,0.682771522391,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.663322651142
 06/12  14:00:00,0.669879379194,0.636667743439,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.616123738518
 06/12  15:00:00,0.79567668085,0.64371715813,0.0,0.0,0.0739184687648,0.0244842943635,0.0984027631283,0.0244842943635,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.622031168899
 06/12  16:00:00,0.994716727345,0.704447620739,0.0,0.0,0.148852098794,0.0494377002403,0.198289799034,0.0494377002403,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.678796896237
 06/12  17:00:00,1.46409318918,0.831504532472,0.0,0.0,0.37389731824,0.121357793063,0.495255111303,0.121357793063,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.800343001633
 06/12  18:00:00,1.4839756984,0.946755813635,0.0,0.0,0.326555111473,0.108458585876,0.435013697349,0.108458585876,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.91292379641
 06/12  19:00:00,1.48172944612,0.966307713167,0.0,0.0,0.293936080207,0.0998274441082,0.393763524316,0.0998274441082,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.9313864186
 06/12  20:00:00,1.554158233,0.900958263977,0.0,0.0,0.209759152225,0.0750452841287,0.284804436354,0.0750452841287,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.864836421802
 06/12  21:00:00,1.6463377698,0.819018783074,0.0,0.0,0.148539614247,0.054599191352,0.203138805599,0.054599191352,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.783740252389
 06/12  22:00:00,1.30645463026,0.684807059079,0.0,0.0,0.0636536485221,0.023549191563,0.0872028400851,0.023549191563,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.654278011858
 06/12  23:00:00,0.926918495836,0.540794451371,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.5142652774
 06/12  24:00:00,0.626481834936,0.387644701233,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.365701033491
 06/13  01:00:00,0.510463341506,0.318281247328,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.298076909535
 06/13  02:00:00,0.455074328373,0.299784878719,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.279814794118
 06/13  03:00:00,0.443503660426,0.304671883046,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.284982902276
 06/13  04:00:00,0.442046368417,0.357756708158,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.338811481272
 06/13  05:00:00,0.489775925345,0.595609892858,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.574468542299
 06/13  06:00:00,0.615842723933,1.03857584229,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.01414909072
 06/13  07:00:00,0.790627200206,1.16085885338,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.13490359973
 06/13  08:00:00,0.733758738517,1.12483472609,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.10289105835
 06/13  09:00:00,0.690994649551,1.02466834919,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00599251348
 06/13  10:00:00,0.705302121308,0.910372768499,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.891257708049
 06/13  11:00:00,0.715604128444,0.807779604369,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.788658687588
 06/13  12:00:00,0.700320914683,0.727603791879,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.708804973237
 06/13  13:00:00,0.678774077625,0.680843756723,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.661394885474
 06/13  14:00:00,0.669879379194,0.634849018846,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.614305013926
 06/13  15:00:00,0.697273917722,0.641996054851,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.620310065621
 06/13  16:00:00,0.929584927725,0.702472702673,0.0,0.0,0.0996963808403,0.0334616185739,0.133157999414,0.0334616185739,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.676821978172
 06/13  17:00:00,1.2287114443,0.82951734041,0.0,0.0,0.193971431413,0.0659019350084,0.259873366421,0.0659019350084,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.798355809571
 06/13  18:00:00,1.3047931922,0.944428719513,0.0,0.0,0.19037823593,0.0654529552219,0.255831191152,0.0654529552219,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.910596702287
 06/13  19:00:00,1.32355696749,0.963885299199,0.0,0.0,0.174389007672,0.0612020380094,0.235591045681,0.0612020380094,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.928964004632
 06/13  20:00:00,1.44968795878,0.898559052931,0.0,0.0,0.13282007308,0.0475140890531,0.180334162133,0.0475140890531,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.862437210756
 06/13  21:00:00,1.59939388433,0.816586133951,0.0,0.0,0.115040335769,0.0411545843533,0.156194920123,0.0411545843533,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.781307603266
 06/13  22:00:00,1.28165642873,0.682748785777,0.0,0.0,0.0458471564791,0.0165574820777,0.0624046385567,0.0165574820777,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.652219738556
 06/13  23:00:00,0.926918495836,0.539704583767,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.513175409796
 06/13  24:00:00,0.626481834936,0.387459044593,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.365515376852
 06/14  01:00:00,0.510463341506,0.318055006444,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.297850668652
 06/14  02:00:00,0.455074328373,0.299541302742,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.279571218141
 06/14  03:00:00,0.443503660426,0.304826529256,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.285137548485
 06/14  04:00:00,0.442046368417,0.357995303244,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339050076357
 06/14  05:00:00,0.489775925345,0.594998015718,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.573856665158
 06/14  06:00:00,0.615842723933,1.03639774235,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.01197099078
 06/14  07:00:00,0.790627200206,1.15845184047,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.13249658682
 06/14  08:00:00,0.733758738517,1.12259802087,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.10065435313
 06/14  09:00:00,0.690994649551,1.02277851063,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00410267492
 06/14  10:00:00,0.709746061251,1.07027530461,0.0,0.161040358851,0.0,0.00444393994374,0.00444393994374,0.00444393994374,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.890119885307
 06/14  11:00:00,0.71748777542,0.875587510594,0.0,0.0684134490676,0.0,0.00188364697591,0.00188364697591,0.00188364697591,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.788053144746
 06/14  12:00:00,0.701077225502,0.754963396659,0.0,0.0274689643921,0.0,0.0007563108192,0.0007563108192,0.0007563108192,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.708695613625
 06/14  13:00:00,0.678774077625,0.680928356499,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.66147948525
 06/14  14:00:00,0.669879379194,0.63540094202,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.614856937099
 06/14  15:00:00,0.697273917722,0.642819593578,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.621133604348
 06/14  16:00:00,0.79642692831,0.703156290517,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.677505566015
 06/14  17:00:00,0.968838077881,0.829516540774,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.798355009935
 06/14  18:00:00,1.04896200105,0.944240437087,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.910408419862
 06/14  19:00:00,1.08796592181,0.963686421071,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.928765126504
 06/14  20:00:00,1.26935379664,0.898654727861,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.862532885686
 06/14  21:00:00,1.4431989642,0.817130623179,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.781852092494
 06/14  22:00:00,1.21925179017,0.683691012741,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.65316196552
 06/14  23:00:00,0.926918495836,0.540686462638,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.514157288667
 06/14  24:00:00,0.626481834936,0.388562544966,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.366618877224
 06/15  01:00:00,0.512388247417,0.389485359217,0.0,0.0699119602384,0.0,0.00192490591072,0.00192490591072,0.00192490591072,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.299369061186
 06/15  02:00:00,0.466943910013,0.732390310323,0.0,0.431099366997,0.0,0.0118695816397,0.0118695816397,0.0118695816397,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.281320858726
 06/15  03:00:00,0.464281224097,1.0607889575,0.0,0.75463439391,0.0,0.0207775636718,0.0207775636718,0.0207775636718,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.28646558282
 06/15  04:00:00,0.469423434095,1.35291592893,0.0,0.994326172738,0.0,0.0273770656775,0.0273770656775,0.0273770656775,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339644529305
 06/15  05:00:00,0.520604771343,1.7140262273,0.0,1.11969371781,0.0,0.030828845998,0.030828845998,0.030828845998,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.573191158928
 06/15  06:00:00,0.645267453194,2.10265678265,0.0,1.06869665197,0.0,0.0294247292613,0.0294247292613,0.0294247292613,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.00953337911
 06/15  07:00:00,0.813766142631,1.99562381525,0.0,0.840398906628,0.0,0.0231389424244,0.0231389424244,0.0231389424244,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.12926965497
 06/15  08:00:00,0.754546077169,1.87445630863,0.0,0.754989418055,0.0,0.0207873386527,0.0207873386527,0.0207873386527,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.09752322283
 06/15  09:00:00,0.711392098811,1.76083433162,0.0,0.740828761397,0.0,0.0203974492602,0.0203974492602,0.0203974492602,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.00132973451
 06/15  10:00:00,0.722532893375,1.53240778489,0.0,0.625816069731,0.0,0.0172307720674,0.0172307720674,0.0172307720674,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.887476654706
 06/15  11:00:00,0.726775662115,1.21080622594,0.0,0.405746490481,0.0,0.0111715336706,0.0111715336706,0.0111715336706,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.785938818681
 06/15  12:00:00,0.700320914683,0.725523960698,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.706725142057
 06/15  13:00:00,0.678774077625,0.679930109378,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.660481238129
 06/15  14:00:00,0.669879379194,0.634439167183,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.613895162262
 06/15  15:00:00,0.697273917722,0.641697790477,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.620011801246
 06/15  16:00:00,0.79642692831,0.701983636874,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.676332912372
 06/15  17:00:00,0.968838077881,0.828241073878,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.797079543039
 06/15  18:00:00,1.04896200105,0.942664685656,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.908832668431
 06/15  19:00:00,1.08796592181,0.962154913735,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.927233619168
 06/15  20:00:00,1.26935379664,0.897484870163,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.861363027988
 06/15  21:00:00,1.4431989642,0.816320017303,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.781041486619
 06/15  22:00:00,1.21925179017,0.683495688784,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.652966641563
 06/15  23:00:00,0.926918495836,0.541039246834,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.514510072863
 06/15  24:00:00,0.630846249619,0.547901929508,0.0,0.158514130006,0.0,0.00436441468299,0.00436441468299,0.00436441468299,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.36744413176
 06/16  01:00:00,0.53195451266,1.10113876978,0.0,0.780552386905,0.0,0.0214911711538,0.0214911711538,0.0214911711538,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.300382045079
 06/16  02:00:00,0.491243981863,1.61557795924,0.0,1.31367011889,0.0,0.0361696534896,0.0361696534896,0.0361696534896,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.281937755747
 06/16  03:00:00,0.491977444909,2.06704225356,0.0,1.76055217791,0.0,0.0484737844832,0.0484737844832,0.0484737844832,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286801094882
 06/16  04:00:00,0.499039421304,2.42855729395,0.0,2.06996925152,0.0,0.0569930528866,0.0569930528866,0.0569930528866,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339642815544
 06/16  05:00:00,0.554315956583,2.93758720369,0.0,2.34407306484,0.0,0.0645400312377,0.0645400312377,0.0645400312377,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.572372788291
 06/16  06:00:00,0.681285016762,3.40832773606,0.0,2.37684291408,0.0,0.0654422928292,0.0654422928292,0.0654422928292,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.0070580704
 06/16  07:00:00,0.840125597257,2.949514727,0.0,1.79776577504,0.0,0.0494983970507,0.0494983970507,0.0494983970507,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.12579369831
 06/16  08:00:00,0.77062335809,2.45482280257,0.0,1.33891106232,0.0,0.0368646195731,0.0368646195731,0.0368646195731,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.0939680725
 06/16  09:00:00,0.714295675122,1.86338280859,0.0,0.846285714105,0.0,0.0233010255711,0.0233010255711,0.0233010255711,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.998421258774
 06/16  10:00:00,0.717968129102,1.36464260323,0.0,0.460025307391,0.0,0.0126660077941,0.0126660077941,0.0126660077941,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.88550223539
 06/16  11:00:00,0.715604128444,0.803735876957,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.784614960177
 06/16  12:00:00,0.700320914683,0.724918851181,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.706120032539
 06/16  13:00:00,0.678774077625,0.67891226655,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.659463395301
 06/16  14:00:00,0.669879379194,0.633268543626,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.612724538706
 06/16  15:00:00,0.697273917722,0.640392596373,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.618706607143
 06/16  16:00:00,0.79642692831,0.700230022681,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.674579298179
 06/16  17:00:00,0.968838077881,0.826063236921,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.794901706082
 06/16  18:00:00,1.04896200105,0.939923251544,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.906091234319
 06/16  19:00:00,1.08796592181,0.959325177189,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.924403882622
 06/16  20:00:00,1.26935379664,0.894600440269,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.858478598094
 06/16  21:00:00,1.4431989642,0.81388456218,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.778606031495
 06/16  22:00:00,1.21925179017,0.681633426132,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.651104378911
 06/16  23:00:00,0.926918495836,0.53946836071,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.512939186739
 06/16  24:00:00,0.626481834936,0.38842977323,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.366486105488
 06/17  01:00:00,0.514410365581,0.326730065099,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.306525727307
 06/17  02:00:00,0.464769520391,0.564113312452,0.0,0.257286903719,0.0,0.00708395359009,0.00708395359009,0.00708395359009,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.286856324132
 06/17  03:00:00,0.469302413114,1.19971829099,0.0,0.887411317319,0.0,0.0244333485161,0.0244333485161,0.0244333485161,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.292617992903
 06/17  04:00:00,0.47897754169,1.61426595377,0.0,1.24431276297,0.0,0.0342600176575,0.0342600176575,0.0342600176575,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.351007963912
 06/17  05:00:00,0.539036650914,2.26509842242,0.0,1.64034307314,0.0,0.0451640329686,0.0451640329686,0.0451640329686,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.603613998714
 06/17  06:00:00,0.674339129454,2.84054407035,0.0,1.73865536525,0.0,0.0478708933045,0.0478708933045,0.0478708933045,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.07746195353
 06/17  07:00:00,0.848389285928,2.56684778743,0.0,1.32932645325,0.0,0.0366007238019,0.0366007238019,0.0366007238019,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.21156608053
 06/17  08:00:00,0.79298871409,2.17867215793,0.0,0.973101280714,0.0,0.026792674681,0.026792674681,0.026792674681,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.18362720948
 06/17  09:00:00,0.748797145497,1.56329399164,0.0,0.463854479496,0.0,0.0127714374801,0.0127714374801,0.0127714374801,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.08076367643
 06/17  10:00:00,0.756218350597,0.975089865116,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.955974804665
 06/17  11:00:00,0.768092887963,0.862315057677,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.843194140897
 06/17  12:00:00,0.748131420774,0.775311254648,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.756512436006
 06/17  13:00:00,0.722362110139,0.722300723462,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.702851852213
 06/17  14:00:00,0.709004951369,0.672603944112,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.652059939192
 06/17  15:00:00,0.734332890577,0.679363617382,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.657677628152
 06/17  16:00:00,0.832344847558,0.748487585048,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.722836860547
 06/17  17:00:00,1.0041900081,0.88404286816,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.852881337321
 06/17  18:00:00,1.10494911654,1.01538008534,0.0,0.0,0.0161668382287,0.00550996172887,0.0216767999576,0.00550996172887,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.981548068116
 06/17  19:00:00,1.16392788357,1.04405270999,0.0,0.0,0.0307155383264,0.011001669244,0.0417172075705,0.011001669244,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.00913141543
 06/17  20:00:00,1.30892564056,0.975545300789,0.0,0.0,0.00343588530248,0.00128058828694,0.00471647358942,0.00128058828694,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.939423458614
 06/17  21:00:00,1.47880582167,0.881228605658,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.845950074974
 06/17  22:00:00,1.2475450021,0.73420840035,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.70367935313
 06/17  23:00:00,0.942453341171,0.57246910122,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.545939927249
 06/17  24:00:00,0.633055518013,0.400333412027,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.378389744285
 06/18  01:00:00,0.514410365581,0.326204706348,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.306000368555
 06/18  02:00:00,0.4576855668,0.306469552859,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.286499468259
 06/18  03:00:00,0.447866039464,0.4206452574,0.0,0.108849158043,0.0,0.00299697486639,0.00299697486639,0.00299697486639,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.292107118587
 06/18  04:00:00,0.463888993876,1.06597893465,0.0,0.696301585396,0.0,0.019171469843,0.019171469843,0.019171469843,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.35073212237
 06/18  05:00:00,0.525876896312,1.78641084901,0.0,1.16238504134,0.0,0.0320042783664,0.0320042783664,0.0320042783664,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.602884457113
 06/18  06:00:00,0.666359935584,2.54876136347,0.0,1.44885362404,0.0,0.0398916994343,0.0398916994343,0.0398916994343,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.07548098785
 06/18  07:00:00,0.843597550784,2.39008979532,0.0,1.15529218227,0.0,0.0318089886579,0.0318089886579,0.0318089886579,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.20884235939
 06/18  08:00:00,0.791271064919,2.11340597173,0.0,0.910716818267,0.0,0.0250750255107,0.0250750255107,0.0250750255107,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.18074548572
 06/18  09:00:00,0.748958345919,1.56645737037,0.0,0.469709226706,0.0,0.0129326379024,0.0129326379024,0.0129326379024,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.07807230794
 06/18  10:00:00,0.756218350597,0.972683081354,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.953568020903
 06/18  11:00:00,0.768092887963,0.860275791196,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.841154874416
 06/18  12:00:00,0.748131420774,0.77350759548,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.754708776838
 06/18  13:00:00,0.722362110139,0.720593648606,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.701144777357
 06/18  14:00:00,0.709004951369,0.671119229204,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.650575224283
 06/18  15:00:00,0.734332890577,0.677988036878,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.656302047648
 06/18  16:00:00,0.832344847558,0.746751825679,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.721101101177
 06/18  17:00:00,1.01128504509,0.881966151934,0.0,0.0,0.00530531295773,0.00178972403661,0.00709503699435,0.00178972403661,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.850804621096
 06/18  18:00:00,1.13092261478,1.01294465456,0.0,0.0,0.0355347268333,0.0121155713614,0.0476502981947,0.0121155713614,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.979112637335
 06/18  19:00:00,1.21572137031,1.04144567617,0.0,0.0,0.0690298104377,0.0244808838756,0.0935106943134,0.0244808838756,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.0065243816
 06/18  20:00:00,1.3471797387,0.973185297256,0.0,0.0,0.0313047315603,0.0116658401695,0.0429705717298,0.0116658401695,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.937063455081
 06/18  21:00:00,1.48060143782,0.879272053807,0.0,0.0,0.0013029403114,0.000492675837298,0.00179561614869,0.000492675837298,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.843993523122
 06/18  22:00:00,1.2475450021,0.732775988605,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.702246941384
 06/18  23:00:00,0.942453341171,0.571092519526,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.544563345555
 06/18  24:00:00,0.633055518013,0.39969425624,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.377750588498
 06/19  01:00:00,0.510463341506,0.318811707646,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.298607369854
 06/19  02:00:00,0.455074328373,0.300902635278,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.280932550677
 06/19  03:00:00,0.443503660426,0.305875879585,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286186898814
 06/19  04:00:00,0.450898831971,0.678193874225,0.0,0.320004250366,0.0,0.00885246355346,0.00885246355346,0.00885246355346,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339244396972
 06/19  05:00:00,0.508689737035,1.27837682929,0.0,0.686943524568,0.0,0.0189138116892,0.0189138116892,0.0189138116892,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.570291954166
 06/19  06:00:00,0.640073543709,1.9055163783,0.0,0.880055538987,0.0,0.0242308197765,0.0242308197765,0.0242308197765,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.00103408774
 06/19  07:00:00,0.808260003526,1.78506456528,0.0,0.640417714816,0.0,0.0176328033197,0.0176328033197,0.0176328033197,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.11869159681
 06/19  08:00:00,0.746557336798,1.57370742464,0.0,0.464840951031,0.0,0.0127985982818,0.0127985982818,0.0127985982818,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.08692280587
 06/19  09:00:00,0.692056167515,1.04888072005,0.0,0.0385539892123,0.0,0.00106151796436,0.00106151796436,0.00106151796436,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.991650895119
 06/19  10:00:00,0.705302121308,0.898513046008,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.879397985558
 06/19  11:00:00,0.715604128444,0.798333093792,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.779212177011
 06/19  12:00:00,0.700320914683,0.71959547714,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.700796658498
 06/19  13:00:00,0.678774077625,0.673870138159,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.65442126691
 06/19  14:00:00,0.669879379194,0.628703687594,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.608159682673
 06/19  15:00:00,0.697273917722,0.635690725547,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.614004736317
 06/19  16:00:00,0.79642692831,0.695108102631,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.669457378129
 06/19  17:00:00,1.04167921212,0.819847664047,0.0,0.0,0.0544831754646,0.0183579587787,0.0728411342433,0.0183579587787,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.788686133208
 06/19  18:00:00,1.17828258701,0.932777312535,0.0,0.0,0.0964586456377,0.0328619403266,0.129320585964,0.0328619403266,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.898945295309
 06/19  19:00:00,1.23122251165,0.952065612767,0.0,0.0,0.106002028413,0.0372545614276,0.143256589841,0.0372545614276,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.9171443182
 06/19  20:00:00,1.26935379664,0.888089664839,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.851967822664
 06/19  21:00:00,1.4431989642,0.807644886888,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.772366356203
 06/19  22:00:00,1.21925179017,0.676520286875,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.645991239654
 06/19  23:00:00,0.926918495836,0.536055128492,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.509525954521
 06/19  24:00:00,0.626481834936,0.38623611793,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.364292450189
 06/20  01:00:00,0.510463341506,0.318469290375,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.298264952582
 06/20  02:00:00,0.455074328373,0.300595817148,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.280625732547
 06/20  03:00:00,0.443503660426,0.305559547204,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.285870566434
 06/20  04:00:00,0.447081865135,0.540290882957,0.0,0.18261997807,0.0,0.00503549671752,0.00503549671752,0.00503549671752,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.338725678001
 06/20  05:00:00,0.506094897922,1.18300901923,0.0,0.592699807064,0.0,0.0163189725765,0.0163189725765,0.0163189725765,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.569167861606
 06/20  06:00:00,0.639161421968,1.8699439033,0.0,0.846927572294,0.0,0.0233186980354,0.0233186980354,0.0233186980354,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.99858957943
 06/20  07:00:00,0.804746811915,1.65452906078,0.0,0.512819731544,0.0,0.014119611709,0.014119611709,0.014119611709,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.11575407558
 06/20  08:00:00,0.740803099132,1.36165374013,0.0,0.25584889968,0.0,0.00704436061535,0.00704436061535,0.00704436061535,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.08386117271
 06/20  09:00:00,0.690994649551,1.00767954384,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.989003708124
 06/20  10:00:00,0.705302121308,0.896231819553,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.877116759102
 06/20  11:00:00,0.715604128444,0.796212390439,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.777091473658
 06/20  12:00:00,0.700320914683,0.717669307996,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.698870489354
 06/20  13:00:00,0.678774077625,0.671948988085,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.652500116836
 06/20  14:00:00,0.669879379194,0.627008587434,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.606464582514
 06/20  15:00:00,0.697273917722,0.634017946537,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.612331957306
 06/20  16:00:00,0.833647358864,0.693242612816,0.0,0.0,0.0281503504948,0.00907008005858,0.0372204305534,0.00907008005858,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.667591888314
 06/20  17:00:00,1.21320844805,0.817596032499,0.0,0.0,0.184301630651,0.0600687395172,0.244370370168,0.0600687395172,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.78643450166
 06/20  18:00:00,1.34414304842,0.930138952743,0.0,0.0,0.222631575205,0.0725494721719,0.295181047377,0.0725494721719,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.896306935518
 06/20  19:00:00,1.37269264864,0.94940828204,0.0,0.0,0.212390586296,0.0723361405329,0.284726726829,0.0723361405329,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.914486987473
 06/20  20:00:00,1.4831538089,0.885715800916,0.0,0.0,0.157102279789,0.0566977324625,0.213800012252,0.0566977324625,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.849593958741
 06/20  21:00:00,1.61818964177,0.805523960815,0.0,0.0,0.128269654012,0.0467210235513,0.174990677563,0.0467210235513,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.77024543013
 06/20  22:00:00,1.31791454201,0.674353340184,0.0,0.0,0.0724963274163,0.0261664244216,0.0986627518379,0.0261664244216,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.643824292963
 06/20  23:00:00,0.926918495836,0.533943878338,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.507414704367
 06/20  24:00:00,0.626481834936,0.38460698655,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.362663318808
 06/21  01:00:00,0.510463341506,0.316687382387,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.296483044595
 06/21  02:00:00,0.455074328373,0.298655900911,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.27868581631
 06/21  03:00:00,0.443503660426,0.303698046693,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.284009065922
 06/21  04:00:00,0.442046368417,0.355615835424,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.336670608538
 06/21  05:00:00,0.489775925345,0.587814169949,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.566672819389
 06/21  06:00:00,0.615842723933,1.01969395668,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.995267205101
 06/21  07:00:00,0.790627200206,1.13846040408,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.11250515043
 06/21  08:00:00,0.733758738517,1.10263758608,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.08069391834
 06/21  09:00:00,0.690994649551,1.00450765535,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.985831819637
 06/21  10:00:00,0.705302121308,0.893081880129,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.873966819678
 06/21  11:00:00,0.715604128444,0.793187491585,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.774066574804
 06/21  12:00:00,0.700320914683,0.714944207314,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.696145388673
 06/21  13:00:00,0.678774077625,0.669324515419,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.649875644171
 06/21  14:00:00,0.723235591209,0.624337790412,0.0,0.0,0.0407250257718,0.0126311862426,0.0533562120144,0.0126311862426,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.603793785491
 06/21  15:00:00,0.97119292369,0.631225248483,0.0,0.0,0.209624670986,0.0642943349822,0.273919005968,0.0642943349822,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.609539259252
 06/21  16:00:00,1.24171517182,0.690483945143,0.0,0.0,0.340768309349,0.104519934163,0.445288243511,0.104519934163,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.664833220641
 06/21  17:00:00,1.70151226379,0.814525432995,0.0,0.0,0.560697598721,0.171976587184,0.732674185906,0.171976587184,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.783363902156
 06/21  18:00:00,1.70950717555,0.926992764981,0.0,0.0,0.504178294282,0.156366880226,0.660545174508,0.156366880226,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.893160747756
 06/21  19:00:00,1.70300720418,0.946162444533,0.0,0.0,0.46530151021,0.149739772162,0.615041282372,0.149739772162,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.911241149966
 06/21  20:00:00,1.81677912943,0.882318986374,0.0,0.0,0.411815300203,0.135610032586,0.547425332789,0.135610032586,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.846197144199
 06/21  21:00:00,1.91848041016,0.802337429017,0.0,0.0,0.35557218831,0.119709257645,0.475281445955,0.119709257645,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.767058898332
 06/21  22:00:00,1.51064331023,0.672038884116,0.0,0.0,0.215135610429,0.0762559096243,0.291391520053,0.0762559096243,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.641509836895
 06/21  23:00:00,1.08386197232,0.532060591362,0.0,0.0,0.115872544821,0.0410709316601,0.156943476482,0.0410709316601,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.505531417391
 06/21  24:00:00,0.660194509627,0.382929156505,0.0,0.0,0.0248906138651,0.00882206082588,0.033712674691,0.00882206082588,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.360985488763
 06/22  01:00:00,0.510463341506,0.315469671513,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.29526533372
 06/22  02:00:00,0.455074328373,0.297419501112,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.277449416511
 06/22  03:00:00,0.443503660426,0.302329245489,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.282640264719
 06/22  04:00:00,0.442046368417,0.354025139425,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.335079912539
 06/22  05:00:00,0.489775925345,0.585379903936,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.564238553377
 06/22  06:00:00,0.615842723933,1.01603799274,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.991611241167
 06/22  07:00:00,0.790627200206,1.13446278609,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.10850753244
 06/22  08:00:00,0.733758738517,1.09893184834,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.0769881806
 06/22  09:00:00,0.690994649551,1.00113966387,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.982463828153
 06/22  10:00:00,0.705302121308,0.889886962196,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.870771901745
 06/22  11:00:00,0.715604128444,0.790245608599,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.771124691818
 06/22  12:00:00,0.700320914683,0.712248736695,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.693449918054
 06/22  13:00:00,0.764166767458,0.666839535878,0.0,0.0,0.0651769765157,0.0202157133179,0.0853926898336,0.0202157133179,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.647390664629
 06/22  14:00:00,0.948115348738,0.622009865329,0.0,0.0,0.21357908673,0.0646568828138,0.278235969544,0.0646568828138,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.601465860409
 06/22  15:00:00,1.17930377395,0.629045213554,0.0,0.0,0.370005867793,0.112023988436,0.482029856229,0.112023988436,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.607359224324
 06/22  16:00:00,1.41945209668,0.688160601343,0.0,0.0,0.476725329884,0.146299838491,0.623025168375,0.146299838491,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.662509876841
 06/22  17:00:00,1.8300699603,0.811921696356,0.0,0.0,0.659000381547,0.202231500871,0.861231882417,0.202231500871,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.780760165518
 06/22  18:00:00,1.79251693111,0.924123104566,0.0,0.0,0.565684111877,0.177870818182,0.743554930059,0.177870818182,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.890291087341
 06/22  19:00:00,1.74712881425,0.943327358144,0.0,0.0,0.49706458755,0.162098304895,0.659162892445,0.162098304895,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.908406063576
 06/22  20:00:00,1.80544275467,0.879833944247,0.0,0.0,0.399810897856,0.136278060174,0.53608895803,0.136278060174,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.843712102072
 06/22  21:00:00,1.90715460668,0.800060498263,0.0,0.0,0.345176657772,0.118778984706,0.463955642478,0.118778984706,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.764781967578
