Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/05  05:00:00,0.490141717194,0.567429866048,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.546383639676
 07/05  06:00:00,0.620801576869,0.982661646736,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.958344801805
 07/05  07:00:00,0.80516912235,1.09668672007,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.07084825046
 07/05  08:00:00,0.747687701638,1.06201140334,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.04016646977
 07/05  09:00:00,0.695800891999,0.967300260157,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.948708455198
 07/05  10:00:00,0.70576230522,0.859972424271,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.840943370842
 07/05  11:00:00,0.720146796592,0.764156565784,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.745121682375
 07/05  12:00:00,0.704949470215,0.689225665867,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.670511431336
 07/05  13:00:00,0.683262853124,0.645889016139,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.626527653873
 07/05  14:00:00,0.674277170348,0.602958131268,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.582506562815
 07/05  15:00:00,0.697695848314,0.609810916407,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.588222501931
 07/05  16:00:00,0.80101468084,0.666887849839,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.64135253917
 07/05  17:00:00,0.969827149836,0.786486849894,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.755465528418
 07/05  18:00:00,1.05046162106,0.894780265326,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.86110047315
 07/05  19:00:00,1.08724929009,0.913287680577,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.878523512194
 07/05  20:00:00,1.2723733295,0.851861138706,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.815901824504
 07/05  21:00:00,1.44619987174,0.774848677235,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.739728880097
 07/05  22:00:00,1.22033404027,0.649272916447,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.618881232768
 07/05  23:00:00,0.924834876231,0.515029360687,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.488619553078
 07/05  24:00:00,0.629072328456,0.371610187557,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.349765253979
 07/06  01:00:00,0.511600345118,0.306420043666,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.286306614031
 07/06  02:00:00,0.455369303979,0.289139782994,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.269259552542
 07/06  03:00:00,0.443816999143,0.293858215683,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.274257824252
 07/06  04:00:00,0.442440761886,0.343342085756,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.324482101735
 07/06  05:00:00,0.490141717194,0.565836609347,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.544790382974
 07/06  06:00:00,0.620801576869,0.979915589218,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.955598744287
 07/06  07:00:00,0.80516912235,1.09352664124,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.06768817163
 07/06  08:00:00,0.747687701638,1.05911682189,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.03727188832
 07/06  09:00:00,0.695800891999,0.964677683402,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.946085878443
 07/06  10:00:00,0.70576230522,0.857625919466,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.838596866037
 07/06  11:00:00,0.720146796592,0.762071310134,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.743036426724
 07/06  12:00:00,0.704949470215,0.687119777394,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.668405542863
 07/06  13:00:00,0.683262853124,0.643726367872,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.624365005605
 07/06  14:00:00,0.674277170348,0.6007239109,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.580272342447
 07/06  15:00:00,0.778425519448,0.607451579699,0.0,0.0,0.0604279313511,0.0203017397835,0.0807296711347,0.0203017397835,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.585863165223
 07/06  16:00:00,1.1154811796,0.664373461483,0.0,0.0,0.234766987918,0.0796995108404,0.314466498759,0.0796995108404,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.638838150815
 07/06  17:00:00,1.61939666517,0.783672032022,0.0,0.0,0.484378966739,0.165190548597,0.649569515336,0.165190548597,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.752650710546
 07/06  18:00:00,1.69378661124,0.891774865791,0.0,0.0,0.478475321414,0.16484966876,0.643324990173,0.16484966876,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.858095073615
 07/06  19:00:00,1.78962734004,0.910149917471,0.0,0.0,0.522672405348,0.179705644597,0.702378049945,0.179705644597,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.875385749088
 07/06  20:00:00,1.88460808726,0.848889641963,0.0,0.0,0.450226936503,0.162007821255,0.612234757758,0.162007821255,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.812930327762
 07/06  21:00:00,1.95927869136,0.772156713742,0.0,0.0,0.374210364948,0.13886845467,0.513078819618,0.13886845467,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.737036916604
 07/06  22:00:00,1.58035704725,0.646916618061,0.0,0.0,0.262013706149,0.098009300838,0.360023006987,0.098009300838,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.616524934382
 07/06  23:00:00,1.11305372322,0.512731514199,0.0,0.0,0.136749288151,0.0514695588399,0.188218846991,0.0514695588399,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.48632170659
 07/06  24:00:00,0.637864129886,0.369758880684,0.0,0.0,0.00636561474336,0.00242618668696,0.00879180143032,0.00242618668696,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.347913947105
 07/07  01:00:00,0.511600345118,0.30502310548,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.284909675844
 07/07  02:00:00,0.455369303979,0.288128710074,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.268248479622
 07/07  03:00:00,0.443816999143,0.292853278856,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.273252887425
 07/07  04:00:00,0.442440761886,0.342433004399,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.323573020379
 07/07  05:00:00,0.490141717194,0.564657659685,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.543611433313
 07/07  06:00:00,0.620801576869,0.97793000837,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.953613163439
 07/07  07:00:00,0.80516912235,1.09119212026,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.06535365066
 07/07  08:00:00,0.747687701638,1.0566003216,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.03475538802
 07/07  09:00:00,0.695800891999,0.96222544738,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.943633642421
 07/07  10:00:00,0.70576230522,0.855375717113,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.836346663683
 07/07  11:00:00,0.720146796592,0.759965693139,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.74093080973
 07/07  12:00:00,0.704949470215,0.685168996632,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.666454762101
 07/07  13:00:00,0.683262853124,0.641865986317,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.62250462405
 07/07  14:00:00,0.674277170348,0.599250106774,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.578798538321
 07/07  15:00:00,0.848099741458,0.605968449609,0.0,0.0,0.111887803852,0.038516089292,0.150403893144,0.038516089292,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.584380035133
 07/07  16:00:00,1.09133586326,0.662531879153,0.0,0.0,0.215920380139,0.0744008022768,0.290321182416,0.0744008022768,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.636996568485
 07/07  17:00:00,1.49644144519,0.78162626286,0.0,0.0,0.391679387277,0.134934908077,0.526614295353,0.134934908077,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.750604941384
 07/07  18:00:00,1.56916512753,0.889590935248,0.0,0.0,0.384827617677,0.133875888785,0.518703506462,0.133875888785,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.855911143072
 07/07  19:00:00,1.58326820982,0.908136960734,0.0,0.0,0.365885543022,0.130133376703,0.496018919725,0.130133376703,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.873372792352
 07/07  20:00:00,1.68939682123,0.847036977369,0.0,0.0,0.305056152673,0.111967339053,0.417023491727,0.111967339053,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.811077663168
 07/07  21:00:00,1.82625807501,0.77024302973,0.0,0.0,0.27810369941,0.101954503854,0.380058203264,0.101954503854,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.735123232592
 07/07  22:00:00,1.47929748151,0.645263053825,0.0,0.0,0.189000623807,0.0699628174373,0.258963441244,0.0699628174373,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.614871370147
 07/07  23:00:00,1.06078451655,0.511366682797,0.0,0.0,0.0992449236832,0.0367047166395,0.135949640323,0.0367047166395,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.484956875188
 07/07  24:00:00,0.629072328456,0.368630732169,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.346785798591
 07/08  01:00:00,0.515547369194,0.31016085769,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.290047428054
 07/08  02:00:00,0.457980542406,0.291299452124,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.271419221673
 07/08  03:00:00,0.445182403315,0.296370306702,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.276769915272
 07/08  04:00:00,0.445111917501,0.350915119512,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.332055135491
 07/08  05:00:00,0.494238409794,0.591665130534,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.570618904161
 07/08  06:00:00,0.631427089086,1.04217737815,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.01786053322
 07/08  07:00:00,0.82633048427,1.16966797506,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.14382950545
 07/08  08:00:00,0.780125002531,1.13865846674,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.11681353316
 07/08  09:00:00,0.740831950465,1.03759057702,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.01899877206
 07/08  10:00:00,0.756678534509,0.919751992137,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.900722938707
 07/08  11:00:00,0.772635556111,0.812981524057,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.793946640648
 07/08  12:00:00,0.981581764331,0.730826041026,0.0,0.0,0.17302610833,0.0557956796954,0.228821788025,0.0557956796954,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.712111806495
 07/08  13:00:00,1.09205721575,0.681433873074,0.0,0.0,0.275024573962,0.0901817561485,0.365206330111,0.0901817561485,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.662072510808
 07/08  14:00:00,1.28185884271,0.634779084649,0.0,0.0,0.429484679258,0.13897142093,0.568456100188,0.13897142093,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.614327516196
 07/08  15:00:00,1.46214275503,0.641464769967,0.0,0.0,0.547713923288,0.179674010578,0.727387933865,0.179674010578,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.619876355491
 07/08  16:00:00,1.71436944776,0.706843629284,0.0,0.0,0.665585041518,0.211851806151,0.877436847669,0.211851806151,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.681308318616
 07/08  17:00:00,2.1350667576,0.835195699891,0.0,0.0,0.854260730987,0.275626946557,1.12988767754,0.275626946557,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.804174378415
 07/08  18:00:00,2.06694986994,0.959935039454,0.0,0.0,0.738157854766,0.244020078569,0.982177933335,0.244020078569,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.926255247278
 07/08  19:00:00,2.03795688497,0.987193587775,0.0,0.0,0.686743597808,0.229719242878,0.916462840686,0.229719242878,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.952429419393
 07/08  20:00:00,2.10876227043,0.922164416905,0.0,0.0,0.597193969422,0.204339601181,0.801533570603,0.204339601181,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.886205102704
 07/08  21:00:00,2.19912995494,0.832962684562,0.0,0.0,0.533206442239,0.18411678349,0.717323225728,0.18411678349,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.797842887424
 07/08  22:00:00,1.80348417097,0.694328583146,0.0,0.0,0.411180771745,0.143676147033,0.554856918778,0.143676147033,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.663936899467
 07/08  23:00:00,1.31453663032,0.541450846689,0.0,0.0,0.276625252066,0.0975416566864,0.374166908752,0.0975416566864,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.51504103908
 07/08  24:00:00,0.856150226859,0.37892346288,0.0,0.0,0.16305044959,0.0574537657368,0.220504215326,0.0574537657368,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.357078529302
 07/09  01:00:00,0.624229661096,0.308497441891,0.0,0.0,0.0801209507496,0.0285613411527,0.108682291902,0.0285613411527,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.288384012255
 07/09  02:00:00,0.461414066082,0.289698832666,0.0,0.0,0.00252469412133,0.000908829554168,0.0034335236755,0.000908829554168,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.269818602215
 07/09  03:00:00,0.445182403315,0.294636863381,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.27503647195
 07/09  04:00:00,0.445111917501,0.348913571679,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.330053587658
 07/09  05:00:00,0.494238409794,0.589115994429,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.568069768056
 07/09  06:00:00,0.631427089086,1.03854379304,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.01422694811
 07/09  07:00:00,0.82633048427,1.16569877181,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.1398603022
 07/09  08:00:00,0.780125002531,1.13518175042,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.11333681685
 07/09  09:00:00,0.740831950465,1.03514415505,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.01655235009
 07/09  10:00:00,0.756678534509,0.918345274244,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.899316220814
 07/09  11:00:00,0.772635556111,0.811704087812,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.792669204403
 07/09  12:00:00,0.752759976306,0.729709415714,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.710995181183
 07/09  13:00:00,0.726850885638,0.680002520159,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.660641157892
 07/09  14:00:00,0.740660401189,0.633333813859,0.0,0.0,0.0203347890021,0.00692286966327,0.0272576586653,0.00692286966327,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.612882245406
 07/09  15:00:00,0.870516217246,0.640038882082,0.0,0.0,0.101200747109,0.0345606489675,0.135761396077,0.0345606489675,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.618450467606
 07/09  16:00:00,1.06758416711,0.705334131738,0.0,0.0,0.171353193681,0.0592983733418,0.230651567022,0.0592983733418,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.67979882107
 07/09  17:00:00,1.41096411323,0.833566845477,0.0,0.0,0.301336757896,0.104448275285,0.405785033181,0.104448275285,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.802545524001
 07/09  18:00:00,1.481144364,0.95793527404,0.0,0.0,0.293429975527,0.102942451873,0.396372427401,0.102942451873,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.924255481864
 07/09  19:00:00,1.50971674113,0.985110053459,0.0,0.0,0.28743804119,0.10078465565,0.388222696841,0.10078465565,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.950345885076
 07/09  20:00:00,1.67243304418,0.920169318436,0.0,0.0,0.269695762447,0.0955085819027,0.36520434435,0.0955085819027,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.884210004235
 07/09  21:00:00,1.80068642239,0.831229605991,0.0,0.0,0.234037537679,0.0848421554969,0.318879693176,0.0848421554969,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.796109808853
 07/09  22:00:00,1.49302486414,0.692908076918,0.0,0.0,0.179402783572,0.0649948283812,0.244397611953,0.0649948283812,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.662516393239
 07/09  23:00:00,1.08159970312,0.540372042893,0.0,0.0,0.103676951185,0.0375530303673,0.141229981553,0.0375530303673,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.513962235284
 07/09  24:00:00,0.64702859682,0.378202589354,0.0,0.0,0.00836090176871,0.00302168351832,0.011382585287,0.00302168351832,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.356357655775
 07/10  01:00:00,0.511600345118,0.301663203361,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.281549773725
 07/10  02:00:00,0.455369303979,0.284470596898,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264590366446
 07/10  03:00:00,0.443816999143,0.289378466914,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269778075483
 07/10  04:00:00,0.442440761886,0.338480961292,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.319620977271
 07/10  05:00:00,0.490141717194,0.558962542264,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.537916315891
 07/10  06:00:00,0.620801576869,0.969318834905,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.945001989974
 07/10  07:00:00,0.80516912235,1.08179594619,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05595747658
 07/10  08:00:00,0.747687701638,1.04748736005,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02564242647
 07/10  09:00:00,0.695800891999,0.953897392984,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.935305588024
 07/10  10:00:00,0.70576230522,0.847899850863,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.828870797433
 07/10  11:00:00,0.720146796592,0.753222925456,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.734188042047
 07/10  12:00:00,0.704949470215,0.679053820576,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.660339586045
 07/10  13:00:00,0.775608673482,0.636009281416,0.0,0.0,0.069204741039,0.0231410793194,0.0923458203585,0.0231410793194,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.616647919149
 07/10  14:00:00,0.944682896579,0.593648196707,0.0,0.0,0.201815635013,0.0685900912178,0.270405726231,0.0685900912178,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.573196628254
 07/10  15:00:00,1.16817611679,0.600490887805,0.0,0.0,0.352112677415,0.118367591065,0.47048026848,0.118367591065,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.57890247333
 07/10  16:00:00,1.35083194605,0.656990531312,0.0,0.0,0.410375641128,0.139441624081,0.549817265209,0.139441624081,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.631455220643
 07/10  17:00:00,1.76237460373,0.775310122665,0.0,0.0,0.59171412033,0.200833333564,0.792547453894,0.200833333564,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.744288801188
 07/10  18:00:00,1.75398752177,0.882828855202,0.0,0.0,0.520283742301,0.183242158402,0.703525900702,0.183242158402,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.849149063026
 07/10  19:00:00,1.74212768194,0.901353788733,0.0,0.0,0.483534610733,0.17134378111,0.654878391842,0.17134378111,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.866589620351
 07/10  20:00:00,1.85693101539,0.840517909649,0.0,0.0,0.430477517618,0.154080168269,0.584557685886,0.154080168269,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.804558595447
 07/10  21:00:00,1.96205388548,0.764296886162,0.0,0.0,0.378897427935,0.136956585806,0.515854013742,0.136956585806,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.729177089024
 07/10  22:00:00,1.62366670847,0.640159746874,0.0,0.0,0.296321078571,0.107011589632,0.403332668203,0.107011589632,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.609768063195
 07/10  23:00:00,1.15694106079,0.507331330839,0.0,0.0,0.169685083314,0.0624211012463,0.23210618456,0.0624211012463,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.48092152323
 07/10  24:00:00,0.718014998546,0.365647493585,0.0,0.0,0.0649000306097,0.0240426394806,0.0889426700903,0.0240426394806,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.343802560007
 07/11  01:00:00,0.511600345118,0.301206943635,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.281093513999
 07/11  02:00:00,0.455369303979,0.284134925918,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264254695467
 07/11  03:00:00,0.443816999143,0.288756893973,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269156502542
 07/11  04:00:00,0.442440761886,0.33782850984,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.318968525819
 07/11  05:00:00,0.490141717194,0.557854567891,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.536808341518
 07/11  06:00:00,0.620801576869,0.967466837447,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.943149992516
 07/11  07:00:00,0.80516912235,1.07968433958,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05384586997
 07/11  08:00:00,0.747687701638,1.04537920102,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02353426744
 07/11  09:00:00,0.695800891999,0.951819354121,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.933227549162
 07/11  10:00:00,0.70576230522,0.846079036393,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.827049982964
 07/11  11:00:00,0.720146796592,0.751536623732,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.732501740323
 07/11  12:00:00,0.704949470215,0.67757667209,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.658862437559
 07/11  13:00:00,0.800227484008,0.634736463239,0.0,0.0,0.0872298360874,0.0297347947966,0.116964630884,0.0297347947966,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.615375100972
 07/11  14:00:00,0.975855871522,0.592462544342,0.0,0.0,0.225579099608,0.0759996015665,0.301578701174,0.0759996015665,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.572010975889
 07/11  15:00:00,1.07266027096,0.59936656501,0.0,0.0,0.278795578485,0.0961688441597,0.374964422645,0.0961688441597,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.577778150534
 07/11  16:00:00,1.26699684853,0.655802132234,0.0,0.0,0.345427053786,0.120555113901,0.465982167686,0.120555113901,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.630266821565
 07/11  17:00:00,1.53041690878,0.773957230908,0.0,0.0,0.415659604625,0.144930154322,0.560589758947,0.144930154322,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.742935909432
 07/11  18:00:00,1.58413387354,0.881089574092,0.0,0.0,0.394772849637,0.13889940284,0.533672252476,0.13889940284,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.847409781916
 07/11  19:00:00,1.58420008596,0.899481822482,0.0,0.0,0.367735035972,0.129215759899,0.496950795871,0.129215759899,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.864717654099
 07/11  20:00:00,1.67581200296,0.838936221928,0.0,0.0,0.29610321798,0.107335455477,0.403438673457,0.107335455477,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.802976907727
 07/11  21:00:00,1.78768677122,0.762932617062,0.0,0.0,0.24999274671,0.0914941527637,0.341486899474,0.0914941527637,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.727812819923
 07/11  22:00:00,1.45770166662,0.639124849112,0.0,0.0,0.173411514853,0.0639561114965,0.23736762635,0.0639561114965,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.608733165433
 07/11  23:00:00,1.0394591964,0.506569861568,0.0,0.0,0.083543082663,0.0310812375049,0.114624320168,0.0310812375049,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.48016005396
 07/11  24:00:00,0.629072328456,0.365205059709,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.343360126131
 07/12  01:00:00,0.511600345118,0.300976159832,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.280862730196
 07/12  02:00:00,0.455369303979,0.28401885127,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264138620819
 07/12  03:00:00,0.443816999143,0.288619007184,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269018615754
 07/12  04:00:00,0.442440761886,0.337476902059,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.318616918039
 07/12  05:00:00,0.490141717194,0.556947443819,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.535901217447
 07/12  06:00:00,0.620801576869,0.965506804117,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.941189959186
 07/12  07:00:00,0.80516912235,1.07756954658,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05173107698
 07/12  08:00:00,0.747687701638,1.04357125588,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.0217263223
 07/12  09:00:00,0.695800891999,0.950532591213,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.931940786254
 07/12  10:00:00,0.70576230522,0.845140607305,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.826111553875
 07/12  11:00:00,0.720146796592,0.750993927527,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.731959044118
 07/12  12:00:00,0.704949470215,0.677110219713,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.658395985182
 07/12  13:00:00,0.683262853124,0.634249960228,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.614888597961
 07/12  14:00:00,0.674277170348,0.592034272175,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.571582703722
 07/12  15:00:00,0.697695848314,0.598910488488,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.577322074012
 07/12  16:00:00,0.913443656717,0.654996136443,0.0,0.0,0.0839775578905,0.028451417987,0.112428975877,0.028451417987,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.629460825775
 07/12  17:00:00,1.23535134286,0.772820153684,0.0,0.0,0.196434347388,0.069089845637,0.265524193025,0.069089845637,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.741798832208
 07/12  18:00:00,1.35817400625,0.879838183005,0.0,0.0,0.226164939672,0.0815474455123,0.307712385185,0.0815474455123,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.846158390829
 07/12  19:00:00,1.41496882224,0.898288530915,0.0,0.0,0.240305084982,0.0874144471644,0.327719532146,0.0874144471644,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.863524362533
 07/12  20:00:00,1.543693792,0.837916232804,0.0,0.0,0.197482598039,0.0738378644614,0.271320462501,0.0738378644614,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.801956918603
 07/12  21:00:00,1.6816497733,0.76206675917,0.0,0.0,0.17104294952,0.0644069520387,0.235449901559,0.0644069520387,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.726946962032
 07/12  22:00:00,1.34266236504,0.638630819276,0.0,0.0,0.0885278158104,0.0338005089606,0.122328324771,0.0338005089606,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.608239135597
 07/12  23:00:00,0.924834876231,0.506420783341,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.480010975732
 07/12  24:00:00,0.629072328456,0.365430608432,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.343585674853
 07/13  01:00:00,0.511600345118,0.301441616564,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.281328186928
 07/13  02:00:00,0.455369303979,0.284539747188,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264659516737
 07/13  03:00:00,0.443816999143,0.289365967126,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269765575695
 07/13  04:00:00,0.442440761886,0.338002591239,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.319142607218
 07/13  05:00:00,0.490141717194,0.556950722283,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.535904495911
 07/13  06:00:00,0.620801576869,0.964499893025,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.940183048094
 07/13  07:00:00,0.80516912235,1.07601758547,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05017911586
 07/13  08:00:00,0.747687701638,1.04143045613,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01958552256
 07/13  09:00:00,0.695800891999,0.948153688106,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.929561883146
 07/13  10:00:00,0.70576230522,0.842876659787,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.823847606358
 07/13  11:00:00,0.720146796592,0.748808757491,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.729773874082
 07/13  12:00:00,0.725190461029,0.675103402275,0.0,0.0,0.015202113788,0.00503887702598,0.020240990814,0.00503887702598,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.656389167744
 07/13  13:00:00,0.857242889857,0.632623294942,0.0,0.0,0.130553574641,0.0434264620922,0.173980036733,0.0434264620922,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.613261932675
 07/13  14:00:00,1.05474505762,0.590497401614,0.0,0.0,0.286358978956,0.09410890832,0.380467887276,0.09410890832,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.570045833161
 07/13  15:00:00,1.30347272445,0.597264673706,0.0,0.0,0.455938745674,0.149838130465,0.605776876139,0.149838130465,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.57567625923
 07/13  16:00:00,1.57752204593,0.653382479192,0.0,0.0,0.5846153419,0.191892023187,0.776507365087,0.191892023187,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.627847168524
 07/13  17:00:00,1.95171499771,0.771026489897,0.0,0.0,0.739476764354,0.242411083519,0.981887847873,0.242411083519,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.740005168421
 07/13  18:00:00,1.93401529356,0.877870729574,0.0,0.0,0.661631640664,0.221922031834,0.883553672499,0.221922031834,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.844190937398
 07/13  19:00:00,1.86328933623,0.896413401835,0.0,0.0,0.576121301412,0.19991874472,0.776040046132,0.19991874472,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.861649233453
 07/13  20:00:00,1.91038966078,0.83621674897,0.0,0.0,0.468697823979,0.169318507304,0.638016331283,0.169318507304,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.800257434769
 07/13  21:00:00,2.01338653978,0.760438086995,0.0,0.0,0.416791350827,0.150395317215,0.567186668042,0.150395317215,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.725318289857
 07/13  22:00:00,1.66671451118,0.637040269259,0.0,0.0,0.328846471971,0.117533998942,0.446380470914,0.117533998942,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.60664858558
 07/13  23:00:00,1.19048882175,0.505049571501,0.0,0.0,0.194742268759,0.0709116767633,0.265653945523,0.0709116767633,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.478639763892
 07/13  24:00:00,0.739574826824,0.36423501345,0.0,0.0,0.080843109716,0.0296593886525,0.110502498368,0.0296593886525,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.342390079872
 07/14  01:00:00,0.511600345118,0.300304013337,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.280190583701
 07/14  02:00:00,0.455369303979,0.283334575812,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.26345434536
 07/14  03:00:00,0.443816999143,0.287995179083,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.268394787652
 07/14  04:00:00,0.442440761886,0.336608442055,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.317748458034
 07/14  05:00:00,0.490141717194,0.555277687562,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.53423146119
 07/14  06:00:00,0.620801576869,0.962100276795,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.937783431864
 07/14  07:00:00,0.80516912235,1.07325580303,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.04741733342
 07/14  08:00:00,0.747687701638,1.03898221516,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01713728158
 07/14  09:00:00,0.695800891999,0.94609960989,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.927507804931
 07/14  10:00:00,0.70576230522,0.840904614438,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.821875561009
 07/14  11:00:00,0.720146796592,0.746993051836,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.727958168427
 07/14  12:00:00,0.846296698319,0.673547046475,0.0,0.0,0.105944337555,0.0354028905493,0.141347228104,0.0354028905493,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.654832811944
 07/14  13:00:00,0.956075324139,0.631259366332,0.0,0.0,0.20440683006,0.0684056409558,0.272812471016,0.0684056409558,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.611898004065
 07/14  14:00:00,1.1327625933,0.589264512934,0.0,0.0,0.345590451801,0.112894971155,0.458485422956,0.112894971155,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.568812944481
 07/14  15:00:00,1.31425567677,0.595984969025,0.0,0.0,0.463242541935,0.153317286526,0.616559828461,0.153317286526,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.574396554549
 07/14  16:00:00,1.53817469232,0.652146608744,0.0,0.0,0.553994637775,0.183165373708,0.737160011483,0.183165373708,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.626611298076
 07/14  17:00:00,1.85288921234,0.76961373738,0.0,0.0,0.663768658344,0.219293404158,0.883062062502,0.219293404158,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.738592415904
 07/14  18:00:00,1.84011893883,0.876217868926,0.0,0.0,0.590201805772,0.199455511992,0.789657317764,0.199455511992,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.84253807675
 07/14  19:00:00,1.78215001364,0.89477015719,0.0,0.0,0.515271643388,0.179629080155,0.694900723543,0.179629080155,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.860005988808
 07/14  20:00:00,1.82132711323,0.834804763913,0.0,0.0,0.401891506531,0.147062277195,0.548953783726,0.147062277195,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.798845449712
 07/14  21:00:00,1.90910808902,0.759299498382,0.0,0.0,0.338125525859,0.124782691424,0.462908217283,0.124782691424,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.724179701243
 07/14  22:00:00,1.52018167008,0.636360736675,0.0,0.0,0.218152676038,0.0816949537732,0.299847629811,0.0816949537732,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.605969052997
 07/14  23:00:00,1.05913457196,0.504665102771,0.0,0.0,0.0975629193004,0.0367367764326,0.134299695733,0.0367367764326,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.478255295162
 07/14  24:00:00,0.629072328456,0.364215963081,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.342371029503
 07/15  01:00:00,0.515547369194,0.306607505995,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.286494076359
 07/15  02:00:00,0.457980542406,0.288190610473,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.268310380021
 07/15  03:00:00,0.445182403315,0.293346369673,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.273745978242
 07/15  04:00:00,0.445111917501,0.346934331797,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.328074347776
 07/15  05:00:00,0.494238409794,0.584069163786,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.563022937413
 07/15  06:00:00,0.631427089086,1.02765980168,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.00334295675
 07/15  07:00:00,0.82633048427,1.1528125319,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.1269740623
 07/15  08:00:00,0.780125002531,1.12195362824,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.10010869466
 07/15  09:00:00,0.740831950465,1.02214655748,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.00355475252
 07/15  10:00:00,0.756678534509,0.90616976697,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.88714071354
 07/15  11:00:00,0.772635556111,0.801339534428,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.782304651019
 07/15  12:00:00,0.762132284306,0.720661115521,0.0,0.0,0.00701592606914,0.00235638193103,0.00937230800017,0.00235638193103,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.70194688099
 07/15  13:00:00,0.891072846389,0.671836673754,0.0,0.0,0.123572965015,0.0406489957352,0.16422196075,0.0406489957352,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.652475311487
 07/15  14:00:00,1.04992451923,0.626050585576,0.0,0.0,0.253168236541,0.0833535401644,0.336521776705,0.0833535401644,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.605599017123
 07/15  15:00:00,1.26191366725,0.63276691718,0.0,0.0,0.395545795351,0.131613050726,0.527158846077,0.131613050726,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.611178502704
 07/15  16:00:00,1.51115041226,0.697333387974,0.0,0.0,0.505973498853,0.168244313317,0.67421781217,0.168244313317,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.671798077306
 07/15  17:00:00,1.81756043774,0.824112608451,0.0,0.0,0.607845705699,0.204535651994,0.812381357693,0.204535651994,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.793091286975
 07/15  18:00:00,1.90135173671,0.94698106475,0.0,0.0,0.613066759767,0.203513040339,0.816579800106,0.203513040339,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.913301272574
 07/15  19:00:00,1.90182206285,0.973914909989,0.0,0.0,0.584155103106,0.196172915458,0.780328018564,0.196172915458,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.939150741606
 07/15  20:00:00,1.93235072257,0.91020348886,0.0,0.0,0.460595928974,0.164526093772,0.625122022746,0.164526093772,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.874244174658
 07/15  21:00:00,1.98915812995,0.822584996706,0.0,0.0,0.371189214266,0.13616218647,0.507351400736,0.13616218647,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.787465199568
 07/15  22:00:00,1.57588599014,0.686267457667,0.0,0.0,0.238059516231,0.0891992217177,0.327258737949,0.0891992217177,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.655875773989
 07/15  23:00:00,1.09095343102,0.535796547098,0.0,0.0,0.109342137195,0.0412415722552,0.15058370945,0.0412415722552,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.509386739489
 07/15  24:00:00,0.635646011533,0.375728166244,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.353883232665
 07/16  01:00:00,0.515547369194,0.306451535024,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.286338105388
 07/16  02:00:00,0.457980542406,0.288075967652,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.268195737201
 07/16  03:00:00,0.445182403315,0.293031198733,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.273430807302
 07/16  04:00:00,0.445111917501,0.346502614792,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.327642630771
 07/16  05:00:00,0.494238409794,0.583048724792,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.562002498419
 07/16  06:00:00,0.631427089086,1.02574722861,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.00143038368
 07/16  07:00:00,0.82633048427,1.15073185836,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.12489338875
 07/16  08:00:00,0.780125002531,1.12021451073,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.09836957715
 07/16  09:00:00,0.740831950465,1.0210770273,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.00248522234
 07/16  10:00:00,0.756678534509,0.905594754598,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.886565701168
 07/16  11:00:00,0.772635556111,0.800745083122,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.781710199712
 07/16  12:00:00,0.752759976306,0.72002351132,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.701309276789
 07/16  13:00:00,0.726850885638,0.671417921732,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.652056559465
 07/16  14:00:00,0.713402742523,0.625648695786,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.605197127333
 07/16  15:00:00,0.794866340581,0.632271323664,0.0,0.0,0.0450352327877,0.0150762866241,0.0601115194118,0.0150762866241,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.610682909188
 07/16  16:00:00,1.06545500514,0.696522027245,0.0,0.0,0.171096388279,0.057426016769,0.228522405048,0.057426016769,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.670986716576
 07/16  17:00:00,1.40988257536,0.823029324733,0.0,0.0,0.30211750491,0.1025859904,0.40470349531,0.1025859904,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.792008003256
 07/16  18:00:00,1.54448895402,0.945680139857,0.0,0.0,0.343193343771,0.116523673644,0.459717017415,0.116523673644,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.912000347681
 07/16  19:00:00,1.59582452406,0.972671095668,0.0,0.0,0.352177815521,0.122152664251,0.474330479772,0.122152664251,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.937906927286
 07/16  20:00:00,1.71558377613,0.908981142141,0.0,0.0,0.299987440147,0.108367636157,0.408355076304,0.108367636157,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.87302182794
 07/16  21:00:00,1.83420854867,0.821424096645,0.0,0.0,0.257709840976,0.0946919784809,0.352401819457,0.0946919784809,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.786304299507
 07/16  22:00:00,1.50198174805,0.685164391208,0.0,0.0,0.185293233416,0.0680612624401,0.253354495856,0.0680612624401,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.654772707529
 07/16  23:00:00,1.04974935518,0.53505321871,0.0,0.0,0.0796726484711,0.029706985142,0.109379633613,0.029706985142,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.508643411101
 07/16  24:00:00,0.635646011533,0.375364593143,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.353519659564
 07/17  01:00:00,0.511600345118,0.299908889441,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.279795459805
 07/17  02:00:00,0.455369303979,0.283010279158,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.263130048706
 07/17  03:00:00,0.443816999143,0.287644692027,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.268044300597
 07/17  04:00:00,0.442440761886,0.335935126345,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.317075142324
