Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/17  05:00:00,0.490141717194,0.553184353707,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.532138127334
 07/17  06:00:00,0.620801576869,0.957487122643,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.933170277712
 07/17  07:00:00,0.80516912235,1.06826621265,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.04242774304
 07/17  08:00:00,0.747687701638,1.03447684099,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01263190741
 07/17  09:00:00,0.695800891999,0.942220964946,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.923629159987
 07/17  10:00:00,0.70576230522,0.83769560633,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.818666552901
 07/17  11:00:00,0.720146796592,0.744190525329,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.72515564192
 07/17  12:00:00,0.704949470215,0.671240423145,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.652526188614
 07/17  13:00:00,0.683262853124,0.629128101266,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.609766738999
 07/17  14:00:00,0.693564929693,0.587324930457,0.0,0.0,0.0144071517455,0.00488060759991,0.0192877593455,0.00488060759991,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.566873362004
 07/17  15:00:00,0.879379952484,0.594095426454,0.0,0.0,0.135650432808,0.0460336713624,0.181684104171,0.0460336713624,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.572507011978
 07/17  16:00:00,1.14119312562,0.649833459286,0.0,0.0,0.253161251072,0.0870171937106,0.340178444783,0.0870171937106,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.624298148618
 07/17  17:00:00,1.45298227294,0.766629156369,0.0,0.0,0.359588598112,0.123566524995,0.483155123108,0.123566524995,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.735607834893
 07/17  18:00:00,1.51323882226,0.872776524512,0.0,0.0,0.341655823989,0.121121377208,0.462777201197,0.121121377208,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.839096732336
 07/17  19:00:00,1.48212191196,0.891323111358,0.0,0.0,0.289512860514,0.105359761353,0.394872621867,0.105359761353,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.856558942975
 07/17  20:00:00,1.54372954821,0.831732042426,0.0,0.0,0.196933239699,0.0744229790091,0.271356218708,0.0744229790091,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.795772728225
 07/17  21:00:00,1.6424079092,0.756622913006,0.0,0.0,0.142149455159,0.0540585823035,0.196208037463,0.0540585823035,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.721503115868
 07/17  22:00:00,1.25984344274,0.634559380398,0.0,0.0,0.0285527462508,0.0109566562279,0.0395094024787,0.0109566562279,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.604167696719
 07/17  23:00:00,0.924834876231,0.503693874385,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.477284066776
 07/17  24:00:00,0.629072328456,0.364040828212,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.342195894633
 07/18  01:00:00,0.511600345118,0.300708535417,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.280595105781
 07/18  02:00:00,0.455369303979,0.283978082418,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264097851966
 07/18  03:00:00,0.443816999143,0.288675155788,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269074764357
 07/18  04:00:00,0.442440761886,0.337150967104,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.318290983083
 07/18  05:00:00,0.490141717194,0.553860387474,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.532814161101
 07/18  06:00:00,0.620801576869,0.957403193985,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.933086349054
 07/18  07:00:00,0.80516912235,1.06786518632,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.04202671671
 07/18  08:00:00,0.747687701638,1.03412048963,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01227555605
 07/18  09:00:00,0.695800891999,0.942081382816,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.923489577857
 07/18  10:00:00,0.70576230522,0.837914543392,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.818885489963
 07/18  11:00:00,0.720146796592,0.745179199019,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.72614431561
 07/18  12:00:00,0.704949470215,0.672563996807,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.653849762276
 07/18  13:00:00,0.683262853124,0.630669135703,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.611307773436
 07/18  14:00:00,0.674277170348,0.589158485806,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.568706917353
 07/18  15:00:00,0.697695848314,0.596153473164,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.574565058688
 07/18  16:00:00,0.80101468084,0.651821311924,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.626286001256
 07/18  17:00:00,0.969827149836,0.768442167774,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.737420846298
 07/18  18:00:00,1.05046162106,0.874175441777,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.840495649602
 07/18  19:00:00,1.08724929009,0.89246184381,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.857697675428
 07/18  20:00:00,1.2723733295,0.83270228612,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.796742971919
 07/18  21:00:00,1.44619987174,0.757707464047,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.722587666908
 07/18  22:00:00,1.22033404027,0.635699354924,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.605307671246
 07/18  23:00:00,0.924834876231,0.505164490386,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.478754682777
 07/18  24:00:00,0.629072328456,0.365905121512,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.344060187933
 07/19  01:00:00,0.514537200386,0.408651508548,0.0,0.105844456905,0.0,0.00293685526816,0.00293685526816,0.00293685526816,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.282693622007
 07/19  02:00:00,0.46488397343,0.631331863747,0.0,0.345123390181,0.0,0.00951466945085,0.00951466945085,0.00951466945085,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.266328243115
 07/19  03:00:00,0.459473253458,0.859294254193,0.0,0.568630094131,0.0,0.0156562543158,0.0156562543158,0.0156562543158,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.271063768631
 07/19  04:00:00,0.464593620779,1.14295034812,0.0,0.804584671635,0.0,0.0221528588932,0.0221528588932,0.0221528588932,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.319505692463
 07/19  05:00:00,0.515338568575,1.46962086264,0.0,0.91514149451,0.0,0.0251968513817,0.0251968513817,0.0251968513817,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.533433141761
 07/19  06:00:00,0.64794111676,1.94251840738,0.0,0.985699313006,0.0,0.0271395398918,0.0271395398918,0.0271395398918,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.932502249444
 07/19  07:00:00,0.824519700379,1.76976673296,0.0,0.7028067368,0.0,0.0193505780291,0.0193505780291,0.0193505780291,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.04112152655
 07/19  08:00:00,0.765739169655,1.68891566438,0.0,0.655623481214,0.0,0.0180514680163,0.0180514680163,0.0180514680163,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01144724959
 07/19  09:00:00,0.710261474126,1.46670293089,0.0,0.525203666883,0.0,0.0144605821274,0.0144605821274,0.0144605821274,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.92290745905
 07/19  10:00:00,0.716122321256,1.21391849521,0.0,0.376272432402,0.0,0.0103600160359,0.0103600160359,0.0103600160359,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.818617009383
 07/19  11:00:00,0.720146796592,0.744970293011,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.725935409602
 07/19  12:00:00,0.704949470215,0.672653529933,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.653939295402
 07/19  13:00:00,0.683262853124,0.630847230986,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.611485868719
 07/19  14:00:00,0.674277170348,0.58932917902,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.568877610567
 07/19  15:00:00,0.697695848314,0.596230130115,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.57464171564
 07/19  16:00:00,0.80101468084,0.651679559719,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.626144249051
 07/19  17:00:00,0.969827149836,0.767916458299,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.736895136823
 07/19  18:00:00,1.05046162106,0.873415268413,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.839735476237
 07/19  19:00:00,1.08724929009,0.891824527047,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.857060358665
 07/19  20:00:00,1.2723733295,0.832415755167,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.796456440966
 07/19  21:00:00,1.44619987174,0.757457936565,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.722338139427
 07/19  22:00:00,1.22033404027,0.635583398009,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.60519171433
 07/19  23:00:00,0.924834876231,0.505214660477,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.478804852868
 07/19  24:00:00,0.629072328456,0.366345433769,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.344500500191
 07/20  01:00:00,0.511600345118,0.303503994715,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.283390565079
 07/20  02:00:00,0.456403696252,0.324443646437,0.0,0.0375687928586,0.0,0.00103439227259,0.00103439227259,0.00103439227259,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.266994623127
 07/20  03:00:00,0.452206607952,0.596162281334,0.0,0.304707879092,0.0,0.00838960880954,0.00838960880954,0.00838960880954,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.271854010811
 07/20  04:00:00,0.458299181608,0.915236260791,0.0,0.575972676308,0.0,0.0158584197219,0.0158584197219,0.0158584197219,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.320403600462
 07/20  05:00:00,0.510323007271,1.28759690863,0.0,0.732977929786,0.0,0.0201812900777,0.0201812900777,0.0201812900777,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.533572752475
 07/20  06:00:00,0.645057395518,1.83731331504,0.0,0.880963489983,0.0,0.0242558186499,0.0242558186499,0.0242558186499,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.932032980126
 07/20  07:00:00,0.821379627728,1.65483116968,0.0,0.588760313487,0.0,0.016210505378,0.016210505378,0.016210505378,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.04023238658
 07/20  08:00:00,0.760223946302,1.48766906092,0.0,0.455312352453,0.0,0.0125362446636,0.0125362446636,0.0125362446636,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01051177489
 07/20  09:00:00,0.70184552291,1.16023803106,0.0,0.219539040107,0.0,0.00604463091143,0.00604463091143,0.00604463091143,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.922107185994
 07/20  10:00:00,0.70576230522,0.837152688027,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.818123634598
 07/20  11:00:00,0.720146796592,0.744917664061,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.725882780651
 07/20  12:00:00,0.704949470215,0.672505821468,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.653791586937
 07/20  13:00:00,0.683262853124,0.630652234092,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.611290871825
 07/20  14:00:00,0.674277170348,0.589100387839,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.568648819386
 07/20  15:00:00,0.697695848314,0.59585548105,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.574267066574
 07/20  16:00:00,0.80101468084,0.651175964105,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.625640653437
 07/20  17:00:00,0.969827149836,0.767125521841,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.736104200365
 07/20  18:00:00,1.05046162106,0.872422366973,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.838742574797
 07/20  19:00:00,1.08724929009,0.890667696604,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.855903528222
 07/20  20:00:00,1.2723733295,0.831297261996,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.795337947795
 07/20  21:00:00,1.44619987174,0.757002904853,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.721883107715
 07/20  22:00:00,1.22033404027,0.635738827632,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.605347143953
 07/20  23:00:00,0.924834876231,0.505658654378,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.479248846769
 07/20  24:00:00,0.629072328456,0.367078777291,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.345233843713
 07/21  01:00:00,0.511600345118,0.304091617445,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.283978187809
 07/21  02:00:00,0.463354490863,0.57762609954,0.0,0.29001940553,0.0,0.00798518688399,0.00798518688399,0.00798518688399,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.267726463559
 07/21  03:00:00,0.466749311257,1.12502794735,0.0,0.832894160587,0.0,0.0229323121145,0.0229323121145,0.0229323121145,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.27253339533
 07/21  04:00:00,0.478550789836,1.65116585251,0.0,1.31150453857,0.0,0.0361100279499,0.0361100279499,0.0361100279499,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.320801329918
 07/21  05:00:00,0.534351516657,2.16065545631,0.0,1.60568562081,0.0,0.0442097994638,0.0442097994638,0.0442097994638,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.533923609128
 07/21  06:00:00,0.672127970237,2.81942310541,0.0,1.86415801021,0.0,0.0513263933688,0.0513263933688,0.0513263933688,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.930948250261
 07/21  07:00:00,0.845215638781,2.51892219331,0.0,1.45447652728,0.0,0.0400465164305,0.0400465164305,0.0400465164305,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03860719642
 07/21  08:00:00,0.780739600925,2.23096616359,0.0,1.20043429441,0.0,0.0330518992868,0.0330518992868,0.0330518992868,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.0086869356
 07/21  09:00:00,0.714173737449,1.60624545591,0.0,0.667295805709,0.0,0.0183728454506,0.0183728454506,0.0183728454506,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.920357845244
 07/21  10:00:00,0.711690025313,1.05106691095,0.0,0.215292876979,0.0,0.00592772009282,0.00592772009282,0.00592772009282,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.816744980544
 07/21  11:00:00,0.720146796592,0.743951164693,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.724916281284
 07/21  12:00:00,0.704949470215,0.671855984505,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.653141749974
 07/21  13:00:00,0.683262853124,0.630254341627,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.61089297936
 07/21  14:00:00,0.674277170348,0.588900150325,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.568448581872
 07/21  15:00:00,0.697695848314,0.595571197594,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.573982783118
 07/21  16:00:00,0.80101468084,0.650684692193,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.625149381524
 07/21  17:00:00,0.969827149836,0.766527621027,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.735506299551
 07/21  18:00:00,1.05046162106,0.871613052009,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.837933259833
 07/21  19:00:00,1.08724929009,0.890100905352,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.85533673697
 07/21  20:00:00,1.2723733295,0.830729753669,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.794770439467
 07/21  21:00:00,1.44619987174,0.756274542806,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.721154745667
 07/21  22:00:00,1.22033404027,0.635135022975,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.604743339296
 07/21  23:00:00,0.924834876231,0.505447526553,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.479037718944
 07/21  24:00:00,0.629072328456,0.367062112131,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.345217178553
 07/22  01:00:00,0.515547369194,0.310495554096,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.29038212446
 07/22  02:00:00,0.465250604775,0.556687060265,0.0,0.264046314381,0.0,0.00727006236878,0.00727006236878,0.00727006236878,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.272760515432
 07/22  03:00:00,0.462727613438,0.934498804701,0.0,0.637236358229,0.0,0.0175452101228,0.0175452101228,0.0175452101228,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.277662055042
 07/22  04:00:00,0.477742305577,1.53504116777,0.0,1.18512514352,0.0,0.0326303880757,0.0326303880757,0.0326303880757,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.331056040226
 07/22  05:00:00,0.535975015415,2.09955502705,0.0,1.51586002019,0.0,0.0417366056215,0.0417366056215,0.0417366056215,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.562648780484
 07/22  06:00:00,0.679419201863,2.76347014334,0.0,1.7430580173,0.0,0.0479921127772,0.0479921127772,0.0479921127772,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.996095281112
 07/22  07:00:00,0.861855333996,2.43356592883,0.0,1.29025105471,0.0,0.0355248497262,0.0355248497262,0.0355248497262,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.11747640451
 07/22  08:00:00,0.806314875517,2.06382986151,0.0,0.951207718073,0.0,0.026189872986,0.026189872986,0.026189872986,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.09077720986
 07/22  09:00:00,0.751930383393,1.4175412418,0.0,0.403091495156,0.0,0.0110984329282,0.0110984329282,0.0110984329282,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.995857941684
 07/22  10:00:00,0.756678534509,0.900653981671,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.881624928242
 07/22  11:00:00,0.772635556111,0.797941608723,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.778906725314
 07/22  12:00:00,0.752759976306,0.718586591996,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.699872357465
 07/22  13:00:00,0.726850885638,0.670582382833,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.651221020566
 07/22  14:00:00,0.713402742523,0.625330107599,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.604878539146
 07/22  15:00:00,0.734754821169,0.631598827159,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.610010412683
 07/22  16:00:00,0.836932600088,0.695057679195,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.669522368527
 07/22  17:00:00,1.00517908005,0.820138852987,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.78911753151
 07/22  18:00:00,1.13343868706,0.94141545684,0.0,0.0,0.0359204527921,0.0127462976602,0.0486667504523,0.0127462976602,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.907735664664
 07/22  19:00:00,1.20496484808,0.968115973132,0.0,0.0,0.0613282744956,0.022142529298,0.0834708037935,0.022142529298,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.93335180475
 07/22  20:00:00,1.33847050621,0.905233222085,0.0,0.0,0.0226734334654,0.00856837291255,0.031241806378,0.00856837291255,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.869273907883
 07/22  21:00:00,1.48844490969,0.818488790509,0.0,0.0,0.00481054480357,0.00182763567794,0.00663818048151,0.00182763567794,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.783368993371
 07/22  22:00:00,1.24862725219,0.68380799597,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.653416312291
 07/22  23:00:00,0.940369721567,0.535644697213,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.509234889604
 07/22  24:00:00,0.635646011533,0.377774582777,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.355929649199
 07/23  01:00:00,0.515547369194,0.30945092393,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.289337494294
 07/23  02:00:00,0.457980542406,0.29155265987,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.271672429418
 07/23  03:00:00,0.445182403315,0.296828828663,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.277228437232
 07/23  04:00:00,0.445111917501,0.349571224237,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.330711240216
 07/23  05:00:00,0.498399159823,0.731962624598,0.0,0.148882835531,0.0,0.00416075002907,0.00416075002907,0.00416075002907,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.562033562695
 07/23  06:00:00,0.642988835339,1.43849906454,0.0,0.41851281565,0.0,0.0115617462532,0.0115617462532,0.0115617462532,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.995669403956
 07/23  07:00:00,0.833069218656,1.38781949069,0.0,0.24474865388,0.0,0.00673873438664,0.00673873438664,0.00673873438664,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.1172323672
 07/23  08:00:00,0.786860025491,1.35732091284,0.0,0.244613856086,0.0,0.00673502296058,0.00673502296058,0.00673502296058,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.09086212317
 07/23  09:00:00,0.740831950465,1.01451084237,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.995919037411
 07/23  10:00:00,0.756678534509,0.900632377967,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.881603324538
 07/23  11:00:00,0.772635556111,0.797172609497,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.778137726088
 07/23  12:00:00,0.752759976306,0.717552251386,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.698838016855
 07/23  13:00:00,0.726850885638,0.669508609246,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.650147246979
 07/23  14:00:00,0.713402742523,0.624483043554,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.604031475101
 07/23  15:00:00,0.734754821169,0.631062980912,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.609474566436
 07/23  16:00:00,0.836932600088,0.694204174475,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.668668863807
 07/23  17:00:00,1.00517908005,0.819184457453,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.788163135977
 07/23  18:00:00,1.17043089182,0.940351406045,0.0,0.0,0.0629353878019,0.0227235674185,0.0856589552204,0.0227235674185,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.906671613869
 07/23  19:00:00,1.22495291914,0.967188441606,0.0,0.0,0.075519695258,0.027939179592,0.10345887485,0.027939179592,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.932424273224
 07/23  20:00:00,1.36571403839,0.904292298397,0.0,0.0,0.0423922194896,0.0160931190695,0.0584853385591,0.0160931190695,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.868332984196
 07/23  21:00:00,1.49532601874,0.817720306546,0.0,0.0,0.00978443404411,0.00373485548212,0.0135192895262,0.00373485548212,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.782600509408
 07/23  22:00:00,1.24862725219,0.683235465139,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.65284378146
 07/23  23:00:00,0.940369721567,0.53517700811,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.508767200501
 07/23  24:00:00,0.635646011533,0.377560944662,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.355716011084
 07/24  01:00:00,0.511600345118,0.303243902826,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.28313047319
 07/24  02:00:00,0.455369303979,0.286900359175,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.267020128724
 07/24  03:00:00,0.443816999143,0.29144961361,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.271849222179
 07/24  04:00:00,0.442440761886,0.339314941483,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.320454957463
 07/24  05:00:00,0.493071487697,0.658416437089,0.0,0.104344169547,0.0,0.00292977050384,0.00292977050384,0.00292977050384,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.533026041169
 07/24  06:00:00,0.630116729597,1.28926938581,0.0,0.336154288585,0.0,0.00931515272845,0.00931515272845,0.00931515272845,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.928798252293
 07/24  07:00:00,0.809229011851,1.2092426185,0.0,0.14745387385,0.0,0.00405988950052,0.00405988950052,0.00405988950052,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03595027504
 07/24  08:00:00,0.750850904231,1.14288572169,0.0,0.114886495322,0.0,0.00316320259299,0.00316320259299,0.00316320259299,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00615429279
 07/24  09:00:00,0.695800891999,0.936659090601,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.918067285642
 07/24  10:00:00,0.70576230522,0.833602755932,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.814573702502
 07/24  11:00:00,0.720146796592,0.741621004645,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.722586121236
 07/24  12:00:00,0.704949470215,0.669503844156,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.650789609625
 07/24  13:00:00,0.683262853124,0.627809963597,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.60844860133
 07/24  14:00:00,0.674277170348,0.586652139179,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.566200570726
 07/24  15:00:00,0.697695848314,0.593311896829,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.571723482353
 07/24  16:00:00,0.80101468084,0.648103405407,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.622568094739
 07/24  17:00:00,1.00970745542,0.763554837791,0.0,0.0,0.0295084228861,0.0103718826974,0.0398803055836,0.0103718826974,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.732533516315
 07/24  18:00:00,1.17365293547,0.868304046162,0.0,0.0,0.0905234042461,0.0326679101547,0.123191314401,0.0326679101547,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.834624253986
 07/24  19:00:00,1.21890630354,0.886591121873,0.0,0.0,0.0963198103428,0.0353372031083,0.131657013451,0.0353372031083,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.851826953491
 07/24  20:00:00,1.36235787707,0.827521599076,0.0,0.0,0.0654403950786,0.0245441524878,0.0899845475665,0.0245441524878,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.791562284875
 07/24  21:00:00,1.49014427442,0.753304093125,0.0,0.0,0.0318542682835,0.0120901343966,0.0439444026801,0.0120901343966,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.718184295987
 07/24  22:00:00,1.22033404027,0.632530412045,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.602138728366
 07/24  23:00:00,0.924834876231,0.503364011101,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.476954203492
 07/24  24:00:00,0.629072328456,0.36535583503,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.343510901451
 07/25  01:00:00,0.511600345118,0.302792130913,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.282678701277
 07/25  02:00:00,0.455369303979,0.28634379713,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.266463566679
 07/25  03:00:00,0.443816999143,0.29088712104,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.271286729609
 07/25  04:00:00,0.442440761886,0.338599690266,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.319739706245
 07/25  05:00:00,0.490141717194,0.552879734776,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.531833508403
 07/25  06:00:00,0.620801576869,0.951651520162,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.927334675231
 07/25  07:00:00,0.80516912235,1.06065471412,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03481624451
 07/25  08:00:00,0.748152641427,1.04388252084,0.0,0.0164377879153,0.0,0.000464939788658,0.000464939788658,0.000464939788658,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00559979934
 07/25  09:00:00,0.699022178797,1.05139395724,0.0,0.115012415382,0.0,0.00322128679857,0.00322128679857,0.00322128679857,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.917789736898
 07/25  10:00:00,0.715075072549,1.17082861873,0.0,0.337368703679,0.0,0.00931276732928,0.00931276732928,0.00931276732928,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.814430861625
 07/25  11:00:00,0.722257100152,0.818058051387,0.0,0.0766455429121,0.0,0.00211030356006,0.00211030356006,0.00211030356006,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.722377625066
 07/25  12:00:00,0.704949470215,0.669214757953,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.650500523423
 07/25  13:00:00,0.683262853124,0.627829870583,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.608468508316
 07/25  14:00:00,0.674277170348,0.586666776656,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.566215208203
 07/25  15:00:00,0.697695848314,0.593138254666,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.57154984019
 07/25  16:00:00,0.80101468084,0.648046159159,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.622510848491
 07/25  17:00:00,0.969827149836,0.763193790978,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.732172469502
 07/25  18:00:00,1.05046162106,0.867608951682,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.833929159506
 07/25  19:00:00,1.08724929009,0.885715323089,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.850951154707
 07/25  20:00:00,1.2723733295,0.826668120016,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.790708805814
 07/25  21:00:00,1.44619987174,0.752644001152,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.717524204014
 07/25  22:00:00,1.22033404027,0.631941705695,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.601550022017
 07/25  23:00:00,0.924834876231,0.502821595801,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.476411788192
 07/25  24:00:00,0.629072328456,0.365074501674,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.343229568095
 07/26  01:00:00,0.511600345118,0.302616072587,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.282502642951
 07/26  02:00:00,0.455369303979,0.286092802743,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.266212572291
 07/26  03:00:00,0.443816999143,0.29076451562,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.271164124189
 07/26  04:00:00,0.442440761886,0.338361262305,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.319501278284
 07/26  05:00:00,0.490141717194,0.55252720223,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.531480975858
 07/26  06:00:00,0.620801576869,0.950488124623,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.926171279692
 07/26  07:00:00,0.80516912235,1.05934290127,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03350443166
 07/26  08:00:00,0.747687701638,1.02588480174,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00403986816
 07/26  09:00:00,0.695800891999,0.934997365217,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.916405560258
 07/26  10:00:00,0.708273061638,0.923627463162,0.0,0.0911898612089,0.0,0.00251075641765,0.00251075641765,0.00251075641765,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.813408548524
 07/26  11:00:00,0.720146796592,0.740855174047,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.721820290638
 07/26  12:00:00,0.704949470215,0.669157761135,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.650443526604
 07/26  13:00:00,0.683262853124,0.627554838779,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.608193476512
 07/26  14:00:00,0.674277170348,0.586676899215,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.566225330762
 07/26  15:00:00,0.697695848314,0.593789953618,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.572201539142
 07/26  16:00:00,0.80101468084,0.648846909926,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.623311599258
 07/26  17:00:00,0.969827149836,0.763937164331,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.732915842855
 07/26  18:00:00,1.05046162106,0.868393570987,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.834713778811
 07/26  19:00:00,1.08724929009,0.886457527045,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.851693358663
 07/26  20:00:00,1.2723733295,0.827302004131,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.791342689929
 07/26  21:00:00,1.44619987174,0.753265146969,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.718145349831
 07/26  22:00:00,1.22033404027,0.632906153412,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.602514469733
 07/26  23:00:00,0.924834876231,0.504019172922,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.477609365313
 07/26  24:00:00,0.629072328456,0.366468088554,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.344623154975
 07/27  01:00:00,0.511600345118,0.304167562706,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.28405413307
 07/27  02:00:00,0.462827493728,0.55882880592,0.0,0.270879040009,0.0,0.00745818974932,0.00745818974932,0.00745818974932,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.268069535459
 07/27  03:00:00,0.459698145586,0.869162048817,0.0,0.576798103472,0.0,0.0158811464431,0.0158811464431,0.0158811464431,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.272763553915
 07/27  04:00:00,0.464060857903,1.12485432292,0.0,0.785234896255,0.0,0.0216200960172,0.0216200960172,0.0216200960172,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.320759442641
 07/27  05:00:00,0.516608272861,1.51405198217,0.0,0.961256743608,0.0,0.0264665556678,0.0264665556678,0.0264665556678,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.531749012186
 07/27  06:00:00,0.650767381987,2.03811042406,0.0,1.08834835214,0.0,0.0299658051185,0.0299658051185,0.0299658051185,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.925445226996
 07/27  07:00:00,0.826472058821,1.83179471634,0.0,0.773715764101,0.0,0.0213029364712,0.0213029364712,0.0213029364712,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03224048263
 07/27  08:00:00,0.764462191139,1.63379229904,0.0,0.60924403444,0.0,0.0167744895003,0.0167744895003,0.0167744895003,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00270333102
 07/27  09:00:00,0.698158881437,1.01900367742,0.0,0.0856414139293,0.0,0.00235798943862,0.00235798943862,0.00235798943862,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.914770458531
 07/27  10:00:00,0.70576230522,0.83101536259,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.81198630916
 07/27  11:00:00,0.720146796592,0.739624306967,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.720589423558
 07/27  12:00:00,0.704949470215,0.667725512248,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.649011277717
 07/27  13:00:00,0.683262853124,0.626268712707,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.60690735044
 07/27  14:00:00,0.674277170348,0.585247814958,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.564796246505
 07/27  15:00:00,0.697695848314,0.591993705534,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.570405291059
 07/27  16:00:00,0.895772953682,0.646543055171,0.0,0.0,0.0712680444048,0.0234902284377,0.0947582728425,0.0234902284377,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.621007744503
 07/27  17:00:00,1.28722356019,0.761354952284,0.0,0.0,0.237871859664,0.07952455069,0.317396410354,0.07952455069,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.730333630808
 07/27  18:00:00,1.38456942203,0.865791927976,0.0,0.0,0.248979686264,0.0851281147033,0.334107800967,0.0851281147033,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.8321121358
 07/27  19:00:00,1.41277156098,0.883953121648,0.0,0.0,0.240615523541,0.0849067473448,0.325522270886,0.0849067473448,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.849188953266
 07/27  20:00:00,1.52154428298,0.8251935871,0.0,0.0,0.182092724485,0.0670782289918,0.249170953477,0.0670782289918,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.789234272898
 07/27  21:00:00,1.61618885975,0.751381971778,0.0,0.0,0.123496090685,0.0464928973267,0.169988988012,0.0464928973267,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.71626217464
 07/27  22:00:00,1.27867264255,0.631125149862,0.0,0.0,0.0423108246722,0.0160277776097,0.0583386022818,0.0160277776097,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.600733466183
 07/27  23:00:00,0.924834876231,0.502296387628,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.475886580019
 07/27  24:00:00,0.629072328456,0.364909165256,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.343064231678
 07/28  01:00:00,0.511600345118,0.302516217587,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.282402787951
 07/28  02:00:00,0.455369303979,0.286267768138,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.266387537686
 07/28  03:00:00,0.443816999143,0.290973946297,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.271373554866
 07/28  04:00:00,0.442440761886,0.338223613416,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.319363629395
 07/28  05:00:00,0.490141717194,0.551755514451,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.530709288078
 07/28  06:00:00,0.620801576869,0.948685895302,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.924369050371
 07/28  07:00:00,0.80516912235,1.05687576178,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03103729217
 07/28  08:00:00,0.747687701638,1.02296229138,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00111735781
 07/28  09:00:00,0.695800891999,0.931993552334,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.913401747375
 07/28  10:00:00,0.70576230522,0.829436287324,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.810407233895
 07/28  11:00:00,0.720146796592,0.738054747742,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.719019864332
 07/28  12:00:00,0.704949470215,0.666314682202,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.647600447671
 07/28  13:00:00,0.683262853124,0.625045994765,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.605684632498
 07/28  14:00:00,0.681164966413,0.584315904511,0.0,0.0,0.00513445110059,0.00175334496403,0.00688779606462,0.00175334496403,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.563864336058
 07/28  15:00:00,0.836131207011,0.590837637288,0.0,0.0,0.103153537969,0.0352818207279,0.138435358697,0.0352818207279,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.569249222812
 07/28  16:00:00,1.06397684065,0.64550288193,0.0,0.0,0.195872640955,0.0670895188588,0.262962159814,0.0670895188588,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.619967571262
 07/28  17:00:00,1.30440998966,0.76034850563,0.0,0.0,0.247835535058,0.0867473047691,0.334582839827,0.0867473047691,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.729327184154
 07/28  18:00:00,1.41268587989,0.864497706661,0.0,0.0,0.267576046985,0.0946482118359,0.36222425882,0.0946482118359,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.830817914485
 07/28  19:00:00,1.39904893608,0.882674796498,0.0,0.0,0.228731537556,0.083068108429,0.311799645985,0.083068108429,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.847910628116
 07/28  20:00:00,1.47706982391,0.824085939804,0.0,0.0,0.14863468143,0.0560618129831,0.204696494413,0.0560618129831,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.788126625603
 07/28  21:00:00,1.6028574532,0.750157564947,0.0,0.0,0.113754184259,0.042903397199,0.156657581458,0.042903397199,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.715037767809
 07/28  22:00:00,1.27119022139,0.630017324351,0.0,0.0,0.0368675661493,0.0139886149766,0.0508561811259,0.0139886149766,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.599625640672
 07/28  23:00:00,0.924834876231,0.501665289087,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.475255481478
 07/28  24:00:00,0.629072328456,0.364461462462,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.342616528884
 07/29  01:00:00,0.515547369194,0.308294301636,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.288180872
 07/29  02:00:00,0.457980542406,0.290448691449,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.270568460997
 07/29  03:00:00,0.445182403315,0.295324900393,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.275724508962
 07/29  04:00:00,0.445111917501,0.347561393569,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.328701409548
 07/29  05:00:00,0.494238409794,0.57912775985,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.558081533478
 07/29  06:00:00,0.631427089086,1.01246875582,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.988151910893
 07/29  07:00:00,0.82633048427,1.1346082035,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.10876973389
 07/29  08:00:00,0.780125002531,1.10431315321,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.08246821963
 07/29  09:00:00,0.740831950465,1.00698464572,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.988392840763
 07/29  10:00:00,0.756678534509,0.89400842722,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.874979373791
 07/29  11:00:00,0.772635556111,0.791727444601,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.772692561192
