Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/29  12:00:00,0.752759976306,0.712850774753,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.694136540222
 07/29  13:00:00,0.726850885638,0.665597019902,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.646235657635
 07/29  14:00:00,0.713402742523,0.620784019465,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.600332451012
 07/29  15:00:00,0.734754821169,0.627207033888,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.605618619412
 07/29  16:00:00,0.836932600088,0.690333996461,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.664798685793
 07/29  17:00:00,1.00517908005,0.814154516604,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.783133195128
 07/29  18:00:00,1.0847719366,0.934421537106,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.90074174493
 07/29  19:00:00,1.12149404429,0.961127480683,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.926363312301
 07/29  20:00:00,1.30722869983,0.898633206367,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.862673892166
 07/29  21:00:00,1.48180672921,0.812680862562,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.777561065424
 07/29  22:00:00,1.24862725219,0.679399060731,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.649007377052
 07/29  23:00:00,0.940369721567,0.532518322587,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.506108514979
 07/29  24:00:00,0.635646011533,0.376192451723,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.354347518144
 07/30  01:00:00,0.515547369194,0.308630672739,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.288517243103
 07/30  02:00:00,0.457980542406,0.290827248241,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.270947017789
 07/30  03:00:00,0.445182403315,0.295595489506,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.275995098076
 07/30  04:00:00,0.445111917501,0.347991909344,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.329131925323
 07/30  05:00:00,0.494238409794,0.579442211802,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.558395985429
 07/30  06:00:00,0.631427089086,1.01230038167,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.987983536735
 07/30  07:00:00,0.82633048427,1.1340880552,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.1082495856
 07/30  08:00:00,0.780125002531,1.10382101463,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.08197608105
 07/30  09:00:00,0.740831950465,1.00638187414,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.987790069178
 07/30  10:00:00,0.756678534509,0.893268802332,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.874239748902
 07/30  11:00:00,0.772635556111,0.790951011317,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.771916127908
 07/30  12:00:00,0.752759976306,0.712354080907,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.693639846376
 07/30  13:00:00,0.726850885638,0.665025118457,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.64566375619
 07/30  14:00:00,0.713402742523,0.620466461228,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.600014892775
 07/30  15:00:00,0.734754821169,0.626796159981,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.605207745505
 07/30  16:00:00,0.836932600088,0.689669675771,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.664134365103
 07/30  17:00:00,1.02739856373,0.813063293868,0.0,0.0,0.0165569586953,0.00566252497951,0.0222194836748,0.00566252497951,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.782041972392
 07/30  18:00:00,1.14074531573,0.933394670331,0.0,0.0,0.0410855004075,0.0148878787151,0.0559733791226,0.0148878787151,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.899714878155
 07/30  19:00:00,1.14647561697,0.960278343157,0.0,0.0,0.0181215388544,0.0068600338314,0.0249815726857,0.0068600338314,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.925514174775
 07/30  20:00:00,1.32518881949,0.897625458177,0.0,0.0,0.013025049291,0.00493507036665,0.0179601196576,0.00493507036665,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.861666143975
 07/30  21:00:00,1.48180672921,0.811848470113,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.776728672974
 07/30  22:00:00,1.24862725219,0.678810450593,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.648418766914
 07/30  23:00:00,0.940369721567,0.532188787485,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.505778979876
 07/30  24:00:00,0.635646011533,0.37613193401,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.354287000431
 07/31  01:00:00,0.511600345118,0.302563189789,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.282449760153
 07/31  02:00:00,0.455369303979,0.286213993802,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.26633376335
 07/31  03:00:00,0.443816999143,0.290872099492,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.271271708062
 07/31  04:00:00,0.442440761886,0.337962869216,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.319102885195
 07/31  05:00:00,0.490141717194,0.550461562529,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.529415336157
 07/31  06:00:00,0.620801576869,0.945946720329,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.921629875398
 07/31  07:00:00,0.80516912235,1.05404809518,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.02820962557
 07/31  08:00:00,0.747687701638,1.02025765668,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.9984127231
 07/31  09:00:00,0.695800891999,0.929528032851,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.910936227892
 07/31  10:00:00,0.70576230522,0.82726929484,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.80824024141
 07/31  11:00:00,0.720146796592,0.735985300155,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.716950416746
 07/31  12:00:00,0.704949470215,0.664443801962,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.645729567431
 07/31  13:00:00,0.683262853124,0.623313080859,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.603951718592
 07/31  14:00:00,0.674277170348,0.582596906791,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.562145338338
 07/31  15:00:00,0.76455469665,0.589172934148,0.0,0.0,0.0503213484001,0.0165374999363,0.0668588483364,0.0165374999363,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.567584519673
 07/31  16:00:00,1.05226778059,0.643541131431,0.0,0.0,0.188507054313,0.0627460454321,0.251253099746,0.0627460454321,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.618005820763
 07/31  17:00:00,1.4326860353,0.757914418757,0.0,0.0,0.347138667995,0.11572021747,0.462858885464,0.11572021747,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.726893097281
 07/31  18:00:00,1.48029167018,0.861785234338,0.0,0.0,0.320532057462,0.109297991653,0.429830049115,0.109297991653,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.828105442162
 07/31  19:00:00,1.47730823431,0.879980885687,0.0,0.0,0.287590805935,0.102468138277,0.390058944212,0.102468138277,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.845216717304
 07/31  20:00:00,1.56718734523,0.821545111273,0.0,0.0,0.214865536255,0.0799484794697,0.294814015725,0.0799484794697,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.785585797072
 07/31  21:00:00,1.69674678555,0.747859973359,0.0,0.0,0.182619946507,0.0679269672988,0.250546913806,0.0679269672988,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.712740176221
 07/31  22:00:00,1.34097842024,0.628236802801,0.0,0.0,0.0875728589305,0.0330715210427,0.120644379973,0.0330715210427,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.597845119122
 07/31  23:00:00,0.924834876231,0.500331015533,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.473921207924
 07/31  24:00:00,0.629072328456,0.363739487027,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.341894553449
 08/01  01:00:00,0.507570490856,0.301914807488,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.281801377852
 08/01  02:00:00,0.455581405745,0.285756782305,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.265876551853
 08/01  03:00:00,0.444029100909,0.290655872609,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.271055481178
 08/01  04:00:00,0.442652863652,0.338017246404,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.319157262383
 08/01  05:00:00,0.490848706113,0.550548488014,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.529502261641
 08/01  06:00:00,0.639253840056,0.9455812621,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.921264417169
 08/01  07:00:00,0.850910882965,1.05311703979,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02727857018
 08/01  08:00:00,0.787985797338,1.0194633802,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.99761844662
 08/01  09:00:00,0.709799168983,0.928698766554,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.910106961595
 08/01  10:00:00,0.713680511679,0.826493250038,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.807464196608
 08/01  11:00:00,0.728065003051,0.735568348008,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.716533464599
 08/01  12:00:00,0.712867676673,0.664039402567,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.645325168037
 08/01  13:00:00,0.691181059582,0.622710431943,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.603349069677
 08/01  14:00:00,0.682195376807,0.582011331691,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.561559763238
 08/01  15:00:00,0.705614054772,0.588421277371,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.566832862895
 08/01  16:00:00,0.904130201301,0.642774539045,0.0,0.0,0.0704334327327,0.0242689839357,0.0947024166684,0.0242689839357,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.617239228377
 08/01  17:00:00,1.17722491042,0.757131488653,0.0,0.0,0.138717513807,0.0495916902941,0.188309204101,0.0495916902941,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.726110167177
 08/01  18:00:00,1.34746782938,0.860875229527,0.0,0.0,0.189406443761,0.06878638337,0.258192827131,0.06878638337,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.827195437351
 08/01  19:00:00,1.44410570349,0.878759915912,0.0,0.0,0.202597004105,0.0735218753085,0.276118879414,0.0735218753085,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.843995747529
 08/01  20:00:00,1.5829922683,0.82034410144,0.0,0.0,0.142549623036,0.0538914960264,0.196441119063,0.0538914960264,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.784384787239
 08/01  21:00:00,1.62793191369,0.747005546064,0.0,0.0,0.077762319824,0.029877853448,0.107640173272,0.029877853448,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.711885748926
 08/01  22:00:00,1.21942730664,0.627356312115,0.0,0.0,0.00159293455638,0.000611103423818,0.0022040379802,0.000611103423818,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.596964628436
 08/01  23:00:00,0.924410754143,0.499238862203,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.472829054594
 08/01  24:00:00,0.625254618831,0.36263470155,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.340789767971
 08/02  01:00:00,0.507570490856,0.300726701636,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.280613272
 08/02  02:00:00,0.455581405745,0.284384714157,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.264504483705
 08/02  03:00:00,0.444029100909,0.289120633673,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.269520242242
 08/02  04:00:00,0.442652863652,0.336604080826,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.317744096805
 08/02  05:00:00,0.490848706113,0.548546899849,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.527500673477
 08/02  06:00:00,0.639253840056,0.943079227277,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.918762382346
 08/02  07:00:00,0.850910882965,1.05073319335,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02489472374
 08/02  08:00:00,0.787985797338,1.01667580609,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.994830872509
 08/02  09:00:00,0.709799168983,0.925949830247,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.907358025288
 08/02  10:00:00,0.713680511679,0.823827860491,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.804798807062
 08/02  11:00:00,0.728065003051,0.732770556268,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.713735672859
 08/02  12:00:00,0.712867676673,0.661664546755,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.642950312224
 08/02  13:00:00,0.691181059582,0.620555409213,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.601194046946
 08/02  14:00:00,0.687582108866,0.57986514263,0.0,0.0,0.00403095605439,0.00135577600541,0.0053867320598,0.00135577600541,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.559413574177
 08/02  15:00:00,0.906476462101,0.586400977653,0.0,0.0,0.150421273371,0.0504411339575,0.200862407328,0.0504411339575,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.564812563177
 08/02  16:00:00,1.18760841112,0.640618948639,0.0,0.0,0.282902010135,0.0952786163488,0.378180626484,0.0952786163488,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.61508363797
 08/02  17:00:00,1.48105268149,0.754960860567,0.0,0.0,0.366336624521,0.125800350652,0.492136975173,0.125800350652,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.723939539091
 08/02  18:00:00,1.6266132148,0.858521825129,0.0,0.0,0.400058627614,0.137279584935,0.537338212548,0.137279584935,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.824842032953
 08/02  19:00:00,1.65439016669,0.876625883932,0.0,0.0,0.35877246882,0.127630873792,0.486403342612,0.127630873792,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.84186171555
 08/02  20:00:00,1.76836747399,0.818352432582,0.0,0.0,0.278253022336,0.10356330241,0.381816324746,0.10356330241,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.782393118381
 08/02  21:00:00,1.78953112634,0.745047043886,0.0,0.0,0.195004039791,0.0742353461291,0.26923938592,0.0742353461291,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.709927246748
 08/02  22:00:00,1.35769806377,0.62550391539,0.0,0.0,0.101755690089,0.0387191050273,0.140474795116,0.0387191050273,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.595112231711
 08/02  23:00:00,0.924410754143,0.497785264066,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.471375456457
 08/02  24:00:00,0.625254618831,0.361127498515,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.339282564937
 08/03  01:00:00,0.507570490856,0.299146989422,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.279033559786
 08/03  02:00:00,0.455581405745,0.282970343156,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.263090112705
 08/03  03:00:00,0.444029100909,0.28778234498,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.268181953549
 08/03  04:00:00,0.442652863652,0.334744407159,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.315884423138
 08/03  05:00:00,0.490848706113,0.546617626542,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.525571400169
 08/03  06:00:00,0.639253840056,0.940934453061,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.91661760813
 08/03  07:00:00,0.850910882965,1.04831666663,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02247819702
 08/03  08:00:00,0.787985797338,1.01440202963,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.992557096051
 08/03  09:00:00,0.709799168983,0.923856124153,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.905264319193
 08/03  10:00:00,0.713680511679,0.821828582434,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.802799529004
 08/03  11:00:00,0.728065003051,0.731018650661,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.711983767252
 08/03  12:00:00,0.712867676673,0.659645312009,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.640931077478
 08/03  13:00:00,0.691181059582,0.618688084703,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.599326722436
 08/03  14:00:00,0.703750332694,0.578045626126,0.0,0.0,0.0161398960865,0.00541505980073,0.0215549558872,0.00541505980073,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.557594057673
 08/03  15:00:00,0.86955701178,0.584646856815,0.0,0.0,0.122727142952,0.0412158140558,0.163942957007,0.0412158140558,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.563058442339
 08/03  16:00:00,1.13395361614,0.639006597386,0.0,0.0,0.244171561072,0.0803542704381,0.32452583151,0.0803542704381,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.613471286718
 08/03  17:00:00,1.46004591586,0.753088023892,0.0,0.0,0.352662626584,0.118467582955,0.471130209539,0.118467582955,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.722066702416
 08/03  18:00:00,1.5357619093,0.856823841604,0.0,0.0,0.330973816168,0.115513090882,0.446486907049,0.115513090882,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.823144049428
 08/03  19:00:00,1.58206462475,0.874940517946,0.0,0.0,0.30556701603,0.108510784648,0.414077800678,0.108510784648,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.840176349563
 08/03  20:00:00,1.74734290154,0.816391262918,0.0,0.0,0.265099899275,0.0956918530205,0.360791752295,0.0956918530205,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.780431948717
 08/03  21:00:00,1.83970157534,0.742819941877,0.0,0.0,0.234706207673,0.0847036272428,0.319409834916,0.0847036272428,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.707700144738
 08/03  22:00:00,1.44069824778,0.623431681529,0.0,0.0,0.164219076257,0.0592559028659,0.223474979123,0.0592559028659,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.59303999785
 08/03  23:00:00,1.02815364442,0.495693514773,0.0,0.0,0.0759302874618,0.0278126028179,0.10374289028,0.0278126028179,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.469283707164
 08/03  24:00:00,0.625254618831,0.359362948658,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.33751801508
 08/04  01:00:00,0.507570490856,0.297557633576,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.27744420394
 08/04  02:00:00,0.455581405745,0.281184308318,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.261304077866
 08/04  03:00:00,0.444029100909,0.285465923884,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.265865532453
 08/04  04:00:00,0.442652863652,0.332195496366,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.313335512345
 08/04  05:00:00,0.490848706113,0.54378687001,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.522740643638
 08/04  06:00:00,0.639253840056,0.937668371879,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.913351526948
 08/04  07:00:00,0.850910882965,1.04523250062,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01939403101
 08/04  08:00:00,0.787985797338,1.01184445521,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.989999521628
 08/04  09:00:00,0.709799168983,0.921611559065,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.903019754106
 08/04  10:00:00,0.713680511679,0.819944724819,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.80091567139
 08/04  11:00:00,0.728065003051,0.729342516719,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.71030763331
 08/04  12:00:00,0.712867676673,0.658458172755,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.639743938224
 08/04  13:00:00,0.691181059582,0.617721718582,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.598360356315
 08/04  14:00:00,0.682195376807,0.577165500672,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.556713932219
 08/04  15:00:00,0.780775103781,0.58375628294,0.0,0.0,0.0552410268138,0.0199200221952,0.0751610490089,0.0199200221952,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.562167868464
 08/04  16:00:00,0.97975062543,0.637964121429,0.0,0.0,0.125495727228,0.044827113569,0.170322840797,0.044827113569,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.612428810761
 08/04  17:00:00,1.24173263622,0.751908513256,0.0,0.0,0.186541685812,0.0662752440909,0.252816929903,0.0662752440909,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.72088719178
 08/04  18:00:00,1.39872330356,0.855246276956,0.0,0.0,0.228200224888,0.0812480764242,0.309448301312,0.0812480764242,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.82156648478
 08/04  19:00:00,1.484834685,0.873136917277,0.0,0.0,0.233661362739,0.0831864981813,0.31684786092,0.0831864981813,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.838372748895
 08/04  20:00:00,1.69743096415,0.81452502985,0.0,0.0,0.229258768907,0.0816210460013,0.310879814908,0.0816210460013,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.778565715649
 08/04  21:00:00,1.81651146778,0.741072312908,0.0,0.0,0.218442570777,0.0777771565841,0.296219727361,0.0777771565841,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.70595251577
 08/04  22:00:00,1.41367989817,0.621899225886,0.0,0.0,0.144250685147,0.0522059443634,0.196456629511,0.0522059443634,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.591507542207
 08/04  23:00:00,1.02860164197,0.494287050235,0.0,0.0,0.0765074964238,0.0276833914044,0.104190887828,0.0276833914044,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.467877242626
 08/04  24:00:00,0.625254618831,0.357972931828,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.336127998249
 08/05  01:00:00,0.511517514932,0.301982168737,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.281868739101
 08/05  02:00:00,0.458192644172,0.283959122906,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.264078892454
 08/05  03:00:00,0.445394505081,0.288616959694,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.269016568263
 08/05  04:00:00,0.445324019268,0.340315042991,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.32145505897
 08/05  05:00:00,0.494945398714,0.570121597969,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.549075371596
 08/05  06:00:00,0.649879352274,1.0002806532,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.975963808273
 08/05  07:00:00,0.872072244885,1.12147667946,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09563820985
 08/05  08:00:00,0.82042309823,1.09117912536,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06933419178
 08/05  09:00:00,0.758029532868,0.994019901867,0.0,0.0,0.0024070520077,0.000792253411706,0.00319930541941,0.000792253411706,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.975428096908
 08/05  10:00:00,1.01495074135,0.881524590505,0.0,0.0,0.18921680019,0.0611372001932,0.250354000383,0.0611372001932,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.862495537076
 08/05  11:00:00,1.12014233582,0.780031636423,0.0,0.0,0.257955743633,0.0816328296192,0.339588573252,0.0816328296192,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.760996753014
 08/05  12:00:00,1.20155420727,0.701927634613,0.0,0.0,0.335967547627,0.104908476878,0.440876024505,0.104908476878,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.683213400082
 08/05  13:00:00,1.29119278479,0.654934005582,0.0,0.0,0.424937952111,0.131485740579,0.55642369269,0.131485740579,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.635572643315
 08/05  14:00:00,1.35338277318,0.61081223931,0.0,0.0,0.477475385475,0.154586438724,0.632061824199,0.154586438724,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.590360670857
 08/05  15:00:00,1.60676804289,0.617505937076,0.0,0.0,0.656329254733,0.207765760525,0.864095015258,0.207765760525,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.5959175226
 08/05  16:00:00,1.79816692303,0.680147929683,0.0,0.0,0.723784265236,0.229036953919,0.952821219154,0.229036953919,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.654612619015
 08/05  17:00:00,2.08959216406,0.803427314345,0.0,0.0,0.80407725098,0.261247276547,1.06532452753,0.261247276547,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.772405992869
 08/05  18:00:00,2.02912614252,0.923236496852,0.0,0.0,0.677101862201,0.228438962524,0.905540824725,0.228438962524,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.889556704676
 08/05  19:00:00,2.0457422492,0.949460289372,0.0,0.0,0.630820434426,0.212690236507,0.843510670934,0.212690236507,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.914696120989
 08/05  20:00:00,2.12749041707,0.887272198134,0.0,0.0,0.522898676686,0.18318522081,0.706083897496,0.18318522081,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.851312883933
 08/05  21:00:00,2.15443574129,0.801947939462,0.0,0.0,0.441237895009,0.157299248395,0.598537143404,0.157299248395,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.766828142324
 08/05  22:00:00,1.67669334908,0.669590662321,0.0,0.0,0.316506291117,0.114670577384,0.431176868501,0.114670577384,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.639198978642
 08/05  23:00:00,1.23961132094,0.523499724432,0.0,0.0,0.220951556111,0.0787141653509,0.299665721461,0.0787141653509,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.497089916823
 08/05  24:00:00,0.79430447999,0.368037664126,0.0,0.0,0.11980245591,0.0426737221717,0.162476178082,0.0426737221717,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.346192730547
 08/06  01:00:00,0.606134028184,0.300638886591,0.0,0.0,0.0700908965394,0.0245256167129,0.0946165132524,0.0245256167129,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.280525456955
 08/06  02:00:00,0.494516335244,0.282402292799,0.0,0.0,0.0270398350196,0.00928385605158,0.0363236910712,0.00928385605158,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.262522062348
 08/06  03:00:00,0.445394505081,0.287004306879,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.267403915448
 08/06  04:00:00,0.445324019268,0.33878826831,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.319928284289
 08/06  05:00:00,0.494945398714,0.568487415971,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.547441189598
 08/06  06:00:00,0.649879352274,0.998159145564,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.973842300633
 08/06  07:00:00,0.872072244885,1.11908154852,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09324307892
 08/06  08:00:00,0.860071073037,1.08866921156,0.0,0.0,0.0298135309432,0.00983444386345,0.0396479748066,0.00983444386345,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06682427798
 08/06  09:00:00,0.935052660476,0.991849463318,0.0,0.0,0.13617333123,0.0440491017971,0.180222433027,0.0440491017971,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.973257658359
 08/06  10:00:00,1.31139927862,0.879524452968,0.0,0.0,0.417562543514,0.129239994138,0.546802537652,0.129239994138,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.860495399538
 08/06  11:00:00,1.31109991667,0.778333041748,0.0,0.0,0.405129571399,0.125416582697,0.530546154096,0.125416582697,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.759298158339
 08/06  12:00:00,1.48443157482,0.700115329499,0.0,0.0,0.558747657226,0.165005734826,0.723753392051,0.165005734826,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.681401094968
 08/06  13:00:00,1.61972365623,0.653193247588,0.0,0.0,0.683231406317,0.201723157813,0.88495456413,0.201723157813,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.633831885321
 08/06  14:00:00,1.79251300561,0.609064854568,0.0,0.0,0.827040154281,0.24415190235,1.07119205663,0.24415190235,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.588613286115
 08/06  15:00:00,2.09748630979,0.615687470505,0.0,0.0,1.05174056469,0.303072717474,1.35481328217,0.303072717474,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.59409905603
 08/06  16:00:00,2.2658774349,0.678388486586,0.0,0.0,1.09691598738,0.323615743644,1.42053173102,0.323615743644,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.652853175918
 08/06  17:00:00,2.57285268259,0.801550963519,0.0,0.0,1.19581935107,0.352765694986,1.54858504605,0.352765694986,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.770529642043
 08/06  18:00:00,2.54306911087,0.921104016242,0.0,0.0,1.09025717809,0.329226614979,1.41948379307,0.329226614979,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.887424224066
 08/06  19:00:00,2.49873581686,0.947486188816,0.0,0.0,0.990535166709,0.305969071883,1.29650423859,0.305969071883,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.912722020433
 08/06  20:00:00,2.57998554176,0.885304184514,0.0,0.0,0.879075601695,0.279503420493,1.15857902219,0.279503420493,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.849344870312
 08/06  21:00:00,2.60271649916,0.799959946562,0.0,0.0,0.791396661176,0.255421240098,1.04681790127,0.255421240098,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.764840149423
 08/06  22:00:00,2.08088936193,0.667703322404,0.0,0.0,0.628265062768,0.20710781858,0.835372881348,0.20710781858,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.637311638725
 08/06  23:00:00,1.60269909123,0.521809655404,0.0,0.0,0.49846063118,0.164292860574,0.662753491754,0.164292860574,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.495399847795
 08/06  24:00:00,1.13569180651,0.366468202828,0.0,0.0,0.378971137819,0.124892366782,0.5038635046,0.124892366782,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.34462326925
 08/07  01:00:00,0.865148020016,0.29308217619,0.0,0.0,0.267556624578,0.0900209045819,0.357577529159,0.0900209045819,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.272968746554
 08/07  02:00:00,0.729923457939,0.276685350648,0.0,0.0,0.205271076475,0.0690709757185,0.274342052193,0.0690709757185,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.256805120196
 08/07  03:00:00,0.510368874574,0.28156867791,0.0,0.0,0.0483310077827,0.0180087658822,0.0663397736649,0.0180087658822,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.261968286479
 08/07  04:00:00,0.444637053105,0.328477126158,0.0,0.0,0.00144577357393,0.000538415878945,0.00198418945288,0.000538415878945,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.309617142137
 08/07  05:00:00,0.490848706113,0.539573937992,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.51852771162
 08/07  06:00:00,0.639253840056,0.932489985332,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.908173140401
 08/07  07:00:00,0.850910882965,1.03960658121,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.0137681116
 08/07  08:00:00,0.787985797338,1.00615048705,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.984305553469
 08/07  09:00:00,0.765584473896,0.915680932455,0.0,0.0,0.041737865506,0.0140474394073,0.0557853049134,0.0140474394073,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.897089127496
 08/07  10:00:00,0.99546461341,0.814129372283,0.0,0.0,0.211844568635,0.0699395330966,0.281784101731,0.0699395330966,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.795100318853
 08/07  11:00:00,1.0601239869,0.723841831352,0.0,0.0,0.250962913503,0.0810960703453,0.332058983849,0.0810960703453,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.704806947943
 08/07  12:00:00,1.11339003331,0.653194009049,0.0,0.0,0.301111006379,0.099411350259,0.400522356638,0.099411350259,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.634479774518
 08/07  13:00:00,1.22344981341,0.612419487401,0.0,0.0,0.402314194005,0.129954559825,0.532268753829,0.129954559825,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.593058125134
 08/07  14:00:00,1.29977728424,0.572111539424,0.0,0.0,0.464353378295,0.153228529134,0.617581907429,0.153228529134,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.551659970971
 08/07  15:00:00,1.50604685544,0.578966257762,0.0,0.0,0.604092389036,0.196340411629,0.800432800665,0.196340411629,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557377843287
 08/07  16:00:00,1.70704616568,0.633175697308,0.0,0.0,0.67857562519,0.219042755859,0.897618381049,0.219042755859,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.60764038664
 08/07  17:00:00,1.97517216182,0.747143983929,0.0,0.0,0.742933100919,0.243323354582,0.986256455501,0.243323354582,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.716122662453
 08/07  18:00:00,1.95877892632,0.850638364111,0.0,0.0,0.650667408053,0.218836516019,0.869503924071,0.218836516019,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816958571936
 08/07  19:00:00,1.87345116036,0.86902227696,0.0,0.0,0.520390331928,0.185074004358,0.705464336286,0.185074004358,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834258108578
 08/07  20:00:00,1.93056858641,0.811014500484,0.0,0.0,0.396502510572,0.147514926593,0.544017437165,0.147514926593,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.775055186283
 08/07  21:00:00,1.92031376901,0.737976267939,0.0,0.0,0.289758195376,0.110263833215,0.400022028591,0.110263833215,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702856470801
 08/07  22:00:00,1.44143645748,0.619049394518,0.0,0.0,0.162153802458,0.0620593863659,0.224213188824,0.0620593863659,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.588657710839
 08/07  23:00:00,0.996990403979,0.491592947895,0.0,0.0,0.0524965262907,0.0200831235447,0.0725796498354,0.0200831235447,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.465183140286
 08/07  24:00:00,0.625254618831,0.355528527024,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333683593446
 08/08  01:00:00,0.507570490856,0.293741765435,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.273628335799
 08/08  02:00:00,0.455581405745,0.27767971199,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.257799481538
 08/08  03:00:00,0.444029100909,0.28229881559,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.262698424159
 08/08  04:00:00,0.442652863652,0.329087871356,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.310227887335
 08/08  05:00:00,0.490848706113,0.540349596515,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.519303370142
 08/08  06:00:00,0.639253840056,0.933166840354,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.908849995423
 08/08  07:00:00,0.850910882965,1.04027292711,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.0144344575
 08/08  08:00:00,0.787985797338,1.0066630131,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.984818079524
 08/08  09:00:00,0.709799168983,0.916222441566,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.897630636607
 08/08  10:00:00,0.713680511679,0.814325475496,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.795296422067
 08/08  11:00:00,0.728065003051,0.72370206142,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.704667178011
 08/08  12:00:00,0.712867676673,0.652715766649,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.634001532118
 08/08  13:00:00,0.787277485706,0.611889105018,0.0,0.0,0.0726959992698,0.0234004268542,0.096096426124,0.0234004268542,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.592527742751
 08/08  14:00:00,1.02381147151,0.571495273568,0.0,0.0,0.259787123002,0.0818289717002,0.341616094702,0.0818289717002,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.551043705115
 08/08  15:00:00,1.26220367305,0.578101132826,0.0,0.0,0.423274316157,0.133315302118,0.556589618274,0.133315302118,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.55651271835
 08/08  16:00:00,1.50390974202,0.632645741385,0.0,0.0,0.527062685927,0.167419271461,0.694481957388,0.167419271461,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607110430717
 08/08  17:00:00,1.8359934804,0.746606294077,0.0,0.0,0.640904014245,0.206173759834,0.847077774079,0.206173759834,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715584972601
 08/08  18:00:00,1.85586701808,0.850126909388,0.0,0.0,0.577073261443,0.189518754386,0.766592015829,0.189518754386,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816447117212
 08/08  19:00:00,1.80037861435,0.868417176353,0.0,0.0,0.46908120521,0.163310585061,0.632391790271,0.163310585061,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.833653007971
 08/08  20:00:00,1.91300521405,0.81028760808,0.0,0.0,0.387058245876,0.139395818935,0.526454064811,0.139395818935,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.774328293879
 08/08  21:00:00,1.93208913755,0.737279561434,0.0,0.0,0.300428832672,0.111368564456,0.411797397128,0.111368564456,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702159764295
 08/08  22:00:00,1.45035761401,0.618606688461,0.0,0.0,0.169020597502,0.0641137478506,0.233134345353,0.0641137478506,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.588215004782
 08/08  23:00:00,0.994181609456,0.491378785563,0.0,0.0,0.050497695268,0.0192731600446,0.0697708553126,0.0192731600446,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.464968977954
 08/08  24:00:00,0.625254618831,0.35543916995,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333594236371
 08/09  01:00:00,0.507570490856,0.293701744928,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.273588315292
 08/09  02:00:00,0.455581405745,0.277614610754,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.257734380302
 08/09  03:00:00,0.444029100909,0.282455632498,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.262855241067
 08/09  04:00:00,0.442652863652,0.329235504143,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.310375520122
 08/09  05:00:00,0.490848706113,0.540486737875,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.519440511502
 08/09  06:00:00,0.639253840056,0.932795284183,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.908478439252
 08/09  07:00:00,0.850910882965,1.03973490286,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01389643325
 08/09  08:00:00,0.787985797338,1.00613708216,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.984292148583
 08/09  09:00:00,0.709799168983,0.915921653665,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.897329848706
 08/09  10:00:00,0.713680511679,0.81427665599,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.795247602561
 08/09  11:00:00,0.728065003051,0.723613784126,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.704578900717
 08/09  12:00:00,0.712867676673,0.652751962083,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.634037727552
 08/09  13:00:00,0.722982518016,0.61189217094,0.0,0.0,0.0239460783505,0.0078553800834,0.0318014584339,0.0078553800834,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.592530808673
 08/09  14:00:00,0.881245637275,0.571511749409,0.0,0.0,0.149876476817,0.0491737836514,0.199050260468,0.0491737836514,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.551060180956
 08/09  15:00:00,1.13207490514,0.578159405781,0.0,0.0,0.322766749862,0.10369410051,0.426460850373,0.10369410051,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556570991305
 08/09  16:00:00,1.3507327292,0.632592876132,0.0,0.0,0.407586581971,0.133718362597,0.541304944569,0.133718362597,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607057565463
 08/09  17:00:00,1.69505679921,0.746473341588,0.0,0.0,0.5317171161,0.17442397679,0.706141092891,0.17442397679,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715452020112
 08/09  18:00:00,1.76476988555,0.849783901474,0.0,0.0,0.506087083652,0.169407799646,0.675494883298,0.169407799646,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816104109299
 08/09  19:00:00,1.76418183499,0.868042908383,0.0,0.0,0.442366972523,0.153828038392,0.596195010915,0.153828038392,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.83327874
 08/09  20:00:00,1.83429138664,0.810244112243,0.0,0.0,0.326716952748,0.121023284647,0.447740237396,0.121023284647,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.774284798041
 08/09  21:00:00,1.87358442875,0.737177811447,0.0,0.0,0.256929711052,0.0963629772816,0.353292688334,0.0963629772816,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702058014309
 08/09  22:00:00,1.44449998891,0.618187242629,0.0,0.0,0.165286151207,0.0619905690421,0.227276720249,0.0619905690421,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.58779555895
 08/09  23:00:00,1.00884147068,0.491041579375,0.0,0.0,0.0612186503234,0.0232120662109,0.0844307165343,0.0232120662109,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.464631771766
 08/09  24:00:00,0.625254618831,0.355184634047,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333339700468
 08/10  01:00:00,0.507570490856,0.293545871288,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.273432441653
 08/10  02:00:00,0.455581405745,0.27733622568,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.257455995228
 08/10  03:00:00,0.444029100909,0.281779764296,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.262179372865
 08/10  04:00:00,0.442652863652,0.328755579695,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.309895595674
 08/10  05:00:00,0.490848706113,0.539572745987,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.518526519614
 08/10  06:00:00,0.639253840056,0.931963398795,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.907646553864
 08/10  07:00:00,0.850910882965,1.03909863842,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01326016881
 08/10  08:00:00,0.787985797338,1.00558536372,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.983740430141
 08/10  09:00:00,0.709799168983,0.915310459586,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.896718654627
 08/10  10:00:00,0.713680511679,0.81390029491,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.79487124148
 08/10  11:00:00,0.728065003051,0.723353087324,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.704318203915
 08/10  12:00:00,0.712867676673,0.652503068765,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.633788834235
