Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/10  13:00:00,0.736211914185,0.6116600696,0.0,0.0,0.0337398745043,0.0112909800984,0.0450308546027,0.0112909800984,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.592298707333
 08/10  14:00:00,0.872229052458,0.571326410798,0.0,0.0,0.142379243863,0.0476544317887,0.190033675652,0.0476544317887,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.550874842345
 08/10  15:00:00,1.01990763358,0.578003361227,0.0,0.0,0.23431610797,0.0799774708397,0.31429357881,0.0799774708397,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556414946751
 08/10  16:00:00,1.23389551933,0.632439453223,0.0,0.0,0.316454011586,0.108013723107,0.424467734693,0.108013723107,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.606904142555
 08/10  17:00:00,1.43224045162,0.746448628153,0.0,0.0,0.327442682836,0.115882062462,0.443324745298,0.115882062462,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715427306677
 08/10  18:00:00,1.54895599624,0.849845163608,0.0,0.0,0.338056679438,0.12162431455,0.459680993987,0.12162431455,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816165371432
 08/10  19:00:00,1.56686487294,0.867914347455,0.0,0.0,0.292155552465,0.106722496397,0.398878048862,0.106722496397,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.833150179072
 08/10  20:00:00,1.7128915999,0.809701430065,0.0,0.0,0.238134383618,0.0882060670443,0.326340450662,0.0882060670443,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.773742115864
 08/10  21:00:00,1.79187342854,0.736454024066,0.0,0.0,0.198176902512,0.0734047856066,0.271581688119,0.0734047856066,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.701334226928
 08/10  22:00:00,1.39016188308,0.617628556097,0.0,0.0,0.126195853733,0.0467427606882,0.172938614421,0.0467427606882,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.587236872418
 08/10  23:00:00,0.952001488861,0.490653846719,0.0,0.0,0.0200051906699,0.0075855440475,0.0275907347174,0.0075855440475,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.46424403911
 08/10  24:00:00,0.625254618831,0.354949787838,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.33310485426
 08/11  01:00:00,0.507570490856,0.293418118079,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.273304688444
 08/11  02:00:00,0.455581405745,0.277186159798,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.257305929346
 08/11  03:00:00,0.444029100909,0.281499689969,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.261899298538
 08/11  04:00:00,0.442652863652,0.328355401823,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.309495417802
 08/11  05:00:00,0.490848706113,0.539376345784,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.518330119412
 08/11  06:00:00,0.639253840056,0.931452957845,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.907136112915
 08/11  07:00:00,0.850910882965,1.03874338565,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01290491605
 08/11  08:00:00,0.787985797338,1.00566599636,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.98382106278
 08/11  09:00:00,0.709799168983,0.915855743819,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.89726393886
 08/11  10:00:00,0.713680511679,0.814551542198,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.795522488768
 08/11  11:00:00,0.728065003051,0.724395568569,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.70536068516
 08/11  12:00:00,0.712867676673,0.653791815736,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.635077581205
 08/11  13:00:00,0.691181059582,0.613011827369,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.593650465102
 08/11  14:00:00,0.682195376807,0.572609263398,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.552157694945
 08/11  15:00:00,0.705614054772,0.579094803113,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557506388637
 08/11  16:00:00,0.809427784633,0.633051236708,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.60751592604
 08/11  17:00:00,0.98891570632,0.746395712768,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715374391292
 08/11  18:00:00,1.161482669,0.849307356827,0.0,0.0,0.0531037773245,0.0191038894245,0.0722076667491,0.0191038894245,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.815627564651
 08/11  19:00:00,1.24930321614,0.867446615246,0.0,0.0,0.0593359559708,0.0219804360899,0.0813163920608,0.0219804360899,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.832682446863
 08/11  20:00:00,1.45276454344,0.809622184407,0.0,0.0,0.0480082543048,0.0182051398882,0.066213394193,0.0182051398882,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.773662870206
 08/11  21:00:00,1.53584963851,0.736873321704,0.0,0.0,0.0112606469033,0.00429725118724,0.0155578980905,0.00429725118724,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.701753524565
 08/11  22:00:00,1.21722326866,0.618159454157,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.587767770478
 08/11  23:00:00,0.924410754143,0.491254907603,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.464845099994
 08/11  24:00:00,0.625254618831,0.355678699166,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333833765588
 08/12  01:00:00,0.488762044603,0.236889705488,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.216776275852
 08/12  02:00:00,0.443038230532,0.236971704793,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.217091474341
 08/12  03:00:00,0.437346884419,0.236779908373,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.217179516942
 08/12  04:00:00,0.430125854987,0.236220632728,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.217360648707
 08/12  05:00:00,0.470799907696,0.23860199821,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.217555771837
 08/12  06:00:00,0.58826790668,0.242153520015,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.217836675084
 08/12  07:00:00,0.751051584729,0.243520289505,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.217681819898
 08/12  08:00:00,0.633084971503,0.239007993714,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.217163060136
 08/12  09:00:00,0.49738547076,0.23521656229,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.216624757331
 08/12  10:00:00,0.476350522587,0.235351585785,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.216322532356
 08/12  11:00:00,0.485122923843,0.23505426397,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.216019380561
 08/12  12:00:00,0.492008838332,0.234599072649,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.215884838118
 08/12  13:00:00,0.488366369866,0.235154032363,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.215792670096
 08/12  14:00:00,0.500782364285,0.235958699296,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.215507130843
 08/12  15:00:00,0.533737574488,0.236945655139,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.215357240663
 08/12  16:00:00,0.662063582851,0.240725386322,0.0,0.0,0.0148273744548,0.00486337080069,0.0196907452555,0.00486337080069,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.215190075653
 08/12  17:00:00,0.971550815353,0.246141614198,0.0,0.0,0.111742468039,0.0374113753757,0.149153843414,0.0374113753757,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.215120292722
 08/12  18:00:00,1.11503037305,0.248942254196,0.0,0.0,0.144540451228,0.049352359982,0.19389281121,0.049352359982,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.21526246202
 08/12  19:00:00,1.16304413243,0.25048138114,0.0,0.0,0.122725172146,0.0441723084161,0.166897480562,0.0441723084161,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.215717212757
 08/12  20:00:00,1.31993675725,0.252156108821,0.0,0.0,0.0760150094956,0.0285182153144,0.10453322481,0.0285182153144,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.21619679462
 08/12  21:00:00,1.40547006818,0.251460158089,0.0,0.0,0.0403799560416,0.0153135912318,0.0556935472734,0.0153135912318,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.21634036095
 08/12  22:00:00,1.08315714925,0.246767369397,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.216375685718
 08/12  23:00:00,0.849736815854,0.242875782407,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.216465974798
 08/12  24:00:00,0.593261891849,0.238353311964,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.216508378385
 08/13  01:00:00,0.488762044603,0.236834436075,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.216721006439
 08/13  02:00:00,0.443038230532,0.236758011238,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.216877780786
 08/13  03:00:00,0.437346884419,0.236610894414,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.217010502983
 08/13  04:00:00,0.430125854987,0.236137167291,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.21727718327
 08/13  05:00:00,0.470799907696,0.238629231387,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.217583005014
 08/13  06:00:00,0.58826790668,0.241969698967,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.217652854037
 08/13  07:00:00,0.751051584729,0.243394105381,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.217555635774
 08/13  08:00:00,0.633084971503,0.238763786616,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.216918853037
 08/13  09:00:00,0.49738547076,0.234964461945,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.216372656985
 08/13  10:00:00,0.476350522587,0.235039153523,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.216010100093
 08/13  11:00:00,0.485122923843,0.234865052399,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.21583016899
 08/13  12:00:00,0.492008838332,0.234403822232,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.215689587701
 08/13  13:00:00,0.488366369866,0.234921056416,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.215559694149
 08/13  14:00:00,0.500782364285,0.235936677843,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.21548510939
 08/13  15:00:00,0.561494447657,0.236604538363,0.0,0.0,0.0210092733958,0.0067475997725,0.0277568731683,0.0067475997725,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.215016123887
 08/13  16:00:00,0.777085028769,0.240435405198,0.0,0.0,0.101436007811,0.0332761833626,0.134712191174,0.0332761833626,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.21490009453
 08/13  17:00:00,1.10606591299,0.246091045168,0.0,0.0,0.213361288169,0.0703076528789,0.283668941047,0.0703076528789,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.215069723692
 08/13  18:00:00,1.20945171734,0.248964669154,0.0,0.0,0.215972584947,0.0723415705558,0.288314155503,0.0723415705558,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.215284876978
 08/13  19:00:00,1.23156541899,0.250473955508,0.0,0.0,0.173845884496,0.0615728826288,0.235418767124,0.0615728826288,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.215709787125
 08/13  20:00:00,1.40560036791,0.251952611437,0.0,0.0,0.139278667166,0.0509181683086,0.190196835475,0.0509181683086,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.215993297236
 08/13  21:00:00,1.51104776192,0.251057086135,0.0,0.0,0.118097247332,0.0431739936791,0.161271241011,0.0431739936791,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.215937288996
 08/13  22:00:00,1.1511090165,0.246348716245,0.0,0.0,0.0495767253049,0.0183751419437,0.0679518672486,0.0183751419437,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.215957032566
 08/13  23:00:00,0.849736815854,0.242275063324,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.215865255715
 08/13  24:00:00,0.593261891849,0.237599494239,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.215754560661
 08/14  01:00:00,0.488762044603,0.235914842129,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.215801412493
 08/14  02:00:00,0.443038230532,0.235735506516,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.215855276064
 08/14  03:00:00,0.437346884419,0.235626635046,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.216026243615
 08/14  04:00:00,0.430125854987,0.234926682305,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.216066698285
 08/14  05:00:00,0.470799907696,0.23711647885,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.216070252477
 08/14  06:00:00,0.58826790668,0.240578009053,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.216261164122
 08/14  07:00:00,0.751051584729,0.242147761791,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.216309292183
 08/14  08:00:00,0.633084971503,0.237903115833,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.216058182254
 08/14  09:00:00,0.49738547076,0.234199777508,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.215607972549
 08/14  10:00:00,0.476350522587,0.23422704353,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.2151979901
 08/14  11:00:00,0.485122923843,0.233792153285,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.214757269876
 08/14  12:00:00,0.575946836803,0.233134141319,0.0,0.0,0.0638584828183,0.0200795156535,0.0839379984718,0.0200795156535,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.214419906789
 08/14  13:00:00,0.755510106822,0.233756555475,0.0,0.0,0.203219735097,0.0639240018583,0.267143736955,0.0639240018583,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.214395193208
 08/14  14:00:00,0.941768234155,0.234912571529,0.0,0.0,0.335462573933,0.105523295937,0.44098586987,0.105523295937,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.214461003076
 08/14  15:00:00,1.09456018566,0.236141780854,0.0,0.0,0.424396669893,0.136425941281,0.560822611174,0.136425941281,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.214553366378
 08/14  16:00:00,1.24552127745,0.24048771027,0.0,0.0,0.454094360934,0.149054078926,0.603148439859,0.149054078926,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.214952399602
 08/14  17:00:00,1.46245996915,0.246159894699,0.0,0.0,0.479457444712,0.160605552498,0.64006299721,0.160605552498,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.215138573223
 08/14  18:00:00,1.43729963946,0.249145043367,0.0,0.0,0.382916847082,0.133245230536,0.516162077618,0.133245230536,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.215465251191
 08/14  19:00:00,1.37255896978,0.25068476753,0.0,0.0,0.275656183666,0.100756134251,0.376412317916,0.100756134251,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.215920599147
 08/14  20:00:00,1.48083834316,0.252084998029,0.0,0.0,0.193015919968,0.0724188907564,0.265434810725,0.0724188907564,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.216125683828
 08/14  21:00:00,1.51379825129,0.251267193371,0.0,0.0,0.118920325463,0.0451014049229,0.164021730386,0.0451014049229,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.216147396233
 08/14  22:00:00,1.10841971574,0.246550689439,0.0,0.0,0.0182848132,0.0069777532909,0.0252625664909,0.0069777532909,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.216159005761
 08/14  23:00:00,0.849736815854,0.242513545726,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.216103738117
 08/14  24:00:00,0.593261891849,0.238095163063,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.216250229484
 08/15  01:00:00,0.488762044603,0.236582788071,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.216469358435
 08/15  02:00:00,0.443038230532,0.2365369241,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.216656693648
 08/15  03:00:00,0.437346884419,0.236686935684,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.217086544253
 08/15  04:00:00,0.430125854987,0.236216360186,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.217356376165
 08/15  05:00:00,0.470799907696,0.238540384727,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.217494158354
 08/15  06:00:00,0.58826790668,0.242055439717,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.217738594786
 08/15  07:00:00,0.751051584729,0.243569912183,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.217731442575
 08/15  08:00:00,0.633084971503,0.239306527029,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.217461593451
 08/15  09:00:00,0.49738547076,0.235647300962,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.217055496003
 08/15  10:00:00,0.476350522587,0.235747661558,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.216718608129
 08/15  11:00:00,0.485122923843,0.235683870124,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.216648986715
 08/15  12:00:00,0.492008838332,0.235203527187,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.216489292656
 08/15  13:00:00,0.488366369866,0.235559110818,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.216197748552
 08/15  14:00:00,0.500782364285,0.23656487511,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.216113306657
 08/15  15:00:00,0.533737574488,0.237635302274,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.216046887798
 08/15  16:00:00,0.642372837596,0.241258891393,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.215723580724
 08/15  17:00:00,0.913875140499,0.246605388361,0.0,0.0,0.0678735700562,0.0236045985034,0.0914781685595,0.0236045985034,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.215584066885
 08/15  18:00:00,1.06482225746,0.249242689226,0.0,0.0,0.106123478203,0.0375612174226,0.143684695625,0.0375612174226,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.21556289705
 08/15  19:00:00,1.12246809264,0.250647716121,0.0,0.0,0.0925217423639,0.0337996984082,0.126321440772,0.0337996984082,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.215883547739
 08/15  20:00:00,1.25517477962,0.25245792038,0.0,0.0,0.0287865110755,0.0109847361061,0.0397712471816,0.0109847361061,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.216498606178
 08/15  21:00:00,1.3497765209,0.251827618547,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.216707821409
 08/15  22:00:00,1.08315714925,0.247154686662,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.216763002983
 08/15  23:00:00,0.849736815854,0.243372902226,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.216963094617
 08/15  24:00:00,0.593261891849,0.239064239744,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.217219306165
 08/16  01:00:00,0.488762044603,0.237599693827,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.217486264191
 08/16  02:00:00,0.443038230532,0.237583478936,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.217703248484
 08/16  03:00:00,0.437346884419,0.237739120912,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.218138729481
 08/16  04:00:00,0.430125854987,0.237228210235,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.218368226214
 08/16  05:00:00,0.470799907696,0.239654554198,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.218608327826
 08/16  06:00:00,0.58826790668,0.243114636963,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.218797792032
 08/16  07:00:00,0.751051584729,0.244627658066,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.218789188459
 08/16  08:00:00,0.633084971503,0.240175859559,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.21833092598
 08/16  09:00:00,0.49738547076,0.236415094182,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.217823289223
 08/16  10:00:00,0.476350522587,0.236512691829,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.2174836384
 08/16  11:00:00,0.485122923843,0.236259275648,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.217224392239
 08/16  12:00:00,0.492008838332,0.235796171712,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.217081937182
 08/16  13:00:00,0.488366369866,0.236165285059,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.216803922792
 08/16  14:00:00,0.500782364285,0.236899415207,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.216447846754
 08/16  15:00:00,0.533737574488,0.238048487084,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.216460072608
 08/16  16:00:00,0.642372837596,0.241902264635,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.216366953967
 08/16  17:00:00,0.826827825194,0.24733269498,0.0,0.0,0.00327278720365,0.00115806605158,0.00443085325524,0.00115806605158,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.216311373504
 08/16  18:00:00,0.998931508012,0.249951371205,0.0,0.0,0.0572125918897,0.0205813542845,0.0777939461742,0.0205813542845,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.21627157903
 08/16  19:00:00,1.08073921056,0.251218256273,0.0,0.0,0.0618887901582,0.0227037685401,0.0845925586983,0.0227037685401,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.216454087891
 08/16  20:00:00,1.29287718874,0.252528749736,0.0,0.0,0.0565339242258,0.0209397320748,0.0774736563006,0.0209397320748,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.216569435535
 08/16  21:00:00,1.39417870148,0.251732750726,0.0,0.0,0.0323120828279,0.0120900977447,0.0444021805726,0.0120900977447,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.216612953588
 08/16  22:00:00,1.08315714925,0.247016041668,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.21662435799
 08/16  23:00:00,0.849736815854,0.243029010869,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.21661920326
 08/16  24:00:00,0.593261891849,0.238481006377,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.216636072798
 08/17  01:00:00,0.488762044603,0.236963027534,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.216849597898
 08/17  02:00:00,0.443038230532,0.236809022508,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.216928792056
 08/17  03:00:00,0.437346884419,0.236654510538,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.217054119107
 08/17  04:00:00,0.430125854987,0.236002195685,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.217142211664
 08/17  05:00:00,0.470799907696,0.238454538183,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.21740831181
 08/17  06:00:00,0.58826790668,0.242020020394,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.217703175463
 08/17  07:00:00,0.751051584729,0.243561258393,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.217722788785
 08/17  08:00:00,0.633084971503,0.239545053018,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.217700119439
 08/17  09:00:00,0.49738547076,0.2359066648,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.217314859841
 08/17  10:00:00,0.476350522587,0.235800245288,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.216771191859
 08/17  11:00:00,0.485122923843,0.235523108535,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.216488225126
 08/17  12:00:00,0.492008838332,0.234827725068,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.216113490537
 08/17  13:00:00,0.488366369866,0.235446712001,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.216085349734
 08/17  14:00:00,0.500782364285,0.236614847258,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.216163278805
 08/17  15:00:00,0.533737574488,0.237712047852,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.216123633376
 08/17  16:00:00,0.642372837596,0.241588904242,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.216053593574
 08/17  17:00:00,0.822396971939,0.247088882939,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.216067561463
 08/17  18:00:00,0.922236420884,0.249716722134,0.0,0.0,0.000811669591178,0.000287189455089,0.00109885904627,0.000287189455089,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.216036929958
 08/17  19:00:00,0.996146651864,0.251080836446,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.216316668064
 08/17  20:00:00,1.21540353244,0.252848860991,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.21688954679
 08/17  21:00:00,1.3497765209,0.252293743708,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.21717394657
 08/17  22:00:00,1.08315714925,0.247601901818,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.217210218139
 08/17  23:00:00,0.849736815854,0.243628830501,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.217219022892
 08/17  24:00:00,0.593261891849,0.239139260817,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.217294327238
 08/18  01:00:00,0.488762044603,0.237445495393,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.217332065757
 08/18  02:00:00,0.443038230532,0.237411863564,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.217531633112
 08/18  03:00:00,0.437346884419,0.237184740664,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.217584349234
 08/18  04:00:00,0.430125854987,0.236410469809,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.217550485788
 08/18  05:00:00,0.470799907696,0.238656036454,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.217609810081
 08/18  06:00:00,0.58826790668,0.242111288188,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.217794443257
 08/18  07:00:00,0.751051584729,0.243715279085,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.217876809477
 08/18  08:00:00,0.633084971503,0.239697508192,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.217852574614
 08/18  09:00:00,0.49738547076,0.236518273435,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.217926468476
 08/18  10:00:00,0.476350522587,0.236877431662,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.217848378233
 08/18  11:00:00,0.485122923843,0.236650536108,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.217615652699
 08/18  12:00:00,0.492008838332,0.23618438697,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.217470152439
 08/18  13:00:00,0.488366369866,0.236825666696,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.217464304429
 08/18  14:00:00,0.500782364285,0.238011028347,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.217559459894
 08/18  15:00:00,0.533737574488,0.239141759695,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.217553345219
 08/18  16:00:00,0.642372837596,0.243022672769,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.217487362101
 08/18  17:00:00,0.822396971939,0.248354230549,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.217332909073
 08/18  18:00:00,0.921137561838,0.250667783769,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.216987991593
 08/18  19:00:00,0.996146651864,0.251804271497,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.217040103114
 08/18  20:00:00,1.21540353244,0.253146854921,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.21718754072
 08/18  21:00:00,1.3497765209,0.252303759941,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.217183962802
 08/18  22:00:00,1.08315714925,0.247541614914,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.217149931235
 08/18  23:00:00,0.849736815854,0.243533840714,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.217124033105
 08/18  24:00:00,0.593261891849,0.23896083547,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.217115901892
 08/19  01:00:00,0.511517514932,0.300695872352,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.280582442716
 08/19  02:00:00,0.458192644172,0.282893438642,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.26301320819
 08/19  03:00:00,0.445394505081,0.287603652622,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.268003261191
 08/19  04:00:00,0.445324019268,0.33924808139,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.320388097369
 08/19  05:00:00,0.494945398714,0.568419899883,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.54737367351
 08/19  06:00:00,0.649879352274,0.996454834604,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.972137989673
 08/19  07:00:00,0.872072244885,1.11705509073,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09121662113
 08/19  08:00:00,0.82042309823,1.087040269,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06519533542
 08/19  09:00:00,0.754830227449,0.990587921881,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.971996116922
 08/19  10:00:00,0.764596740968,0.878779802807,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.859750749378
 08/19  11:00:00,0.78055376257,0.778237209697,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.759202326288
 08/19  12:00:00,0.760678182764,0.700121379233,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.681407144702
 08/19  13:00:00,0.734769092097,0.652952340035,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.633590977768
 08/19  14:00:00,0.721320948982,0.608493899234,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.588042330781
 08/19  15:00:00,0.751539894997,0.614844128717,0.0,0.0,0.00667734374874,0.00218952362092,0.00886686736966,0.00218952362092,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.593255714241
 08/19  16:00:00,0.852233078249,0.677937041633,0.0,0.0,0.00504463000441,0.00184274436459,0.006887374369,0.00184274436459,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.652401730964
 08/19  17:00:00,1.08060413989,0.800590912223,0.0,0.0,0.041255693891,0.0150808094625,0.0563365033535,0.0150808094625,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.769569590747
 08/19  18:00:00,1.30065521871,0.919588109194,0.0,0.0,0.129571311995,0.047498588926,0.177069900921,0.047498588926,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.885908317018
 08/19  19:00:00,1.38656504267,0.945918490591,0.0,0.0,0.13469516707,0.0496382973337,0.184333464403,0.0496382973337,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.911154322208
 08/19  20:00:00,1.60850232882,0.883869219273,0.0,0.0,0.136860762173,0.0502350470759,0.187095809249,0.0502350470759,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.847909905072
 08/19  21:00:00,1.69486206503,0.798862843999,0.0,0.0,0.101271429275,0.0376920378679,0.138963467143,0.0376920378679,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.763743046861
 08/19  22:00:00,1.33326325335,0.666951242078,0.0,0.0,0.0641898348611,0.0235569379108,0.0877467727719,0.0235569379108,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.636559558399
 08/19  23:00:00,0.939945599479,0.521694761607,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.495284953998
 08/19  24:00:00,0.631828301908,0.367134204953,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.345289271375
 08/20  01:00:00,0.511517514932,0.300336785026,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.28022335539
 08/20  02:00:00,0.458192644172,0.282723112694,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.262842882242
 08/20  03:00:00,0.445394505081,0.287411797781,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.26781140635
 08/20  04:00:00,0.445324019268,0.338939115923,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.320079131902
 08/20  05:00:00,0.494945398714,0.56819882438,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.547152598008
 08/20  06:00:00,0.649879352274,0.996442233594,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.972125388663
 08/20  07:00:00,0.872072244885,1.11718679813,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09134832852
 08/20  08:00:00,0.82042309823,1.08695382453,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06510889096
 08/20  09:00:00,0.754830227449,0.990270554281,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.971678749322
 08/20  10:00:00,0.764596740968,0.878386432641,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.859357379211
 08/20  11:00:00,0.78055376257,0.776984191727,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.757949308318
 08/20  12:00:00,0.760678182764,0.699112952067,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.680398717536
 08/20  13:00:00,0.82777400102,0.652355644364,0.0,0.0,0.0692440629149,0.0237608460081,0.093004908923,0.0237608460081,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.632994282097
 08/20  14:00:00,1.00953988222,0.608239834791,0.0,0.0,0.215587616799,0.0726313164388,0.288218933238,0.0726313164388,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.587788266338
 08/20  15:00:00,1.21124569504,0.614678036755,0.0,0.0,0.350965701573,0.117606965837,0.46857266741,0.117606965837,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.593089622279
 08/20  16:00:00,1.44126212523,0.677140040372,0.0,0.0,0.446393503595,0.149522917753,0.595916421347,0.149522917753,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.651604729703
 08/20  17:00:00,1.75531695759,0.799915968986,0.0,0.0,0.546811653006,0.184237668048,0.731049321054,0.184237668048,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.76889464751
 08/20  18:00:00,1.84679222639,0.91899076634,0.0,0.0,0.540980262365,0.182226646236,0.7232069086,0.182226646236,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.885310974164
 08/20  19:00:00,1.78736870774,0.945589911305,0.0,0.0,0.431418589855,0.15371853962,0.585137129475,0.15371853962,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.910825742923
 08/20  20:00:00,1.92680960081,0.883684020248,0.0,0.0,0.371022040128,0.134381041117,0.505403081245,0.134381041117,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.847724706046
 08/20  21:00:00,1.96800124499,0.798620718452,0.0,0.0,0.301317680135,0.110784966969,0.412102647104,0.110784966969,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.763500921314
 08/20  22:00:00,1.50742524868,0.666856788544,0.0,0.0,0.190802901861,0.0711058662404,0.261908768101,0.0711058662404,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.636465104865
 08/20  23:00:00,1.0699561584,0.521475126017,0.0,0.0,0.0947223295975,0.035288229325,0.130010558923,0.035288229325,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.495065318408
 08/20  24:00:00,0.631828301908,0.366822171321,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.344977237743
 08/21  01:00:00,0.507570490856,0.293838050829,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.273724621193
 08/21  02:00:00,0.455581405745,0.277632549002,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.257752318551
 08/21  03:00:00,0.444029100909,0.282048218628,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.262447827197
 08/21  04:00:00,0.442652863652,0.328719705501,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.30985972148
 08/21  05:00:00,0.490848706113,0.539258252678,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.518212026305
 08/21  06:00:00,0.639253840056,0.930980811871,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.90666396694
 08/21  07:00:00,0.850910882965,1.03812179191,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.0122833223
 08/21  08:00:00,0.787985797338,1.00483821513,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.982993281552
 08/21  09:00:00,0.709799168983,0.914813313924,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.896221508965
 08/21  10:00:00,0.713680511679,0.813197975265,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.794168921836
 08/21  11:00:00,0.728065003051,0.722735057835,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.703700174426
 08/21  12:00:00,0.919993083095,0.651732761195,0.0,0.0,0.158254147487,0.0488712589344,0.207125406422,0.0488712589344,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.633018526664
 08/21  13:00:00,1.09172894215,0.611158015192,0.0,0.0,0.305946613019,0.0946012695518,0.40054788257,0.0946012695518,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.591796652925
 08/21  14:00:00,1.28393451573,0.571030644268,0.0,0.0,0.459606388223,0.1421327507,0.601739138924,0.1421327507,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.550579075815
 08/21  15:00:00,1.48913084807,0.577750881387,0.0,0.0,0.595228007438,0.188288785862,0.783516793301,0.188288785862,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556162466911
 08/21  16:00:00,1.55835744342,0.63264560114,0.0,0.0,0.557172268016,0.191757390771,0.748929658787,0.191757390771,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607110290471
 08/21  17:00:00,2.08065324677,0.746091386718,0.0,0.0,0.829508164438,0.262229376011,1.09173754045,0.262229376011,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715070065242
 08/21  18:00:00,2.05840974485,0.849058498448,0.0,0.0,0.732470918865,0.236663823737,0.969134742601,0.236663823737,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.815378706273
 08/21  19:00:00,1.98552669006,0.867212645371,0.0,0.0,0.611510856935,0.206029009053,0.817539865988,0.206029009053,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.832448476988
 08/21  20:00:00,2.14864917873,0.808779996323,0.0,0.0,0.570106140177,0.191991889309,0.762098029486,0.191991889309,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.772820682122
 08/21  21:00:00,2.20221489805,0.735634158668,0.0,0.0,0.508883263351,0.173039894278,0.681923157629,0.173039894278,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.70051436153
 08/21  22:00:00,1.75955514918,0.616971861627,0.0,0.0,0.403737703407,0.138594177111,0.542331880518,0.138594177111,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.586580177948
 08/21  23:00:00,1.29918187244,0.49002446238,0.0,0.0,0.277655761215,0.0971153570813,0.374771118296,0.0971153570813,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.463614654771
 08/21  24:00:00,0.83864813999,0.354386432502,0.0,0.0,0.157370212009,0.0560233091499,0.213393521159,0.0560233091499,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.332541498924
 08/22  01:00:00,0.629609322374,0.292700385389,0.0,0.0,0.0900025051487,0.0320363263691,0.122038831518,0.0320363263691,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.272586955753
 08/22  02:00:00,0.514385052624,0.27634109097,0.0,0.0,0.0433673324804,0.015436314398,0.0588036468784,0.015436314398,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.256460860518
 08/22  03:00:00,0.444029100909,0.280487974691,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.26088758326
 08/22  04:00:00,0.442652863652,0.327127901684,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.308267917663
 08/22  05:00:00,0.490848706113,0.537874614065,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.516828387693
 08/22  06:00:00,0.639253840056,0.93006462129,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.90574777636
 08/22  07:00:00,0.850910882965,1.03711985608,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01128138647
 08/22  08:00:00,0.787985797338,1.00370678928,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.981861855697
 08/22  09:00:00,0.709799168983,0.913710978789,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.89511917383
 08/22  10:00:00,0.824780258845,0.812547953353,0.0,0.0,0.0826819866915,0.0284177604749,0.111099747166,0.0284177604749,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.793518899923
 08/22  11:00:00,0.944914173357,0.722364825228,0.0,0.0,0.162116041885,0.0547331284215,0.216849170306,0.0547331284215,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.703329941819
 08/22  12:00:00,1.03422384254,0.651688340501,0.0,0.0,0.24097551358,0.080380652286,0.321356165866,0.080380652286,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.63297410597
 08/22  13:00:00,1.09046160776,0.61109840709,0.0,0.0,0.300054670622,0.0992258775534,0.399280548175,0.0992258775534,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.591737044823
 08/22  14:00:00,1.16224184986,0.570816331467,0.0,0.0,0.359997126922,0.120049346133,0.480046473055,0.120049346133,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.550364763014
 08/22  15:00:00,1.27911062112,0.57768023994,0.0,0.0,0.428764902505,0.144731663842,0.573496566347,0.144731663842,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556091825464
 08/22  16:00:00,1.46214156493,0.631937094751,0.0,0.0,0.488019254163,0.164694526139,0.652713780302,0.164694526139,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.606401784083
 08/22  17:00:00,1.53563762401,0.746030107409,0.0,0.0,0.40106693817,0.145654979524,0.546721917694,0.145654979524,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715008785933
 08/22  18:00:00,1.66030530966,0.84927479234,0.0,0.0,0.418900167391,0.152130140013,0.571030307403,0.152130140013,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.815595000164
 08/22  19:00:00,1.67858431853,0.867099119263,0.0,0.0,0.374587515005,0.136009979453,0.510597494458,0.136009979453,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.83233495088
 08/22  20:00:00,1.8137153453,0.808904221223,0.0,0.0,0.312125386304,0.115038809749,0.427164196054,0.115038809749,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.772944907022
 08/22  21:00:00,1.88519272718,0.735742072566,0.0,0.0,0.266644890622,0.0982560961387,0.36490098676,0.0982560961387,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.700622275428
