Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/22  22:00:00,1.4693355043,0.616987702356,0.0,0.0,0.184232681794,0.067879553847,0.252112235641,0.067879553847,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.586596018677
 08/22  23:00:00,1.03927523998,0.489995440177,0.0,0.0,0.0836310152339,0.0312334706041,0.114864485838,0.0312334706041,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.463585632568
 08/22  24:00:00,0.625254618831,0.354267227577,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.332422293999
 08/23  01:00:00,0.507570490856,0.292590045881,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.272476616245
 08/23  02:00:00,0.455581405745,0.276156983899,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.256276753447
 08/23  03:00:00,0.444029100909,0.280634888951,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.26103449752
 08/23  04:00:00,0.442652863652,0.3274939095,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.308633925479
 08/23  05:00:00,0.490848706113,0.538441106745,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.517394880372
 08/23  06:00:00,0.639253840056,0.93078063701,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.906463792079
 08/23  07:00:00,0.850910882965,1.03815903674,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01232056714
 08/23  08:00:00,0.787985797338,1.00488092202,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.983035988443
 08/23  09:00:00,0.709799168983,0.914838609416,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.896246804457
 08/23  10:00:00,0.713680511679,0.813486944416,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.794457890987
 08/23  11:00:00,0.728065003051,0.723090529176,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.704055645767
 08/23  12:00:00,0.712867676673,0.652332540524,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.633618305993
 08/23  13:00:00,0.716135962731,0.611653610585,0.0,0.0,0.0183958192438,0.00655908390447,0.0249549031483,0.00655908390447,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.592292248318
 08/23  14:00:00,0.853973361408,0.571025887416,0.0,0.0,0.127815896338,0.0439620882626,0.171777984601,0.0439620882626,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.550574318963
 08/23  15:00:00,1.0070590566,0.577748200307,0.0,0.0,0.224292309815,0.0771526920081,0.301445001823,0.0771526920081,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556159785831
 08/23  16:00:00,1.20606840854,0.632026428208,0.0,0.0,0.295133813789,0.10150681012,0.396640623909,0.10150681012,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.60649111754
 08/23  17:00:00,1.34866262038,0.745875346478,0.0,0.0,0.265218555334,0.0945283587287,0.359746914062,0.0945283587287,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.714854025001
 08/23  18:00:00,1.35005521356,0.849146537873,0.0,0.0,0.191533279817,0.0692469314886,0.260780211305,0.0692469314886,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.815466745697
 08/23  19:00:00,1.2040288476,0.867182325703,0.0,0.0,0.0262824431937,0.00975958033017,0.0360420235239,0.00975958033017,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.832418157321
 08/23  20:00:00,1.59501455071,0.808878759147,0.0,0.0,0.151070678592,0.0573927228775,0.208463401469,0.0573927228775,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.772919444945
 08/23  21:00:00,1.68071161318,0.736183432357,0.0,0.0,0.116066231608,0.04435364115,0.160419872758,0.04435364115,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.701063635219
 08/23  22:00:00,1.25899540466,0.617740872322,0.0,0.0,0.0302262171061,0.0115459189006,0.0417721360068,0.0115459189006,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.587349188644
 08/23  23:00:00,0.924410754143,0.490716997201,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.464307189592
 08/23  24:00:00,0.625254618831,0.355331138089,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333486204511
 08/24  01:00:00,0.507570490856,0.29385180984,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.273738380204
 08/24  02:00:00,0.455581405745,0.277831322102,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.257951091651
 08/24  03:00:00,0.444029100909,0.28230031794,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.26269992651
 08/24  04:00:00,0.442652863652,0.329229138981,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.31036915496
 08/24  05:00:00,0.490848706113,0.54019842435,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.519152197977
 08/24  06:00:00,0.639253840056,0.9328312921,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.908514447169
 08/24  07:00:00,0.850910882965,1.04001981044,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01418134083
 08/24  08:00:00,0.787985797338,1.00641037866,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.984565445078
 08/24  09:00:00,0.709799168983,0.916153570873,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.897561765914
 08/24  10:00:00,0.713680511679,0.814651264255,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.795622210825
 08/24  11:00:00,0.728065003051,0.724249970127,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.705215086718
 08/24  12:00:00,0.712867676673,0.653487916651,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.63477368212
 08/24  13:00:00,0.691181059582,0.612709291421,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.593347929154
 08/24  14:00:00,0.682195376807,0.57223490878,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.551783340327
 08/24  15:00:00,0.705614054772,0.578802009621,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557213595145
 08/24  16:00:00,0.809427784633,0.632834955515,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607299644847
 08/24  17:00:00,1.00907458534,0.74640881257,0.0,0.0,0.0150258160343,0.00513306298211,0.0201588790165,0.00513306298211,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715387491094
 08/24  18:00:00,1.15696553666,0.849586757749,0.0,0.0,0.0499822229687,0.0177083114392,0.0676905344078,0.0177083114392,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.815906965573
 08/24  19:00:00,1.23645406678,0.867999650118,0.0,0.0,0.0499485006064,0.0185187420963,0.0684672427027,0.0185187420963,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.833235481736
 08/24  20:00:00,1.46038112663,0.809911547196,0.0,0.0,0.0536802210278,0.0201497563612,0.073829977389,0.0201497563612,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.773952232995
 08/24  21:00:00,1.52343715015,0.737195085946,0.0,0.0,0.00227637206077,0.000869037667148,0.00314540972792,0.000869037667148,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702075288808
 08/24  22:00:00,1.21722326866,0.618606911397,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.588215227718
 08/24  23:00:00,0.924410754143,0.491511786609,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.465101979
 08/24  24:00:00,0.625254618831,0.355962249176,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334117315597
 08/25  01:00:00,0.507570490856,0.294630732874,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274517303238
 08/25  02:00:00,0.455581405745,0.278423874148,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.258543643697
 08/25  03:00:00,0.444029100909,0.283013402552,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263413011121
 08/25  04:00:00,0.442652863652,0.329759924091,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.31089994007
 08/25  05:00:00,0.490848706113,0.541064184199,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.520017957827
 08/25  06:00:00,0.639253840056,0.934174834693,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.909857989762
 08/25  07:00:00,0.850910882965,1.04111400331,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01527553371
 08/25  08:00:00,0.787985797338,1.00754321271,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.985698279132
 08/25  09:00:00,0.709799168983,0.917100650927,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.898508845967
 08/25  10:00:00,0.713680511679,0.815560476941,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.796531423511
 08/25  11:00:00,0.728065003051,0.725246059386,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.706211175977
 08/25  12:00:00,0.712867676673,0.654209996826,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.635495762295
 08/25  13:00:00,0.691181059582,0.613381421979,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.594020059713
 08/25  14:00:00,0.682195376807,0.572836582736,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.552385014283
 08/25  15:00:00,0.705614054772,0.579236476689,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557648062213
 08/25  16:00:00,0.809427784633,0.633481872681,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607946562013
 08/25  17:00:00,1.08959057644,0.747108542769,0.0,0.0,0.0750439398117,0.0256309303131,0.100674870125,0.0256309303131,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.716087221292
 08/25  18:00:00,1.24602915815,0.850341972829,0.0,0.0,0.116282381437,0.0404717744655,0.156754155902,0.0404717744655,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816662180653
 08/25  19:00:00,1.2984636162,0.868882093448,0.0,0.0,0.0951848486983,0.0352919434278,0.130476792126,0.0352919434278,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834117925066
 08/25  20:00:00,1.50044927486,0.810782697973,0.0,0.0,0.0828115335125,0.0310865921044,0.113898125617,0.0310865921044,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.774823383771
 08/25  21:00:00,1.55325465056,0.73795784965,0.0,0.0,0.0238551059607,0.00910780417952,0.0329629101402,0.00910780417952,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702838052512
 08/25  22:00:00,1.21722326866,0.619132333438,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.588740649759
 08/25  23:00:00,0.924410754143,0.491843052695,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.465433245086
 08/25  24:00:00,0.625254618831,0.356190293232,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334345359653
 08/26  01:00:00,0.511517514932,0.300855965034,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.280742535398
 08/26  02:00:00,0.458192644172,0.283037733537,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.263157503085
 08/26  03:00:00,0.445394505081,0.287764900754,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.268164509323
 08/26  04:00:00,0.445324019268,0.339798777165,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.320938793144
 08/26  05:00:00,0.494945398714,0.569582368601,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.548536142229
 08/26  06:00:00,0.649879352274,0.998847849405,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.974531004475
 08/26  07:00:00,0.872072244885,1.11961426194,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09377579233
 08/26  08:00:00,0.82042309823,1.08930074184,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06745580826
 08/26  09:00:00,0.754830227449,0.992360376249,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.97376857129
 08/26  10:00:00,0.764596740968,0.880061729552,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.861032676123
 08/26  11:00:00,0.78055376257,0.778692033081,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.759657149672
 08/26  12:00:00,0.760678182764,0.700772646051,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.68205841152
 08/26  13:00:00,0.734769092097,0.653747124306,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.634385762039
 08/26  14:00:00,0.721320948982,0.609507884523,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.58905631607
 08/26  15:00:00,0.864307918068,0.615860859278,0.0,0.0,0.0906627854759,0.030972104965,0.121634890441,0.030972104965,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.594272444803
 08/26  16:00:00,1.12324902282,0.678126291296,0.0,0.0,0.207104463855,0.0707988550818,0.277903318937,0.0707988550818,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.652590980628
 08/26  17:00:00,1.43776908903,0.801202706673,0.0,0.0,0.308148213212,0.105353239282,0.413501452494,0.105353239282,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.770181385197
 08/26  18:00:00,1.56277279154,0.920696318653,0.0,0.0,0.325733918158,0.113453555588,0.439187473746,0.113453555588,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.887016526477
 08/26  19:00:00,1.56420872098,0.94747605588,0.0,0.0,0.265014428761,0.0969627139479,0.361977142709,0.0969627139479,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.912711887498
 08/26  20:00:00,1.75127960442,0.885308040273,0.0,0.0,0.241513686148,0.0883593987002,0.329873084848,0.0883593987002,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.849348726072
 08/26  21:00:00,1.81668733106,0.799994475228,0.0,0.0,0.190228991954,0.0705597412212,0.260788733175,0.0705597412212,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.76487467809
 08/26  22:00:00,1.38073180624,0.667903736634,0.0,0.0,0.0983047369228,0.0369105887322,0.135215325655,0.0369105887322,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.637512052955
 08/26  23:00:00,0.942081215634,0.522271340785,0.0,0.0,0.00154826203386,0.000587354121069,0.00213561615493,0.000587354121069,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.495861533176
 08/26  24:00:00,0.631828301908,0.367212155096,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.345367221517
 08/27  01:00:00,0.511517514932,0.300129851387,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.280016421751
 08/27  02:00:00,0.458192644172,0.28251180929,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.262631578839
 08/27  03:00:00,0.445394505081,0.287301441605,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.267701050174
 08/27  04:00:00,0.445324019268,0.33912525746,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.320265273439
 08/27  05:00:00,0.494945398714,0.568985390117,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.547939163744
 08/27  06:00:00,0.649879352274,0.998743231546,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.974426386616
 08/27  07:00:00,0.872072244885,1.11997691252,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09413844291
 08/27  08:00:00,0.82042309823,1.09004500571,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06820007213
 08/27  09:00:00,0.754830227449,0.993403514661,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.974811709701
 08/27  10:00:00,0.764596740968,0.880972555423,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.861943501993
 08/27  11:00:00,0.78055376257,0.779290644976,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.760255761567
 08/27  12:00:00,0.760678182764,0.701112878405,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.682398643874
 08/27  13:00:00,0.734769092097,0.654014781139,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.634653418872
 08/27  14:00:00,0.721320948982,0.609746865296,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.589295296843
 08/27  15:00:00,0.77366048795,0.616256278143,0.0,0.0,0.0228820528637,0.00810540745837,0.030987460322,0.00810540745837,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.594667863667
 08/27  16:00:00,0.964601465276,0.678742441895,0.0,0.0,0.0880510798731,0.0312046815226,0.119255761396,0.0312046815226,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.653207131227
 08/27  17:00:00,1.23525948146,0.801771436294,0.0,0.0,0.155759612099,0.0552322328251,0.210991844924,0.0552322328251,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.770750114818
 08/27  18:00:00,1.3709126012,0.921352733355,0.0,0.0,0.181054126188,0.0662731572157,0.247327283404,0.0662731572157,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.887672941179
 08/27  19:00:00,1.39795332811,0.948074758481,0.0,0.0,0.142270792355,0.0534509574815,0.195721749836,0.0534509574815,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.913310590098
 08/27  20:00:00,1.5703585623,0.886007242709,0.0,0.0,0.10795767739,0.0409943653365,0.148952042726,0.0409943653365,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.850047928508
 08/27  21:00:00,1.67394665975,0.800569194023,0.0,0.0,0.0855608652313,0.0324871966291,0.11804806186,0.0324871966291,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.765449396884
 08/27  22:00:00,1.27286894024,0.668256235896,0.0,0.0,0.0198259635906,0.00752649606562,0.0273524596563,0.00752649606562,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.637864552217
 08/27  23:00:00,0.939945599479,0.522650721763,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.496240914154
 08/27  24:00:00,0.631828301908,0.367573550245,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.345728616666
 08/28  01:00:00,0.507570490856,0.294497576776,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.27438414714
 08/28  02:00:00,0.455581405745,0.278359452642,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.25847922219
 08/28  03:00:00,0.444029100909,0.282999183827,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263398792396
 08/28  04:00:00,0.442652863652,0.329848181679,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.310988197658
 08/28  05:00:00,0.490848706113,0.541382521932,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.52033629556
 08/28  06:00:00,0.639253840056,0.934902469676,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.910585624745
 08/28  07:00:00,0.850910882965,1.0425662338,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01672776419
 08/28  08:00:00,0.787985797338,1.00928276696,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.987437833384
 08/28  09:00:00,0.709799168983,0.918968663808,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.900376858849
 08/28  10:00:00,0.713680511679,0.816941417371,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.797912363941
 08/28  11:00:00,0.728065003051,0.72634762226,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.707312738851
 08/28  12:00:00,0.712867676673,0.655496657289,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.636782422759
 08/28  13:00:00,0.691181059582,0.614398695919,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.595037333652
 08/28  14:00:00,0.682195376807,0.573778585324,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.553327016871
 08/28  15:00:00,0.705614054772,0.580424433565,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.558836019089
 08/28  16:00:00,0.809427784633,0.634524248448,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.608988937779
 08/28  17:00:00,1.11197178928,0.748374128821,0.0,0.0,0.0912668196005,0.0317892633564,0.123056082957,0.0317892633564,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.717352807345
 08/28  18:00:00,1.27688485924,0.851970922006,0.0,0.0,0.137895107082,0.0497147499101,0.187609856992,0.0497147499101,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.81829112983
 08/28  19:00:00,1.35277995322,0.870238985822,0.0,0.0,0.135274088952,0.0495190401873,0.184793129139,0.0495190401873,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.835474817439
 08/28  20:00:00,1.55550422777,0.811888614593,0.0,0.0,0.123218388108,0.0457346904175,0.168953078526,0.0457346904175,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.775929300392
 08/28  21:00:00,1.6547655424,0.738663010836,0.0,0.0,0.0977460840605,0.0367277179142,0.134473801975,0.0367277179142,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.703543213698
 08/28  22:00:00,1.25241359563,0.619691212561,0.0,0.0,0.0255059482602,0.00968437870804,0.0351903269682,0.00968437870804,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.589299528882
 08/28  23:00:00,0.924410754143,0.492305709815,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.465895902206
 08/28  24:00:00,0.625254618831,0.356118218486,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334273284908
 08/29  01:00:00,0.507570490856,0.294341598569,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274228168933
 08/29  02:00:00,0.455581405745,0.278100955279,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.258220724827
 08/29  03:00:00,0.444029100909,0.282714478131,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.2631140867
 08/29  04:00:00,0.442652863652,0.329906122125,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.311046138104
 08/29  05:00:00,0.490848706113,0.541530741396,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.520484515024
 08/29  06:00:00,0.639253840056,0.93550418282,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.911187337889
 08/29  07:00:00,0.850910882965,1.04308285913,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01724438952
 08/29  08:00:00,0.787985797338,1.00959084377,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.987745910194
 08/29  09:00:00,0.709799168983,0.919079238541,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.900487433581
 08/29  10:00:00,0.713680511679,0.817128241245,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.798099187816
 08/29  11:00:00,0.728065003051,0.726442309782,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.707407426373
 08/29  12:00:00,0.712867676673,0.655161513835,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.636447279304
 08/29  13:00:00,0.691181059582,0.614119797446,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.594758435179
 08/29  14:00:00,0.788410505368,0.573639469565,0.0,0.0,0.079154766851,0.0270603617107,0.106215128562,0.0270603617107,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.553187901112
 08/29  15:00:00,0.952872186526,0.580283647842,0.0,0.0,0.184240705671,0.0630174260826,0.247258131754,0.0630174260826,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.558695233366
 08/29  16:00:00,1.14063842504,0.634746134863,0.0,0.0,0.246792874235,0.0844177661734,0.331210640408,0.0844177661734,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.609210824195
 08/29  17:00:00,1.40264899552,0.748865670858,0.0,0.0,0.306822603711,0.106910685486,0.413733289197,0.106910685486,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.717844349382
 08/29  18:00:00,1.48632976788,0.852637608501,0.0,0.0,0.291854123724,0.105200641905,0.397054765629,0.105200641905,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.818957816326
 08/29  19:00:00,1.50492187485,0.870798501475,0.0,0.0,0.246677744832,0.090257305942,0.336935050774,0.090257305942,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.836034333093
 08/29  20:00:00,1.60963016822,0.812648429958,0.0,0.0,0.161701545549,0.0613774734293,0.223079018978,0.0613774734293,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.776689115756
 08/29  21:00:00,1.65951481935,0.739388730287,0.0,0.0,0.100746559742,0.0384765191895,0.139223078932,0.0384765191895,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.704268933148
 08/29  22:00:00,1.23646495967,0.620202679379,0.0,0.0,0.013925250419,0.00531644059288,0.0192416910119,0.00531644059288,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.5898109957
 08/29  23:00:00,0.924410754143,0.492683447396,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466273639787
 08/29  24:00:00,0.625254618831,0.356521117759,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.33467618418
 08/30  01:00:00,0.507570490856,0.294959530876,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274846101241
 08/30  02:00:00,0.455581405745,0.278960687136,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259080456684
 08/30  03:00:00,0.444029100909,0.283450528063,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263850136632
 08/30  04:00:00,0.442652863652,0.330554224877,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.311694240856
 08/30  05:00:00,0.490848706113,0.54250126132,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.521455034947
 08/30  06:00:00,0.639253840056,0.936805716531,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.912488871601
 08/30  07:00:00,0.850910882965,1.04446465669,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01862618708
 08/30  08:00:00,0.787985797338,1.01077351532,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.988928581741
 08/30  09:00:00,0.709799168983,0.920265684353,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.901673879394
 08/30  10:00:00,0.713680511679,0.818229670601,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.799200617171
 08/30  11:00:00,0.728065003051,0.72728438482,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.708249501411
 08/30  12:00:00,0.712867676673,0.656021169845,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.637306935314
 08/30  13:00:00,0.691181059582,0.61488283619,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.595521473923
 08/30  14:00:00,0.719516811983,0.574262186812,0.0,0.0,0.0278191453728,0.00950228980316,0.0373214351759,0.00950228980316,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.553810618359
 08/30  15:00:00,0.880774038881,0.580921176841,0.0,0.0,0.130557435723,0.044602548386,0.175159984109,0.044602548386,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.559332762365
 08/30  16:00:00,1.11180907522,0.63532599067,0.0,0.0,0.225369739974,0.0770115506178,0.302381290591,0.0770115506178,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.609790680001
 08/30  17:00:00,1.38505921793,0.749545333029,0.0,0.0,0.293845474488,0.102298037117,0.396143511605,0.102298037117,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.718524011552
 08/30  18:00:00,1.47798941247,0.853375057511,0.0,0.0,0.285789628246,0.102924781969,0.388714410215,0.102924781969,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.819695265335
 08/30  19:00:00,1.44774301867,0.871841354642,0.0,0.0,0.203412098904,0.0763440956916,0.279756194596,0.0763440956916,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.83707718626
 08/30  20:00:00,1.56632178234,0.813552056019,0.0,0.0,0.130104345585,0.0496662875121,0.179770633098,0.0496662875121,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.777592741818
 08/30  21:00:00,1.64126178681,0.739957987731,0.0,0.0,0.087550139405,0.0334199069892,0.120970046394,0.0334199069892,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.704838190593
 08/30  22:00:00,1.24149189854,0.620566665864,0.0,0.0,0.0175646212155,0.0067040086708,0.0242686298863,0.0067040086708,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.590174982185
 08/30  23:00:00,0.924410754143,0.492884975913,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466475168304
 08/30  24:00:00,0.625254618831,0.356576459675,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334731526097
 08/31  01:00:00,0.507570490856,0.294947974635,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274834544999
 08/31  02:00:00,0.455581405745,0.278676099551,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.258795869099
 08/31  03:00:00,0.444029100909,0.283434635845,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263834244414
 08/31  04:00:00,0.442652863652,0.330602538781,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.31174255476
 08/31  05:00:00,0.490848706113,0.542717165347,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.521670938975
 08/31  06:00:00,0.639253840056,0.937155762707,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.912838917776
 08/31  07:00:00,0.850910882965,1.04497456225,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01913609264
 08/31  08:00:00,0.787985797338,1.01165261646,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.989807682883
 08/31  09:00:00,0.709799168983,0.921057040858,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.902465235899
 08/31  10:00:00,0.713680511679,0.818848110608,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.799819057178
 08/31  11:00:00,0.728065003051,0.727823384238,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.708788500829
 08/31  12:00:00,0.712867676673,0.656493672408,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.637779437877
 08/31  13:00:00,0.691181059582,0.615334806713,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.595973444446
 08/31  14:00:00,0.685339114385,0.574582803045,0.0,0.0,0.00235524528787,0.000788492290238,0.0031437375781,0.000788492290238,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.554131234592
 08/31  15:00:00,0.804037513511,0.58120307424,0.0,0.0,0.0737360937461,0.0246873649924,0.0984234587385,0.0246873649924,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.559614659764
 08/31  16:00:00,1.02641821408,0.635697529123,0.0,0.0,0.161744380916,0.0552460485299,0.216990429446,0.0552460485299,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.610162218455
 08/31  17:00:00,1.2992964976,0.750034629138,0.0,0.0,0.230244798373,0.0801359929089,0.310380791282,0.0801359929089,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.719013307662
 08/31  18:00:00,1.4145035641,0.853933975628,0.0,0.0,0.23911719955,0.0861113623026,0.325228561852,0.0861113623026,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.820254183452
 08/31  19:00:00,1.40370032728,0.872428175919,0.0,0.0,0.171388955973,0.0643245472275,0.2357135032,0.0643245472275,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.837664007537
 08/31  20:00:00,1.53869789146,0.814124945318,0.0,0.0,0.110111539424,0.0420352027982,0.152146742222,0.0420352027982,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.778165631116
 08/31  21:00:00,1.63959533006,0.740354509394,0.0,0.0,0.0864915235263,0.0328120661146,0.119303589641,0.0328120661146,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.705234712256
 08/31  22:00:00,1.24428956889,0.620849509842,0.0,0.0,0.0196176250197,0.00744867520937,0.0270663002291,0.00744867520937,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.590457826163
 08/31  23:00:00,0.924410754143,0.492870136353,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466460328744
 08/31  24:00:00,0.625254618831,0.356419442212,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334574508633
 09/01  01:00:00,0.51053643792,0.294621118201,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.274416780409
 09/01  02:00:00,0.456462374508,0.278308798409,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.258338713808
 09/01  03:00:00,0.44489170656,0.282911634579,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.263222653809
 09/01  04:00:00,0.443434414552,0.329930874337,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.31098564745
 09/01  05:00:00,0.492698122459,0.542223717003,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.521082366443
 09/01  06:00:00,0.662817044826,0.937332397145,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.91290564557
 09/01  07:00:00,0.912117613672,1.04529204179,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.01933678814
 09/01  08:00:00,0.849477793085,1.01170214317,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.989758475431
 09/01  09:00:00,0.740818134049,0.920922907261,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.902247071545
 09/01  10:00:00,0.73540075056,0.818629518711,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.799514458261
 09/01  11:00:00,0.74972077818,0.727479261813,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.708358345033
 09/01  12:00:00,0.734437564419,0.656031507666,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.637232689024
 09/01  13:00:00,0.864883955147,0.614844172992,0.0,0.0,0.114593659216,0.0373995685711,0.151993227787,0.0373995685711,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.595395301743
 09/01  14:00:00,1.07147523099,0.574236843203,0.0,0.0,0.277879662181,0.0895995398782,0.367479202059,0.0895995398782,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.553692838282
 09/01  15:00:00,1.24123389455,0.580949880868,0.0,0.0,0.388557595381,0.125303752192,0.513861347573,0.125303752192,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.559263891637
 09/01  16:00:00,1.46682047322,0.635644473144,0.0,0.0,0.475785476278,0.153405053915,0.629190530193,0.153405053915,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.609993748642
 09/01  17:00:00,1.75285217416,0.750243488667,0.0,0.0,0.531408114535,0.177505504725,0.70891361926,0.177505504725,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.719081957828
 09/01  18:00:00,1.86632994961,0.854261932159,0.0,0.0,0.48998125571,0.167250266594,0.657231522304,0.167250266594,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.820429914934
 09/01  19:00:00,1.93357909277,0.87242316824,0.0,0.0,0.419531034734,0.147742904416,0.56727393915,0.147742904416,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.837501873673
 09/01  20:00:00,2.10777818448,0.813822664788,0.0,0.0,0.36505933031,0.130956597356,0.496015927667,0.130956597356,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.777700822613
 09/01  21:00:00,1.9296429587,0.740197268014,0.0,0.0,0.294124338461,0.106333960295,0.400458298756,0.106333960295,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.70491873733
 09/01  22:00:00,1.49587245372,0.620605041045,0.0,0.0,0.197381656714,0.0720066359161,0.26938829263,0.0720066359161,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.590075993824
 09/01  23:00:00,1.08242208692,0.492546797944,0.0,0.0,0.109980978107,0.0401165325422,0.150097510649,0.0401165325422,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.466017623973
 09/01  24:00:00,0.668579421317,0.355788823511,0.0,0.0,0.0297769345415,0.0108595380115,0.040636472553,0.0108595380115,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.33384515577
 09/02  01:00:00,0.514483461995,0.299711985285,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.279507647493
 09/02  02:00:00,0.459073612935,0.281608702303,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.261638617702
 09/02  03:00:00,0.446257110732,0.286295950477,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.266606969707
 09/02  04:00:00,0.446105570167,0.338314525072,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.319369298186
 09/02  05:00:00,0.496794815059,0.56924899217,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.54810764161
 09/02  06:00:00,0.673442557043,1.00140822533,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.97698147376
 09/02  07:00:00,0.933278975592,1.12345437452,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.09749912087
 09/02  08:00:00,0.881915093977,1.09335666951,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.07141300177
 09/02  09:00:00,0.785849192515,0.996000573626,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.97732473791
 09/02  10:00:00,0.78631697985,0.883071096566,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.863956036116
 09/02  11:00:00,0.855143711356,0.780643666096,0.0,0.0,0.0396868714729,0.0132473021839,0.0529341736569,0.0132473021839,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.761522749316
 09/02  12:00:00,0.987606842554,0.701940828116,0.0,0.0,0.154786093752,0.0505726782929,0.205358772045,0.0505726782929,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.683142009474
 09/02  13:00:00,1.15736413555,0.654652814228,0.0,0.0,0.304842729861,0.0960426458188,0.400885375679,0.0960426458188,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.635203942979
 09/02  14:00:00,1.37006597233,0.610202356727,0.0,0.0,0.478270117582,0.14867425364,0.626944371222,0.14867425364,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.589658351806
 09/02  15:00:00,1.53135837278,0.616896911841,0.0,0.0,0.585064920479,0.181861932475,0.766926852954,0.181861932475,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.595210922611
 09/02  16:00:00,1.74265212793,0.679966126529,0.0,0.0,0.663025796163,0.206078469491,0.869104265654,0.206078469491,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.654315402027
 09/02  17:00:00,2.03165490946,0.803934953754,0.0,0.0,0.720056182428,0.232308241921,0.952364424348,0.232308241921,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.772773422915
 09/02  18:00:00,2.09009188725,0.924192808733,0.0,0.0,0.63651729754,0.21016584686,0.8466831444,0.21016584686,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.890360791508
 09/02  19:00:00,2.18470147811,0.950684804384,0.0,0.0,0.587716062414,0.196435507884,0.784151570299,0.196435507884,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.915763509817
 09/02  20:00:00,2.33000712183,0.888224642523,0.0,0.0,0.508156403822,0.175233090867,0.683389494689,0.175233090867,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.852102800348
 09/02  21:00:00,2.08624041144,0.802701554014,0.0,0.0,0.383688276896,0.137760617135,0.521448894031,0.137760617135,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.767423023329
 09/02  22:00:00,1.62062833194,0.669738188077,0.0,0.0,0.267989472484,0.0978614864396,0.365850958923,0.0978614864396,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.639209140856
 09/02  23:00:00,1.10555210106,0.523382024516,0.0,0.0,0.114409245964,0.0432834334867,0.157692679451,0.0432834334867,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.496852850545
 09/02  24:00:00,0.634516631841,0.367407283783,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.345463616042
 09/03  01:00:00,0.514483461995,0.299896478688,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.279692140895
 09/03  02:00:00,0.459073612935,0.28228674097,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.262316656369
 09/03  03:00:00,0.446257110732,0.287489159223,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.267800178452
 09/03  04:00:00,0.446105570167,0.339931393896,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.320986167009
 09/03  05:00:00,0.496794815059,0.571223464523,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.550082113964
 09/03  06:00:00,0.673442557043,1.0039321694,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.979505417827
 09/03  07:00:00,0.933278975592,1.1259095883,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.09995433465
 09/03  08:00:00,0.881915093977,1.09554647153,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.07360280379
 09/03  09:00:00,0.785849192515,0.997970532934,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.979294697218
 09/03  10:00:00,0.78631697985,0.884589801066,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.865474740615
 09/03  11:00:00,0.802209537699,0.782049564834,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.762928648054
 09/03  12:00:00,0.78224807051,0.703351670687,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.684552852046
 09/03  13:00:00,0.756478759875,0.655962621805,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.636513750556
 09/03  14:00:00,0.850048300363,0.611306349732,0.0,0.0,0.0797236204441,0.0272030788146,0.106926699259,0.0272030788146,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.590762344811
 09/03  15:00:00,1.01550781146,0.617863855859,0.0,0.0,0.187196376738,0.0638799148882,0.251076291626,0.0638799148882,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.596177866628
 09/03  16:00:00,1.24551760637,0.680876481872,0.0,0.0,0.27733663767,0.0946331064169,0.371969744087,0.0946331064169,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.65522575737
 09/03  17:00:00,1.55370021539,0.804837487678,0.0,0.0,0.352881627715,0.121528102563,0.474409730278,0.121528102563,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.773675956839
 09/03  18:00:00,1.71898305345,0.925220175133,0.0,0.0,0.350992109777,0.124582200826,0.475574310603,0.124582200826,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.891388157908
 09/03  19:00:00,1.78091446655,0.952290943366,0.0,0.0,0.277093811969,0.103270746767,0.380364558736,0.103270746767,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.917369648799
 09/03  20:00:00,1.90386356771,0.890190068715,0.0,0.0,0.186168788569,0.0710771520004,0.257245940569,0.0710771520004,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.85406822654
 09/03  21:00:00,1.72824681217,0.804198487437,0.0,0.0,0.118296329163,0.0451589655934,0.163455294756,0.0451589655934,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.768919956752
 09/03  22:00:00,1.27642053779,0.670988070897,0.0,0.0,0.0156646750561,0.00597848971271,0.0216431647688,0.00597848971271,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.640459023676
 09/03  23:00:00,0.947859421612,0.524100194377,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.497571020406
 09/03  24:00:00,0.634516631841,0.367934375847,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.345990708105
 09/04  01:00:00,0.51053643792,0.294493948372,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.27428961058
 09/04  02:00:00,0.456462374508,0.278215628056,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.258245543455
