Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/04  03:00:00,0.44489170656,0.282872310425,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.263183329655
 09/04  04:00:00,0.443434414552,0.330241047018,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.311295820132
 09/04  05:00:00,0.492698122459,0.543558867357,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.522417516797
 09/04  06:00:00,0.670387533304,1.21227106562,0.0,0.272049043461,0.0,0.00757048847833,0.00757048847833,0.00757048847833,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.915795270581
 09/04  07:00:00,0.912444593533,1.06007070012,0.0,0.0118741346799,0.0,0.000326979860609,0.000326979860609,0.000326979860609,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02224131179
 09/04  08:00:00,0.849477793085,1.0144565548,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.992512887056
 09/04  09:00:00,0.740818134049,0.923352916353,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.904677080637
 09/04  10:00:00,0.73540075056,0.82062308262,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.801508022169
 09/04  11:00:00,0.74972077818,0.729083913617,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.709962996836
 09/04  12:00:00,0.734437564419,0.65737430897,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.638575490328
 09/04  13:00:00,0.71289072736,0.616024889405,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.596576018156
 09/04  14:00:00,0.811839700923,0.575112877506,0.0,0.0,0.08087692731,0.0269667446835,0.107843671993,0.0269667446835,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.554568872586
 09/04  15:00:00,0.995318249628,0.581892308051,0.0,0.0,0.20093530046,0.0670104021924,0.267945702653,0.0670104021924,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.56020631882
 09/04  16:00:00,1.25238831012,0.636653575746,0.0,0.0,0.31103023592,0.103728131171,0.414758367091,0.103728131171,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.611002851244
 09/04  17:00:00,1.55879309144,0.751597520893,0.0,0.0,0.383998696538,0.130855840005,0.514854536542,0.130855840005,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.720435990054
 09/04  18:00:00,1.69664596304,0.856098083539,0.0,0.0,0.359922415311,0.127625120422,0.487547535733,0.127625120422,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.822266066313
 09/04  19:00:00,1.75971424293,0.874595285517,0.0,0.0,0.287163163718,0.106245925593,0.393409089311,0.106245925593,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.83967399095
 09/04  20:00:00,1.91835871898,0.815948653899,0.0,0.0,0.222555894095,0.0840405680664,0.306596462161,0.0840405680664,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.779826811723
 09/04  21:00:00,1.69783241365,0.742292611063,0.0,0.0,0.122067624143,0.0465801295625,0.168647753706,0.0465801295625,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.707014080378
 09/04  22:00:00,1.3008649118,0.622031775638,0.0,0.0,0.0538370108495,0.020543739856,0.0743807507055,0.020543739856,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.591502728418
 09/04  23:00:00,0.932324576276,0.493810431401,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.46728125743
 09/04  24:00:00,0.627942948764,0.356816169791,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.33487250205
 09/05  01:00:00,0.51053643792,0.294673566727,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.274469228934
 09/05  02:00:00,0.456462374508,0.278465564529,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.258495479928
 09/05  03:00:00,0.44489170656,0.283112272636,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.263423291866
 09/05  04:00:00,0.443434414552,0.330770331964,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.311825105078
 09/05  05:00:00,0.492698122459,0.544040313447,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.522898962888
 09/05  06:00:00,0.662817044826,0.940952496125,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.91652574455
 09/05  07:00:00,0.912117613672,1.04928829617,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02333304252
 09/05  08:00:00,0.849477793085,1.01539719448,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.993453526734
 09/05  09:00:00,0.740818134049,0.924317602286,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.90564176657
 09/05  10:00:00,0.73540075056,0.821609846568,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.802494786117
 09/05  11:00:00,0.74972077818,0.729963426309,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.710842509529
 09/05  12:00:00,0.734437564419,0.658145790565,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.639346971924
 09/05  13:00:00,0.71289072736,0.616842922659,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.59739405141
 09/05  14:00:00,0.765397220977,0.575767870741,0.0,0.0,0.0460507495987,0.0153504424487,0.0614011920473,0.0153504424487,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.55522386582
 09/05  15:00:00,0.929660264003,0.582515860007,0.0,0.0,0.151712038998,0.05057567803,0.202287717028,0.05057567803,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.560829870776
 09/05  16:00:00,1.13961752379,0.637370727583,0.0,0.0,0.225914440519,0.0760731402361,0.301987580755,0.0760731402361,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.611720003082
 09/05  17:00:00,1.46344052368,0.752310869521,0.0,0.0,0.312900639618,0.106601329166,0.419501968783,0.106601329166,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.721149338682
 09/05  18:00:00,1.60028125555,0.856832634091,0.0,0.0,0.288041141192,0.103141687053,0.391182828245,0.103141687053,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.823000616866
 09/05  19:00:00,1.67771450012,0.875486379465,0.0,0.0,0.226916288246,0.084493058256,0.311409346502,0.084493058256,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.840565084898
 09/05  20:00:00,1.84637851604,0.816774541149,0.0,0.0,0.170067177952,0.0645490812698,0.234616259222,0.0645490812698,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.780652698974
 09/05  21:00:00,1.66672255025,0.742891515629,0.0,0.0,0.0995503440049,0.0379875462959,0.137537890301,0.0379875462959,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.707612984944
 09/05  22:00:00,1.27398248033,0.622610294132,0.0,0.0,0.034379391797,0.0131189274381,0.0474983192351,0.0131189274381,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.592081246911
 09/05  23:00:00,0.932324576276,0.494325124823,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.467795950852
 09/05  24:00:00,0.627942948764,0.35724319373,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.335299525988
 09/06  01:00:00,0.51053643792,0.295159726777,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.274955388985
 09/06  02:00:00,0.456462374508,0.27870528549,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.258735200889
 09/06  03:00:00,0.44489170656,0.283205867768,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.263516886998
 09/06  04:00:00,0.443434414552,0.330869121929,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.311923895043
 09/06  05:00:00,0.492698122459,0.544505299322,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.523363948762
 09/06  06:00:00,0.668353479408,1.13875508596,0.0,0.196669160497,0.0,0.00553643458262,0.00553643458262,0.00553643458262,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.917659173885
 09/06  07:00:00,0.912117613672,1.05029728947,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02434203582
 09/06  08:00:00,0.849477793085,1.01648105392,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.994537386179
 09/06  09:00:00,0.740818134049,0.925433834668,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.906757998952
 09/06  10:00:00,0.73540075056,0.822298088498,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.803183028048
 09/06  11:00:00,0.74972077818,0.73059887345,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.711477956669
 09/06  12:00:00,0.734437564419,0.658766326265,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.639967507623
 09/06  13:00:00,0.71289072736,0.617199187914,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.597750316665
 09/06  14:00:00,0.832257403825,0.576073160844,0.0,0.0,0.0967348736145,0.0315265012814,0.128261374896,0.0315265012814,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.555529155923
 09/06  15:00:00,1.01144700049,0.582879306688,0.0,0.0,0.214244291105,0.0698301624055,0.284074453511,0.0698301624055,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.561193317457
 09/06  16:00:00,1.24803879061,0.637771941258,0.0,0.0,0.310471488159,0.0999373594239,0.410408847583,0.0999373594239,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.612121216756
 09/06  17:00:00,1.65317092905,0.752838143136,0.0,0.0,0.459455945437,0.149776428708,0.609232374144,0.149776428708,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.721676612298
 09/06  18:00:00,1.75008138837,0.857534961298,0.0,0.0,0.402532157091,0.138450803972,0.540982961063,0.138450803972,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.823702944073
 09/06  19:00:00,1.82894701734,0.876091387931,0.0,0.0,0.340654801465,0.121987062262,0.462641863727,0.121987062262,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.841170093364
 09/06  20:00:00,2.00308294803,0.817229397912,0.0,0.0,0.286278463227,0.10504222799,0.391320691217,0.10504222799,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.781107555737
 09/06  21:00:00,1.82862466755,0.743210066038,0.0,0.0,0.218576885061,0.0808631225477,0.299440007608,0.0808631225477,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.707931535354
 09/06  22:00:00,1.41704959209,0.622766834871,0.0,0.0,0.139104349324,0.051461081674,0.190565430998,0.051461081674,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.592237787651
 09/06  23:00:00,0.994277669327,0.494047321244,0.0,0.0,0.0450548148894,0.0168982781623,0.0619530930517,0.0168982781623,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.467518147273
 09/06  24:00:00,0.627942948764,0.356497603191,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.334553935449
 09/07  01:00:00,0.51053643792,0.294000859336,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.273796521544
 09/07  02:00:00,0.456462374508,0.277554498189,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.257584413588
 09/07  03:00:00,0.44489170656,0.282262735302,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.262573754532
 09/07  04:00:00,0.443434414552,0.329834076677,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.31088884979
 09/07  05:00:00,0.492698122459,0.543768504824,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.522627154265
 09/07  06:00:00,0.662817044826,0.942025932274,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.917599180699
 09/07  07:00:00,0.912117613672,1.05066963248,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02471437883
 09/07  08:00:00,0.849477793085,1.01684402256,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.99490035482
 09/07  09:00:00,0.740818134049,0.925407718625,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.906731882909
 09/07  10:00:00,0.73540075056,0.822360768729,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.803245708279
 09/07  11:00:00,0.74972077818,0.730360164368,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.711239247587
 09/07  12:00:00,0.806604914296,0.658297400454,0.0,0.0,0.0545958134822,0.0175715363955,0.0721673498776,0.0175715363955,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.639498581812
 09/07  13:00:00,1.00397887976,0.616840826684,0.0,0.0,0.221463215799,0.0696249365971,0.291088152396,0.0696249365971,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.597391955435
 09/07  14:00:00,1.20667629755,0.575958163696,0.0,0.0,0.383651195095,0.119029073528,0.502680268623,0.119029073528,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.555414158776
 09/07  15:00:00,1.40452137651,0.582794630812,0.0,0.0,0.516811024003,0.160337805534,0.677148829537,0.160337805534,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.561108641581
 09/07  16:00:00,1.61880144378,0.637997968671,0.0,0.0,0.596210351776,0.184961148976,0.781171500752,0.184961148976,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.612347244169
 09/07  17:00:00,1.95043492208,0.753347442399,0.0,0.0,0.685757343951,0.220739023223,0.906496367174,0.220739023223,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.72218591156
 09/07  18:00:00,1.98844888987,0.858322321313,0.0,0.0,0.583025022448,0.19632544011,0.779350462557,0.19632544011,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.824490304088
 09/07  19:00:00,1.98076610337,0.876882733407,0.0,0.0,0.452454925552,0.162006024205,0.614460949757,0.162006024205,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.84196143884
 09/07  20:00:00,2.12934865166,0.817846308679,0.0,0.0,0.379399804289,0.138186590554,0.517586394843,0.138186590554,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.781724466504
 09/07  21:00:00,1.90661343789,0.743783814353,0.0,0.0,0.275028960173,0.102399817767,0.37742877794,0.102399817767,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.708505283668
 09/07  22:00:00,1.47927678691,0.623125935393,0.0,0.0,0.184532534734,0.0682600910805,0.252792625815,0.0682600910805,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.592596888172
 09/07  23:00:00,1.03826471669,0.494093219943,0.0,0.0,0.0770447272678,0.0288954131478,0.105940140416,0.0288954131478,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.467564045972
 09/07  24:00:00,0.627942948764,0.356422160449,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.334478492707
 09/08  01:00:00,0.51053643792,0.293905701922,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.27370136413
 09/08  02:00:00,0.456462374508,0.277516293057,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.257546208456
 09/08  03:00:00,0.44489170656,0.282262061844,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.262573081073
 09/08  04:00:00,0.443434414552,0.329762330303,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.310817103416
 09/08  05:00:00,0.492698122459,0.543883047593,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.522741697033
 09/08  06:00:00,0.662817044826,0.942579708755,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.91815295718
 09/08  07:00:00,0.912117613672,1.05137590424,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02542065059
 09/08  08:00:00,0.849477793085,1.01741685837,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.99547319063
 09/08  09:00:00,0.740818134049,0.925877192852,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.907201357136
 09/08  10:00:00,0.73540075056,0.822753825364,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.803638764913
 09/08  11:00:00,0.74972077818,0.730657327697,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.711536410916
 09/08  12:00:00,0.873544010122,0.658397757375,0.0,0.0,0.105840326363,0.0332661193403,0.139106445704,0.0332661193403,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.639598938734
 09/08  13:00:00,1.08085875618,0.617002286267,0.0,0.0,0.280830857147,0.087137171671,0.367968028818,0.087137171671,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.597553415018
 09/08  14:00:00,1.29267573494,0.576148341778,0.0,0.0,0.450452127778,0.138227578236,0.588679706014,0.138227578236,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.555604336858
 09/08  15:00:00,1.48756449859,0.58298325055,0.0,0.0,0.581695996942,0.178495954671,0.760191951613,0.178495954671,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.561297261319
 09/08  16:00:00,1.69937756905,0.638143224456,0.0,0.0,0.659409579095,0.20233804693,0.861747626025,0.20233804693,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.612492499955
 09/08  17:00:00,2.06733715598,0.753711274303,0.0,0.0,0.778591727269,0.244806873806,1.02339860108,0.244806873806,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.722549743464
 09/08  18:00:00,2.09633127839,0.858736363282,0.0,0.0,0.669048497324,0.218184353755,0.887232851079,0.218184353755,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.824904346057
 09/08  19:00:00,2.12507112355,0.877090030634,0.0,0.0,0.565878220253,0.192887749683,0.758765969936,0.192887749683,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.842168736067
 09/08  20:00:00,2.26284275505,0.818021404368,0.0,0.0,0.481685477368,0.169395020866,0.651080498234,0.169395020866,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.781899562193
 09/08  21:00:00,2.06567134664,0.743768990782,0.0,0.0,0.396021038949,0.140465647742,0.536486686691,0.140465647742,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.708490460097
 09/08  22:00:00,1.61729561285,0.623045842327,0.0,0.0,0.287737011589,0.103074440171,0.39081145176,0.103074440171,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.592516795106
 09/08  23:00:00,1.1638410564,0.493903404959,0.0,0.0,0.169683361102,0.0618331190221,0.231516480124,0.0618331190221,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.467374230988
 09/08  24:00:00,0.724075241832,0.356009368552,0.0,0.0,0.0703219422141,0.0258103508537,0.0961322930678,0.0258103508537,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.33406570081
 09/09  01:00:00,0.514483461995,0.299381363681,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.279177025889
 09/09  02:00:00,0.459073612935,0.281144948214,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.261174863614
 09/09  03:00:00,0.446257110732,0.286085437214,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.266396456443
 09/09  04:00:00,0.446105570167,0.338749803326,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.31980457644
 09/09  05:00:00,0.496794815059,0.572127601997,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.550986251437
 09/09  06:00:00,0.673442557043,1.00827746714,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.983850715564
 09/09  07:00:00,0.933278975592,1.13134473315,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.1053894795
 09/09  08:00:00,0.881915093977,1.10081953593,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.07887586819
 09/09  09:00:00,0.785849192515,1.00242210157,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.983746265851
 09/09  10:00:00,0.78631697985,0.888216274444,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.869101213994
 09/09  11:00:00,0.895993080703,0.784860441172,0.0,0.0,0.070938848475,0.0228446945288,0.0937835430038,0.0228446945288,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.765739524391
 09/09  12:00:00,1.11929580002,0.705512513159,0.0,0.0,0.256370989054,0.0806767404513,0.337047729505,0.0806767404513,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.686713694517
 09/09  13:00:00,1.33252700029,0.657934403705,0.0,0.0,0.440714524028,0.135333716391,0.576048240419,0.135333716391,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.638485532457
 09/09  14:00:00,1.53639477077,0.613194753084,0.0,0.0,0.606920312195,0.186352857473,0.793273169668,0.186352857473,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.592650748164
 09/09  15:00:00,1.69667502061,0.619940636939,0.0,0.0,0.713254513945,0.218988986831,0.932243500775,0.218988986831,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.598254647708
 09/09  16:00:00,1.86475784573,0.683678599536,0.0,0.0,0.756383457658,0.234826525796,0.991209983454,0.234826525796,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.658027875034
 09/09  17:00:00,2.23814319001,0.808661419504,0.0,0.0,0.881543263587,0.277309441307,1.15885270489,0.277309441307,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.777499888665
 09/09  18:00:00,2.23569333817,0.930196211976,0.0,0.0,0.748189874362,0.244094720954,0.992284595315,0.244094720954,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.896364194751
 09/09  19:00:00,2.19734815577,0.957225626852,0.0,0.0,0.591063574663,0.205734673297,0.79679824796,0.205734673297,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.922304332285
 09/09  20:00:00,2.34855432676,0.894054422886,0.0,0.0,0.519272091914,0.1826646077,0.701936699614,0.1826646077,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.857932580711
 09/09  21:00:00,2.12526013234,0.807467070311,0.0,0.0,0.412618486,0.147850128931,0.560468614931,0.147850128931,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.772188539626
 09/09  22:00:00,1.63038137262,0.673267618056,0.0,0.0,0.274744678608,0.100859321,0.375603999607,0.100859321,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.642738570835
 09/09  23:00:00,1.1636708724,0.525177313253,0.0,0.0,0.157513746425,0.05829770436,0.215811450785,0.05829770436,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.498648139282
 09/09  24:00:00,0.695208821109,0.367626279045,0.0,0.0,0.0441340097671,0.0165581795015,0.0606921892686,0.0165581795015,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.345682611304
 09/10  01:00:00,0.514483461995,0.299366384921,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.279162047128
 09/10  02:00:00,0.459073612935,0.28117978845,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.261209703849
 09/10  03:00:00,0.446257110732,0.286168062031,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.266479081261
 09/10  04:00:00,0.446105570167,0.338897689329,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.319952462442
 09/10  05:00:00,0.496794815059,0.572753696668,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.551612346109
 09/10  06:00:00,0.673442557043,1.00961474118,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.985187989609
 09/10  07:00:00,0.933278975592,1.13294756618,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.10699231253
 09/10  08:00:00,0.881915093977,1.10231691188,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.08037324414
 09/10  09:00:00,0.785849192515,1.00380351155,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.985127675834
 09/10  10:00:00,0.78631697985,0.889444026841,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.87032896639
 09/10  11:00:00,0.802209537699,0.78649702711,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.76737611033
 09/10  12:00:00,0.78224807051,0.70718306561,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.688384246968
 09/10  13:00:00,0.756478759875,0.659755402365,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.640306531116
 09/10  14:00:00,0.743121601105,0.614866867583,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.594322862663
 09/10  15:00:00,0.76443151983,0.621553787369,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.599867798139
 09/10  16:00:00,0.873547862278,0.685200892552,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.65955016805
 09/10  17:00:00,1.07929048512,0.810177918917,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.779016388078
 09/10  18:00:00,1.28492979681,0.931325845523,0.0,0.0,0.0301922939436,0.0113287600214,0.041521053965,0.0113287600214,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.897493828298
 09/10  19:00:00,1.40054990781,0.9584243914,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.923503096833
 09/10  20:00:00,1.64661762714,0.895740262819,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.859618420643
 09/10  21:00:00,1.56479151741,0.80925834982,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.773979819136
 09/10  22:00:00,1.25477737302,0.674726684435,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.644197637214
 09/10  23:00:00,0.947859421612,0.526655078488,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.500125904517
 09/10  24:00:00,0.634516631841,0.369318660772,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.34737499303
 09/11  01:00:00,0.51053643792,0.295368271995,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.275163934203
 09/11  02:00:00,0.456462374508,0.278907244019,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.258937159418
 09/11  03:00:00,0.451796274269,0.530299521863,0.0,0.246494952205,0.0,0.0069045677088,0.0069045677088,0.0069045677088,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.264115588887
 09/11  04:00:00,0.463505504695,1.05811591148,0.0,0.726476914256,0.0,0.0200710901435,0.0200710901435,0.0200710901435,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.312693770342
 09/11  05:00:00,0.521073327285,1.57714868338,0.0,1.03057826385,0.0,0.028375204826,0.028375204826,0.028375204826,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.525429068967
 09/11  06:00:00,0.706136102257,2.51998651113,0.0,1.57333415824,0.0,0.0433190574318,0.0433190574318,0.0433190574318,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.922225601319
 09/11  07:00:00,0.944792631679,2.24231206603,0.0,1.18674608818,0.0,0.0326750180066,0.0326750180066,0.0326750180066,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.0296107242
 09/11  08:00:00,0.876587606121,2.00625217338,0.0,0.984619643207,0.0,0.0271098130357,0.0271098130357,0.0271098130357,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.999688862434
 09/11  09:00:00,0.754803039659,1.4377142792,0.0,0.507927249602,0.0,0.0139849056105,0.0139849056105,0.0139849056105,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.911111193879
 09/11  10:00:00,0.73540075056,0.82658764004,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.807472579589
 09/11  11:00:00,0.74972077818,0.734889283979,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.715768367199
 09/11  12:00:00,0.734437564419,0.662847387775,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.644048569133
 09/11  13:00:00,0.71289072736,0.621041428225,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.601592556976
 09/11  14:00:00,0.70399602893,0.579599689041,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.559055684121
 09/11  15:00:00,0.727372546975,0.586379443182,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.564693453952
 09/11  16:00:00,0.83762994303,0.641531360477,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.615880635976
 09/11  17:00:00,1.0439385549,0.757116793667,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.725955262828
 09/11  18:00:00,1.20909842731,0.862188016484,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.828355999259
 09/11  19:00:00,1.36630515362,0.880769939596,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.845848645028
 09/11  20:00:00,1.61176225682,0.821802804021,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.785680961846
 09/11  21:00:00,1.52918465994,0.747438042844,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.71215951216
 09/11  22:00:00,1.22648416109,0.626382085248,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.595853038027
 09/11  23:00:00,0.932324576276,0.497176217819,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.470647043848
 09/11  24:00:00,0.627942948764,0.358836602542,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.3368929348
 09/12  01:00:00,0.51053643792,0.296204111631,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.275999773839
 09/12  02:00:00,0.456462374508,0.279783866809,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.259813782208
 09/12  03:00:00,0.454242804556,0.624120324621,0.0,0.33962885542,0.0,0.00935109799554,0.00935109799554,0.00935109799554,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.264802488431
 09/12  04:00:00,0.467836007071,1.21867107109,0.0,0.886257949798,0.0,0.0244015925197,0.0244015925197,0.0244015925197,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.313467894402
 09/12  05:00:00,0.526372983214,1.77078950113,0.0,1.22306005349,0.0,0.033674860755,0.033674860755,0.033674860755,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.526588097073
 09/12  06:00:00,0.711075302725,2.70115200244,0.0,1.7527243221,0.0,0.0482582578999,0.0482582578999,0.0482582578999,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.924000928767
 09/12  07:00:00,0.947030733244,2.32529364709,0.0,1.26803321334,0.0,0.0349131195724,0.0349131195724,0.0349131195724,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03130518011
 09/12  08:00:00,0.878360833157,2.0721272654,0.0,1.04902267576,0.0,0.0288830400717,0.0288830400717,0.0288830400717,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00116092189
 09/12  09:00:00,0.756784320585,1.51134919024,0.0,0.579886732141,0.0,0.0159661865358,0.0159661865358,0.0159661865358,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.912786622381
 09/12  10:00:00,0.73540075056,0.828143011481,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.809027951031
 09/12  11:00:00,0.74972077818,0.73630251107,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.71718159429
 09/12  12:00:00,0.734437564419,0.664034143017,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.645235324375
 09/12  13:00:00,0.71289072736,0.622080877201,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.602632005952
 09/12  14:00:00,0.70399602893,0.58082252413,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.56027851921
 09/12  15:00:00,0.727372546975,0.587587936961,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.56590194773
 09/12  16:00:00,0.83762994303,0.642808175711,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.61715745121
 09/12  17:00:00,1.04724280815,0.758623238327,0.0,0.0,0.00242573477507,0.000878518474991,0.00330425325006,0.000878518474991,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.727461707488
 09/12  18:00:00,1.27481825665,0.863823142147,0.0,0.0,0.0478559118088,0.0178639175262,0.065719829335,0.0178639175262,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.829991124922
 09/12  19:00:00,1.40844042505,0.882555002449,0.0,0.0,0.0304747680591,0.0116605033744,0.0421352714334,0.0116605033744,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.847633707882
 09/12  20:00:00,1.61176225682,0.823552006311,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.787430164135
 09/12  21:00:00,1.52918465994,0.749106095801,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.713827565117
 09/12  22:00:00,1.22648416109,0.627681870261,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.59715282304
 09/12  23:00:00,0.932324576276,0.497895765632,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.471366591661
 09/12  24:00:00,0.627942948764,0.35947292314,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.337529255399
 09/13  01:00:00,0.51053643792,0.2966606209,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.276456283108
 09/13  02:00:00,0.456462374508,0.280233991114,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.260263906514
 09/13  03:00:00,0.450933533341,0.503689862897,0.0,0.218545146703,0.0,0.0060418267806,0.0060418267806,0.0060418267806,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265455735424
 09/13  04:00:00,0.458351579695,0.874691847112,0.0,0.541786614378,0.0,0.0149171651433,0.0149171651433,0.0149171651433,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.313960005847
 09/13  05:00:00,0.515613022198,1.38066775597,0.0,0.832261748748,0.0,0.0229148997392,0.0229148997392,0.0229148997392,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.527264656662
 09/13  06:00:00,0.699812369767,2.29373108954,0.0,1.34365823904,0.0,0.0369953249415,0.0369953249415,0.0369953249415,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.92564609893
 09/13  07:00:00,0.940632067588,2.09525009619,0.0,1.03563574576,0.0,0.0285144539156,0.0285144539156,0.0285144539156,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03365909678
 09/13  08:00:00,0.874193206667,1.92317224505,0.0,0.897655829303,0.0,0.024715413582,0.024715413582,0.024715413582,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00357274801
 09/13  09:00:00,0.754527033893,1.43137036088,0.0,0.497902809411,0.0,0.0137088998439,0.0137088998439,0.0137088998439,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.914791715749
 09/13  10:00:00,0.73540075056,0.829742941763,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.810627881312
 09/13  11:00:00,0.74972077818,0.737519109152,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.718398192372
 09/13  12:00:00,0.734437564419,0.665048112344,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.646249293702
 09/13  13:00:00,0.71289072736,0.623089698345,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.603640827096
 09/13  14:00:00,0.70399602893,0.58168132887,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.561137323949
 09/13  15:00:00,0.727372546975,0.588310419364,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.566624430133
 09/13  16:00:00,0.83762994303,0.643655309242,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.61800458474
 09/13  17:00:00,1.12150707547,0.759633705656,0.0,0.0,0.0573588772474,0.0202096433194,0.0775685205668,0.0202096433194,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.728472174817
 09/13  18:00:00,1.20909842731,0.865255689337,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.831423672112
 09/13  19:00:00,1.36630515362,0.883582128805,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.848660834237
 09/13  20:00:00,1.65024089914,0.824042815948,0.0,0.0,0.027819925528,0.0106587167907,0.0384786423187,0.0106587167907,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.787920973773
 09/13  21:00:00,1.52918465994,0.74936865232,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.714090121636
 09/13  22:00:00,1.22648416109,0.627743364073,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.597214316852
 09/13  23:00:00,0.932324576276,0.497686587581,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.47115741361
 09/13  24:00:00,0.627942948764,0.358881986424,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.336938318682
 09/14  01:00:00,0.51053643792,0.295956259613,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.27575192182
 09/14  02:00:00,0.456462374508,0.279610111282,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.259640026681
 09/14  03:00:00,0.44489170656,0.284447567102,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.264758586332
 09/14  04:00:00,0.443434414552,0.332430363732,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.313485136845
 09/14  05:00:00,0.492698122459,0.548632737232,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.527491386673
 09/14  06:00:00,0.662817044826,0.951278681316,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.926851929741
 09/14  07:00:00,0.912117613672,1.06170670253,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03575144888
 09/14  08:00:00,0.849477793085,1.02805228168,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00610861394
 09/14  09:00:00,0.740818134049,0.936189681037,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.917513845321
 09/14  10:00:00,0.73540075056,0.83219546277,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.81308040232
 09/14  11:00:00,0.74972077818,0.739351204249,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.720230287469
 09/14  12:00:00,0.734437564419,0.666825888821,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.648027070179
 09/14  13:00:00,0.71289072736,0.624615330681,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.605166459432
 09/14  14:00:00,0.70399602893,0.582801426814,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.562257421893
 09/14  15:00:00,0.727372546975,0.589703920784,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.568017931553
 09/14  16:00:00,0.83762994303,0.645240743396,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.619590018894
 09/14  17:00:00,1.0439385549,0.761597331822,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.730435800983
 09/14  18:00:00,1.20909842731,0.867339223065,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.83350720584
 09/14  19:00:00,1.36630515362,0.885894443755,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.850973149188
 09/14  20:00:00,1.61176225682,0.82613197441,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.790010132235
 09/14  21:00:00,1.52918465994,0.751326722195,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.71604819151
 09/14  22:00:00,1.22648416109,0.629641896585,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.599112849365
 09/14  23:00:00,0.932324576276,0.499540951132,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.473011777161
 09/14  24:00:00,0.627942948764,0.360500860669,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.338557192927
 09/15  01:00:00,0.51053643792,0.297559899551,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.277355561758
 09/15  02:00:00,0.456462374508,0.281086248969,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.261116164369
 09/15  03:00:00,0.44489170656,0.285621973437,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265932992666
 09/15  04:00:00,0.450135845017,0.575774178976,0.0,0.241843538172,0.0,0.00670143046551,0.00670143046551,0.00670143046551,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.314985413917
 09/15  05:00:00,0.50596395208,1.03239020197,0.0,0.481810642198,0.0,0.0132658296213,0.0132658296213,0.0132658296213,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.529438209214
 09/15  06:00:00,0.685285203784,1.76976328784,0.0,0.816036268042,0.0,0.0224681589582,0.0224681589582,0.0224681589582,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.929300268225
 09/15  07:00:00,0.927277779072,1.61429638829,0.0,0.550612305113,0.0,0.0151601653997,0.0151601653997,0.0151601653997,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03772882953
 09/15  08:00:00,0.866072875767,1.63275740348,0.0,0.602728036795,0.0,0.0165950826815,0.0165950826815,0.0165950826815,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00808569895
 09/15  09:00:00,0.755902864096,1.48575145191,0.0,0.547872517496,0.0,0.015084730047,0.015084730047,0.015084730047,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.919203098699
 09/15  10:00:00,0.745877744229,1.21404635318,0.0,0.380521022187,0.0,0.0104769936684,0.0104769936684,0.0104769936684,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.814410270547
 09/15  11:00:00,0.74972077818,0.740670438787,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.721549522007
 09/15  12:00:00,0.734437564419,0.668081978421,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.649283159779
 09/15  13:00:00,0.71289072736,0.626097123091,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.606648251842
 09/15  14:00:00,0.70399602893,0.58455063756,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.56400663264
 09/15  15:00:00,0.727372546975,0.59132693247,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.569640943239
 09/15  16:00:00,0.83762994303,0.646692895952,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.62104217145
 09/15  17:00:00,1.0439385549,0.763200988764,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.732039457925
 09/15  18:00:00,1.20909842731,0.868876599218,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.835044581993
 09/15  19:00:00,1.36630515362,0.887503029871,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.852581735304
 09/15  20:00:00,1.61176225682,0.828258034098,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.792136191923
 09/15  21:00:00,1.52918465994,0.753458709197,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.718180178512
 09/15  22:00:00,1.22648416109,0.631612046529,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.601082999308
 09/15  23:00:00,0.932324576276,0.50126657643,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.474737402459
 09/15  24:00:00,0.627942948764,0.362266835769,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.340323168028
 09/16  01:00:00,0.521095657956,0.545532688342,0.0,0.240152819176,0.0,0.00661219596092,0.00661219596092,0.00661219596092,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.285175531374
 09/16  02:00:00,0.478972357164,1.00969276004,0.0,0.722715955936,0.0,0.0198987442293,0.0198987442293,0.0198987442293,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.267006719502
 09/16  03:00:00,0.479810254239,1.51025138758,0.0,1.21863932241,0.0,0.0335531435071,0.0335531435071,0.0335531435071,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.271923084397
 09/16  04:00:00,0.491668323228,1.99948051133,0.0,1.65482445797,0.0,0.0455627530611,0.0455627530611,0.0455627530611,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.32571082647
 09/16  05:00:00,0.555534750103,2.71386822142,0.0,2.13341544659,0.0,0.0587399350436,0.0587399350436,0.0587399350436,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.559311424263
