Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/16  06:00:00,0.744458328289,3.60086918986,0.0,2.57926984793,0.0,0.0710157712456,0.0710157712456,0.0710157712456,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.997172590363
 09/16  07:00:00,0.990916326502,3.23884732796,0.0,2.09336994739,0.0,0.05763735091,0.05763735091,0.05763735091,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.11952212692
 09/16  08:00:00,0.928877269332,2.82029834975,0.0,1.70565102317,0.0,0.046962175355,0.046962175355,0.046962175355,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.09270365884
 09/16  09:00:00,0.816194961313,2.11750250399,0.0,1.10214851013,0.0,0.0303457687984,0.0303457687984,0.0303457687984,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.996678158148
 09/16  10:00:00,0.798406272371,1.3394184066,0.0,0.439079195181,0.0,0.0120892925216,0.0120892925216,0.0120892925216,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.881224150964
 09/16  11:00:00,0.802209537699,0.796467872092,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.777346955312
 09/16  12:00:00,0.78224807051,0.716597569034,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.697798750392
 09/16  13:00:00,0.756478759875,0.668017700928,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.648568829679
 09/16  14:00:00,0.743121601105,0.622275821129,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.601731816208
 09/16  15:00:00,0.76443151983,0.628835022618,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.607149033387
 09/16  16:00:00,0.873547862278,0.6929172949,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.667266570399
 09/16  17:00:00,1.13923167274,0.818976635167,0.0,0.0,0.0444280112584,0.0155131763655,0.0599411876239,0.0155131763655,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.787815104329
 09/16  18:00:00,1.35401264794,0.941700432227,0.0,0.0,0.080828719582,0.0297751855102,0.110603905092,0.0297751855102,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.907868415002
 09/16  19:00:00,1.46966701788,0.969170805812,0.0,0.0,0.0499505089231,0.0191666011509,0.0691171100739,0.0191666011509,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.934249511245
 09/16  20:00:00,1.66220699825,0.905681223333,0.0,0.0,0.0112657131507,0.0043236579565,0.0155893711072,0.0043236579565,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.869559381158
 09/16  21:00:00,1.56479151741,0.818094944407,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.782816413723
 09/16  22:00:00,1.25477737302,0.682528691844,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.651999644623
 09/16  23:00:00,0.947859421612,0.532841607092,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.506312433121
 09/16  24:00:00,0.634516631841,0.373557047298,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.351613379556
 09/17  01:00:00,0.514483461995,0.304775413467,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.284571075674
 09/17  02:00:00,0.459073612935,0.286521218913,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.266551134312
 09/17  03:00:00,0.450012303651,0.425058123735,0.0,0.133261702861,0.0,0.00375519291856,0.00375519291856,0.00375519291856,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.272107440104
 09/17  04:00:00,0.462517402157,0.937856737402,0.0,0.592487045473,0.0,0.0164118319898,0.0164118319898,0.0164118319898,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.326424465043
 09/17  05:00:00,0.521356826066,1.47379955283,0.0,0.892084297361,0.0,0.0245620110064,0.0245620110064,0.0245620110064,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.560573904908
 09/17  06:00:00,0.701394698178,2.03904779582,0.0,1.01521272741,0.0,0.0279521411354,0.0279521411354,0.0279521411354,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.999408316838
 09/17  07:00:00,0.959388259405,2.09667408882,0.0,0.948280745382,0.0,0.0261092838133,0.0261092838133,0.0261092838133,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.12243808979
 09/17  08:00:00,0.902885658113,1.8789302376,0.0,0.761644108356,0.0,0.0209705641358,0.0209705641358,0.0209705641358,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.0953424615
 09/17  09:00:00,0.80069825101,1.5571638858,0.0,0.539313002939,0.0,0.0148490584951,0.0148490584951,0.0148490584951,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.999175047149
 09/17  10:00:00,0.792862925887,1.14029365941,0.0,0.237746643361,0.0,0.00654594603697,0.00654594603697,0.00654594603697,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.883431955594
 09/17  11:00:00,0.802209537699,0.797880612368,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.778759695587
 09/17  12:00:00,0.78224807051,0.717729030029,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.698930211387
 09/17  13:00:00,0.756478759875,0.66905796368,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.649609092432
 09/17  14:00:00,0.743121601105,0.623416693604,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.602872688683
 09/17  15:00:00,0.76443151983,0.630012269999,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.608326280769
 09/17  16:00:00,0.873547862278,0.694297943223,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.668647218722
 09/17  17:00:00,1.07929048512,0.820575012522,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.789413481684
 09/17  18:00:00,1.24340874285,0.943279808356,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.90944779113
 09/17  19:00:00,1.40054990781,0.970400954994,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.935479660427
 09/17  20:00:00,1.64661762714,0.906555270658,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.870433428483
 09/17  21:00:00,1.56479151741,0.818785416683,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.783506885998
 09/17  22:00:00,1.25477737302,0.682692304989,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.652163257768
 09/17  23:00:00,0.947859421612,0.532622801378,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.506093627407
 09/17  24:00:00,0.634516631841,0.372974298494,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.351030630753
 09/18  01:00:00,0.51053643792,0.297790738107,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.277586400315
 09/18  02:00:00,0.456462374508,0.281081519536,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.261111434935
 09/18  03:00:00,0.44489170656,0.285622275914,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265933295143
 09/18  04:00:00,0.443434414552,0.333992953789,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.315047726902
 09/18  05:00:00,0.492698122459,0.552098898607,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.530957548047
 09/18  06:00:00,0.662817044826,0.957914699872,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.933487948298
 09/18  07:00:00,0.912117613672,1.06893139568,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04297614203
 09/18  08:00:00,0.849477793085,1.03500130484,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.0130576371
 09/18  09:00:00,0.740818134049,0.942420075492,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.923744239776
 09/18  10:00:00,0.73540075056,0.837641266609,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.818526206158
 09/18  11:00:00,0.74972077818,0.744137515629,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.725016598849
 09/18  12:00:00,0.734437564419,0.670703319846,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.651904501205
 09/18  13:00:00,0.71289072736,0.628539449907,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.609090578658
 09/18  14:00:00,0.70399602893,0.586774360545,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.566230355625
 09/18  15:00:00,0.727372546975,0.593020340411,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.571334351181
 09/18  16:00:00,0.83762994303,0.648518572058,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.622867847556
 09/18  17:00:00,1.0439385549,0.765733984024,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.734572453185
 09/18  18:00:00,1.20909842731,0.871990300525,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.8381582833
 09/18  19:00:00,1.36630515362,0.89038640102,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.855465106453
 09/18  20:00:00,1.63822647552,0.830200564351,0.0,0.0,0.0194524678849,0.00701175081674,0.0264642187017,0.00701175081674,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.794078722176
 09/18  21:00:00,1.563376362,0.754731285993,0.0,0.0,0.0251478047603,0.00904389729313,0.0341917020534,0.00904389729313,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.719452755308
 09/18  22:00:00,1.22648416109,0.631985695136,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.601456647915
 09/18  23:00:00,0.932324576276,0.500577311738,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.474048137767
 09/18  24:00:00,0.627942948764,0.360449544739,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.338505876998
 09/19  01:00:00,0.51053643792,0.297299566155,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.277095228362
 09/19  02:00:00,0.456462374508,0.280516604399,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.260546519798
 09/19  03:00:00,0.44489170656,0.285056934367,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265367953597
 09/19  04:00:00,0.443434414552,0.333558086351,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.314612859465
 09/19  05:00:00,0.492698122459,0.551912596924,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.530771246364
 09/19  06:00:00,0.662817044826,0.958404671059,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.933977919484
 09/19  07:00:00,0.912117613672,1.06987408481,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04391883116
 09/19  08:00:00,0.849477793085,1.03570256569,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01375889795
 09/19  09:00:00,0.740818134049,0.94282650017,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.924150664454
 09/19  10:00:00,0.73540075056,0.8381244049,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.819009344449
 09/19  11:00:00,0.74972077818,0.744483412184,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.725362495403
 09/19  12:00:00,0.734437564419,0.671034373363,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.652235554722
 09/19  13:00:00,0.71289072736,0.628735480518,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.609286609269
 09/19  14:00:00,0.70399602893,0.587290506651,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.566746501731
 09/19  15:00:00,0.727372546975,0.593977489743,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.572291500513
 09/19  16:00:00,0.83762994303,0.649902602757,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.624251878255
 09/19  17:00:00,1.0439385549,0.767263859294,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.736102328456
 09/19  18:00:00,1.20909842731,0.873732288571,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.839900271345
 09/19  19:00:00,1.36630515362,0.892150769297,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.85722947473
 09/19  20:00:00,1.61176225682,0.831892399466,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.795770557291
 09/19  21:00:00,1.52918465994,0.756308284323,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.721029753638
 09/19  22:00:00,1.22648416109,0.633366894625,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.602837847405
 09/19  23:00:00,0.932324576276,0.501819002164,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.475289828193
 09/19  24:00:00,0.627942948764,0.361430667989,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.339487000247
 09/20  01:00:00,0.51053643792,0.297997100738,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.277792762946
 09/20  02:00:00,0.456462374508,0.28112813753,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.26115805293
 09/20  03:00:00,0.44489170656,0.285961912272,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.266272931501
 09/20  04:00:00,0.443434414552,0.334707868988,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.315762642102
 09/20  05:00:00,0.492698122459,0.553506160858,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.532364810299
 09/20  06:00:00,0.662817044826,0.960899277248,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.936472525673
 09/20  07:00:00,0.912117613672,1.07266877941,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04671352576
 09/20  08:00:00,0.849477793085,1.03880903138,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01686536364
 09/20  09:00:00,0.740818134049,0.946051376953,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.927375541237
 09/20  10:00:00,0.737688331521,0.924158122721,0.0,0.083084200772,0.0,0.00228758096052,0.00228758096052,0.00228758096052,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.821958861498
 09/20  11:00:00,0.74972077818,0.747191963086,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.728071046306
 09/20  12:00:00,0.734437564419,0.673802046705,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.655003228064
 09/20  13:00:00,0.71289072736,0.631375989739,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.61192711849
 09/20  14:00:00,0.70399602893,0.589319610064,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.568775605144
 09/20  15:00:00,0.727372546975,0.595993537263,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.574307548032
 09/20  16:00:00,0.83762994303,0.65179180877,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.626141084268
 09/20  17:00:00,1.0439385549,0.769169890815,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.738008359976
 09/20  18:00:00,1.20909842731,0.876066184284,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.842234167059
 09/20  19:00:00,1.36630515362,0.89498775169,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.860066457123
 09/20  20:00:00,1.61176225682,0.834907286594,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.798785444419
 09/20  21:00:00,1.52918465994,0.759352656371,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.724074125686
 09/20  22:00:00,1.22648416109,0.636227043649,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.605697996428
 09/20  23:00:00,0.932324576276,0.504431472497,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.477902298526
 09/20  24:00:00,0.630492278106,0.456546806616,0.0,0.0925908173566,0.0,0.00254932934223,0.00254932934223,0.00254932934223,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.342012321518
 09/21  01:00:00,0.524076681883,0.791972604262,0.0,0.491777282375,0.0,0.0135402439636,0.0135402439636,0.0135402439636,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.279990984094
 09/21  02:00:00,0.481768467342,1.20223342283,0.0,0.919109108735,0.0,0.025306092834,0.025306092834,0.025306092834,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263154229496
 09/21  03:00:00,0.482527370336,1.65437535897,0.0,1.36691513846,0.0,0.0376356637764,0.0376356637764,0.0376356637764,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.267771239735
 09/21  04:00:00,0.489814954658,2.02042414967,0.0,1.68452621903,0.0,0.0463805401067,0.0463805401067,0.0463805401067,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.316952703752
 09/21  05:00:00,0.543226169674,2.38945943929,0.0,1.83516233606,0.0,0.050528047215,0.050528047215,0.050528047215,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.533155752675
 09/21  06:00:00,0.712375846204,2.7622481516,0.0,1.79995964068,0.0,0.0495588013781,0.0495588013781,0.0495588013781,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.937861759346
 09/21  07:00:00,0.957537546751,2.72378493305,0.0,1.64963728239,0.0,0.0454199330787,0.0454199330787,0.0454199330787,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04819239701
 09/21  08:00:00,0.889142454911,2.48051880243,0.0,1.44060769153,0.0,0.0396646618262,0.0396646618262,0.0396646618262,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01796744315
 09/21  09:00:00,0.76597615476,1.86033767129,0.0,0.913731177101,0.0,0.0251580207109,0.0251580207109,0.0251580207109,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.927930658469
 09/21  10:00:00,0.749334325215,1.34769447652,0.0,0.506062925894,0.0,0.0139335746549,0.0139335746549,0.0139335746549,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.822516490172
 09/21  11:00:00,0.74972077818,0.747860355836,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.728739439056
 09/21  12:00:00,0.734437564419,0.674541684321,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.65574286568
 09/21  13:00:00,0.71289072736,0.63213367008,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.612684798831
 09/21  14:00:00,0.70399602893,0.590154847728,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.569610842807
 09/21  15:00:00,0.727372546975,0.596973169337,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.575287180106
 09/21  16:00:00,0.83762994303,0.653612802452,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.62796207795
 09/21  17:00:00,1.0439385549,0.771866336183,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.740704805344
 09/21  18:00:00,1.20909842731,0.878879711282,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.845047694057
 09/21  19:00:00,1.36630515362,0.897393590938,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.862472296371
 09/21  20:00:00,1.61176225682,0.837037246813,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.800915404637
 09/21  21:00:00,1.52918465994,0.761363048392,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.726084517707
 09/21  22:00:00,1.22648416109,0.638098470737,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.607569423516
 09/21  23:00:00,0.936177895374,0.645952001986,0.0,0.139951303629,0.0,0.00385331909805,0.00385331909805,0.00385331909805,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.479471524386
 09/21  24:00:00,0.642706869736,0.901155982292,0.0,0.536220835645,0.0,0.0147639209724,0.0147639209724,0.0147639209724,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.342991478905
 09/22  01:00:00,0.537593881788,1.28359212459,0.0,0.982717611971,0.0,0.027057443868,0.027057443868,0.027057443868,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.280670174825
 09/22  02:00:00,0.494711431877,1.67254678945,0.0,1.3891933954,0.0,0.0382490573689,0.0382490573689,0.0382490573689,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263383309454
 09/22  03:00:00,0.492811018592,2.0278912887,0.0,1.74041391776,0.0,0.0479193120316,0.0479193120316,0.0479193120316,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.267788390164
 09/22  04:00:00,0.500133000438,2.39514097885,0.0,2.05927430529,0.0,0.0566985858863,0.0566985858863,0.0566985858863,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.316921446673
 09/22  05:00:00,0.556534781646,2.87406413387,0.0,2.31852681941,0.0,0.0638366591872,0.0638366591872,0.0638366591872,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.534395963898
 09/22  06:00:00,0.73845625381,3.71163390481,0.0,2.74719161158,0.0,0.0756392089848,0.0756392089848,0.0756392089848,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.940015541657
 09/22  07:00:00,0.987810387524,3.82569487305,0.0,2.74913707023,0.0,0.0756927738519,0.0756927738519,0.0756927738519,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.05060254917
 09/22  08:00:00,0.909617791452,3.2259573769,0.0,2.18426529375,0.0,0.0601399983665,0.0601399983665,0.0601399983665,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.0197484154
 09/22  09:00:00,0.781380103899,2.4214730944,0.0,1.47319762881,0.0,0.0405619698503,0.0405619698503,0.0405619698503,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.92959962987
 09/22  10:00:00,0.76814724027,2.03259152862,0.0,1.18934191731,0.0,0.0327464897093,0.0327464897093,0.0327464897093,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.824134550856
 09/22  11:00:00,0.761563904608,1.17943776155,0.0,0.430138522284,0.0,0.0118431264286,0.0118431264286,0.0118431264286,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.730178322488
 09/22  12:00:00,0.734437564419,0.676114373297,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.657315554655
 09/22  13:00:00,0.71289072736,0.633993540082,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.614544668833
 09/22  14:00:00,0.70399602893,0.592055499501,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.571511494581
 09/22  15:00:00,0.727372546975,0.598958543757,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.577272554526
 09/22  16:00:00,0.83762994303,0.655330185477,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.629679460975
 09/22  17:00:00,1.0439385549,0.773621550083,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.742460019244
 09/22  18:00:00,1.20909842731,0.881213536343,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.847381519117
 09/22  19:00:00,1.36630515362,0.89995538525,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.865034090683
 09/22  20:00:00,1.61176225682,0.839965824098,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.803843981923
 09/22  21:00:00,1.53348598067,0.920293361279,0.0,0.156222577714,0.0,0.00430132072114,0.00430132072114,0.00430132072114,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.72879225288
 09/22  22:00:00,1.24966232665,1.48230537698,0.0,0.84182347801,0.0,0.0231781655539,0.0231781655539,0.0231781655539,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.609952851747
 09/22  23:00:00,0.976954248396,2.12860973761,0.0,1.62093525992,0.0,0.0446296721201,0.0446296721201,0.0446296721201,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.481145303721
 09/22  24:00:00,0.688398413562,2.56137128777,0.0,2.19572293254,0.0,0.060455464798,0.060455464798,0.060455464798,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.343704687489
 09/23  01:00:00,0.592127032984,3.12728289437,0.0,2.81998939145,0.0,0.0776435709894,0.0776435709894,0.0776435709894,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.287089165125
 09/23  02:00:00,0.547986800619,3.5172797992,0.0,3.22929822564,0.0,0.0889131876839,0.0889131876839,0.0889131876839,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.268011488958
 09/23  03:00:00,0.543734102056,3.83272776689,0.0,3.54033280465,0.0,0.0974769913239,0.0974769913239,0.0974769913239,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.272705981471
 09/23  04:00:00,0.551260349069,4.16503901683,0.0,3.81918756679,0.0,0.105154778902,0.105154778902,0.105154778902,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.326906223149
 09/23  05:00:00,0.604644906259,4.50237508172,0.0,3.9170804379,0.0,0.1078500912,0.1078500912,0.1078500912,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.564153293266
 09/23  06:00:00,0.796130047969,5.48930218002,0.0,4.45596999811,0.0,0.122687490926,0.122687490926,0.122687490926,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.00890543033
 09/23  07:00:00,1.03300985571,4.78166706726,0.0,3.62219331694,0.0,0.099730880121,0.099730880121,0.099730880121,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.13351849667
 09/23  08:00:00,0.973767251726,4.46495337638,0.0,3.33604066805,0.0,0.0918521577486,0.0918521577486,0.0918521577486,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.10696904059
 09/23  09:00:00,0.868479937961,4.02975887615,0.0,3.00112195507,0.0,0.0826307454464,0.0826307454464,0.0826307454464,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.00996108536
 09/23  10:00:00,0.870699158551,3.97642006654,0.0,3.06473344455,0.0,0.0843821787013,0.0843821787013,0.0843821787013,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.892571561542
 09/23  11:00:00,0.844025353989,2.3238323909,0.0,1.51873692607,0.0,0.0418158162903,0.0418158162903,0.0418158162903,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.785974548052
 09/23  12:00:00,0.797859070823,1.2914462977,0.0,0.566986483407,0.0,0.0156110003137,0.0156110003137,0.0156110003137,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.705660995646
 09/23  13:00:00,0.756478759875,0.676283192416,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.656834321167
 09/23  14:00:00,0.743121601105,0.630660847308,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.610116842387
 09/23  15:00:00,0.76443151983,0.637586076183,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.615900086953
 09/23  16:00:00,0.873547862278,0.703166199426,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.677515474924
 09/23  17:00:00,1.07929048512,0.831338129714,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.800176598875
 09/23  18:00:00,1.24340874285,0.956083134983,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.922251117758
 09/23  19:00:00,1.40054990781,0.983697961927,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.94877666736
 09/23  20:00:00,1.64661762714,0.919319949006,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.883198106831
 09/23  21:00:00,1.57540682008,1.21652850133,0.0,0.38554436043,0.0,0.0106153026708,0.0106153026708,0.0106153026708,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.795705610216
 09/23  22:00:00,1.2824716579,1.69884419241,0.0,1.00584747154,0.0,0.0276942848785,0.0276942848785,0.0276942848785,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.662467673647
 09/23  23:00:00,0.99481889452,2.24600472056,0.0,1.70555287118,0.0,0.0469594729084,0.0469594729084,0.0469594729084,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.513922675408
 09/23  24:00:00,0.70573687659,2.96502959945,0.0,2.58669625946,0.0,0.0712202447492,0.0712202447492,0.0712202447492,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.356389672252
 09/24  01:00:00,0.599846583205,3.40815541772,0.0,3.10036095925,0.0,0.0853631212097,0.0853631212097,0.0853631212097,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.287590120682
 09/24  02:00:00,0.559120545995,3.92164084345,0.0,3.63367225749,0.0,0.10004693306,0.10004693306,0.10004693306,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.267998501358
 09/24  03:00:00,0.557179279348,4.32139163679,0.0,4.02865729626,0.0,0.110922168616,0.110922168616,0.110922168616,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.273045359758
 09/24  04:00:00,0.565142656535,4.66999348869,0.0,4.32338848494,0.0,0.119037086368,0.119037086368,0.119037086368,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.327659776862
 09/24  05:00:00,0.623344559731,5.18276994817,0.0,4.59624580527,0.0,0.126549744672,0.126549744672,0.126549744672,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.565382792348
 09/24  06:00:00,0.812660833635,6.09191569692,0.0,5.05636278808,0.0,0.139218276592,0.139218276592,0.139218276592,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.01112615727
 09/24  07:00:00,1.07172876621,6.19093855857,0.0,5.02845162619,0.0,0.138449790623,0.138449790623,0.138449790623,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.13653167873
 09/24  08:00:00,0.990667361465,5.08062452435,0.0,3.94984718893,0.0,0.108752267488,0.108752267488,0.108752267488,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.10883366768
 09/24  09:00:00,0.869319554205,4.06202081313,0.0,3.03161654555,0.0,0.0834703616903,0.0834703616903,0.0834703616903,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.01172843186
 09/24  10:00:00,0.859158798595,3.55938618743,0.0,2.64559130266,0.0,0.0728418187457,0.0728418187457,0.0728418187457,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.894679824319
 09/24  11:00:00,0.839009171113,2.144357952,0.0,1.33655078604,0.0,0.036799633414,0.036799633414,0.036799633414,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.788686249185
 09/24  12:00:00,0.796916257318,1.25982550476,0.0,0.53274380174,0.0,0.0146681868077,0.0146681868077,0.0146681868077,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.708282884377
 09/24  13:00:00,0.756478759875,0.678765038937,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.659316167689
 09/24  14:00:00,0.743121601105,0.633069465454,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.612525460534
 09/24  15:00:00,0.76443151983,0.639760619102,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.618074629872
 09/24  16:00:00,0.873547862278,0.705024585551,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.679373861049
 09/24  17:00:00,1.07929048512,0.833220596512,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.802059065673
 09/24  18:00:00,1.24340874285,0.957981395339,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.924149378114
 09/24  19:00:00,1.40054990781,0.985743870078,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.950822575511
 09/24  20:00:00,1.64661762714,0.921044285131,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.884922442956
 09/24  21:00:00,1.56479151741,0.832074455995,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.796795925311
 09/24  22:00:00,1.26139040706,0.934199638273,0.0,0.240183257877,0.0,0.00661303403834,0.00661303403834,0.00661303403834,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.663487333176
 09/24  23:00:00,0.966623428993,1.22288033338,0.0,0.68150268054,0.0,0.0187640073812,0.0187640073812,0.0187640073812,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.51484847887
 09/24  24:00:00,0.671560640619,1.7243834933,0.0,1.34542642026,0.0,0.0370440087787,0.0370440087787,0.0370440087787,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.357013405296
 09/25  01:00:00,0.559102080416,2.0663198746,0.0,1.76388843125,0.0,0.0485656424964,0.0485656424964,0.0485656424964,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.282227105566
 09/25  02:00:00,0.513621977999,2.36067917907,0.0,2.07601831564,0.0,0.0571596034916,0.0571596034916,0.0571596034916,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.264690778823
 09/25  03:00:00,0.50802673681,2.58172495673,0.0,2.29304388327,0.0,0.0631350302496,0.0631350302496,0.0631350302496,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268992092685
 09/25  04:00:00,0.513377702482,2.87769109594,0.0,2.54031760071,0.0,0.0699432879301,0.0699432879301,0.0699432879301,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.318428268345
 09/25  05:00:00,0.562220773245,3.08373326237,0.0,2.52504019563,0.0,0.0695226507855,0.0695226507855,0.0695226507855,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.537551716185
 09/25  06:00:00,0.737361267297,3.67772906695,0.0,2.70742205548,0.0,0.0745442224714,0.0745442224714,0.0745442224714,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.945880259888
 09/25  07:00:00,0.98553682533,3.74976927984,0.0,2.66656202651,0.0,0.0734192116576,0.0734192116576,0.0734192116576,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.05725199968
 09/25  08:00:00,0.906438488946,3.11734615121,0.0,2.06879405483,0.0,0.0569606958612,0.0569606958612,0.0569606958612,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.02660842864
 09/25  09:00:00,0.781439944927,2.43015809925,0.0,1.4753710356,0.0,0.0406218108783,0.0406218108783,0.0406218108783,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.936111227931
 09/25  10:00:00,0.769707318743,2.09491524978,0.0,1.246003463,0.0,0.0343065681827,0.0343065681827,0.0343065681827,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.829796726336
 09/25  11:00:00,0.766350909699,1.35811466197,0.0,0.604000999255,0.0,0.0166301315195,0.0166301315195,0.0166301315195,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.734992745938
 09/25  12:00:00,0.734437564419,0.680017348522,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.66121852988
 09/25  13:00:00,0.71289072736,0.637451532196,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.618002660947
 09/25  14:00:00,0.70399602893,0.59486349613,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.57431949121
 09/25  15:00:00,0.727372546975,0.601484530355,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.579798541125
 09/25  16:00:00,0.83762994303,0.658222070179,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.632571345677
 09/25  17:00:00,1.0439385549,0.777195324193,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.746033793355
 09/25  18:00:00,1.20909842731,0.885289300586,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.85145728336
 09/25  19:00:00,1.36630515362,0.904091175263,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.869169880696
 09/25  20:00:00,1.61176225682,0.843114526535,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.80699268436
 09/25  21:00:00,1.52918465994,0.766701177138,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.731422646453
 09/25  22:00:00,1.22648416109,0.642236988771,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.61170794155
 09/25  23:00:00,0.932324576276,0.509131890235,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.482602716264
 09/25  24:00:00,0.628587799336,0.390683690265,0.0,0.0234207642421,0.0,0.000644850571627,0.000644850571627,0.000644850571627,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.345319258281
 09/26  01:00:00,0.520187283103,0.653371018569,0.0,0.35051557636,0.0,0.00965084518351,0.00965084518351,0.00965084518351,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.282651104416
 09/26  02:00:00,0.483049164038,1.25141224569,0.0,0.965623598606,0.0,0.02658678953,0.02658678953,0.02658678953,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.265818562486
 09/26  03:00:00,0.482190503092,1.64472451258,0.0,1.35468022909,0.0,0.0372987965325,0.0372987965325,0.0372987965325,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.270355302718
 09/26  04:00:00,0.493583129147,2.16003827028,0.0,1.82138509796,0.0,0.0501487145949,0.0501487145949,0.0501487145949,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.319707945433
 09/26  05:00:00,0.552274902707,2.72393767413,0.0,2.1638093938,0.0,0.0595767802477,0.0595767802477,0.0595767802477,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.538986929768
 09/26  06:00:00,0.736408965395,3.64560555379,0.0,2.67283475834,0.0,0.0735919205694,0.0735919205694,0.0735919205694,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.948344043871
 09/26  07:00:00,0.987218082042,3.81365041474,0.0,2.72762472665,0.0,0.0751004683699,0.0751004683699,0.0751004683699,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06007043444
 09/26  08:00:00,0.906656269763,3.12727516483,0.0,2.07670378366,0.0,0.0571784766776,0.0571784766776,0.0571784766776,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.02862771343
 09/26  09:00:00,0.778246196608,2.31571791311,0.0,1.35937512936,0.0,0.0374280625587,0.0374280625587,0.0374280625587,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.937666948034
 09/26  10:00:00,0.753316117392,1.5008209535,0.0,0.650680330178,0.0,0.0179153668311,0.0179153668311,0.0179153668311,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.831025562874
 09/26  11:00:00,0.74972077818,0.755339544769,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.736218627989
 09/26  12:00:00,0.734437564419,0.681268595792,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.66246977715
 09/26  13:00:00,0.71289072736,0.638180326867,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.618731455618
 09/26  14:00:00,0.70399602893,0.595233988554,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.574689983634
 09/26  15:00:00,0.727372546975,0.602136578496,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.580450589265
 09/26  16:00:00,0.83762994303,0.658910354172,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.63325962967
 09/26  17:00:00,1.0439385549,0.777905706728,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.746744175889
 09/26  18:00:00,1.20909842731,0.886152339571,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.852320322346
 09/26  19:00:00,1.36630515362,0.905005843635,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.870084549068
 09/26  20:00:00,1.61176225682,0.844097153941,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.807975311765
 09/26  21:00:00,1.52918465994,0.767672918715,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.732394388031
 09/26  22:00:00,1.22648416109,0.642733991861,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.612204944641
 09/26  23:00:00,0.932324576276,0.509168211453,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.482639037482
 09/26  24:00:00,0.627942948764,0.366701706939,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.344758039198
 09/27  01:00:00,0.51053643792,0.302339759607,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.282135421814
 09/27  02:00:00,0.462136304554,0.491357058953,0.0,0.20607530457,0.0,0.0056739300467,0.0056739300467,0.0056739300467,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.265311669783
 09/27  03:00:00,0.460270110651,0.84826306119,0.0,0.558538663799,0.0,0.0153784040906,0.0153784040906,0.0153784040906,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.27003541662
 09/27  04:00:00,0.468852597683,1.26196658868,0.0,0.923180192091,0.0,0.0254181831314,0.0254181831314,0.0254181831314,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.3198411697
 09/27  05:00:00,0.523205955893,1.66914466119,0.0,1.10803464529,0.0,0.0305078334342,0.0305078334342,0.0305078334342,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.539968665336
 09/27  06:00:00,0.693020677814,2.07176050787,0.0,1.09698618346,0.0,0.030203632988,0.030203632988,0.030203632988,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.950347572839
 09/27  07:00:00,0.950274762247,2.47411794756,0.0,1.38585529773,0.0,0.0381571485753,0.0381571485753,0.0381571485753,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06230739618
 09/27  08:00:00,0.885321921823,2.35580337944,0.0,1.30184716516,0.0,0.0358441287376,0.0358441287376,0.0358441287376,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.03201254653
 09/27  09:00:00,0.7793654162,2.35953821608,0.0,1.40002482303,0.0,0.0385472821507,0.0385472821507,0.0385472821507,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.940837557333
 09/27  10:00:00,0.788464810429,2.77994901822,0.0,1.92726949559,0.0,0.0530640598685,0.0530640598685,0.0530640598685,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.833564462179
 09/27  11:00:00,0.790469871403,2.23676298245,0.0,1.4799938892,0.0,0.040749093223,0.040749093223,0.040749093223,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.737648176465
 09/27  12:00:00,0.770789316931,2.00247784894,0.0,1.32028389652,0.0,0.0363517525124,0.0363517525124,0.0363517525124,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.663395133778
 09/27  13:00:00,0.746228088741,1.85013299177,0.0,1.21080218534,0.0,0.0333373613804,0.0333373613804,0.0333373613804,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.619881935177
 09/27  14:00:00,0.732267514535,1.62344651575,0.0,1.02681121529,0.0,0.0282714856052,0.0282714856052,0.0282714856052,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.576091295542
 09/27  15:00:00,0.749964791965,1.42421382187,0.0,0.820543032572,0.0,0.0225922449895,0.0225922449895,0.0225922449895,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.581984800067
 09/27  16:00:00,0.854850587264,1.28624275479,0.0,0.625448230077,0.0,0.0172206442334,0.0172206442334,0.0172206442334,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.635143800214
 09/27  17:00:00,1.06751706921,1.63710386348,0.0,0.856364015176,0.0,0.0235785143046,0.0235785143046,0.0235785143046,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.749578317467
 09/27  18:00:00,1.21919492934,1.25561683766,0.0,0.366701688999,0.0,0.0100965020323,0.0100965020323,0.0100965020323,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.855083131437
 09/27  19:00:00,1.3748529355,1.21854645511,0.0,0.310452674145,0.0,0.00854778188772,0.00854778188772,0.00854778188772,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.873172486399
 09/27  20:00:00,1.62066489498,1.17077955568,0.0,0.323340939192,0.0,0.00890263815957,0.00890263815957,0.00890263815957,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.811316774316
 09/27  21:00:00,1.54397058064,1.30772823403,0.0,0.537019858626,0.0,0.0147859206997,0.0147859206997,0.0147859206997,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.735429844723
 09/27  22:00:00,1.25098403137,1.53521086845,0.0,0.889827366012,0.0,0.0244998702728,0.0244998702728,0.0244998702728,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.614854455214
 09/27  23:00:00,0.970225304062,1.88758632541,0.0,1.3765421776,0.0,0.0379007277864,0.0379007277864,0.0379007277864,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.484514973846
 09/27  24:00:00,0.6797987007,2.25111779435,0.0,1.8833841422,0.0,0.0518557519359,0.0518557519359,0.0518557519359,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.345789984408
 09/28  01:00:00,0.572693345881,2.55983369497,0.0,2.25751879805,0.0,0.0621569079612,0.0621569079612,0.0621569079612,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.282110559135
 09/28  02:00:00,0.529287833819,2.92948276289,0.0,2.64499713329,0.0,0.0728254593112,0.0728254593112,0.0728254593112,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.264515545007
 09/28  03:00:00,0.524915194208,3.19538765901,0.0,2.90642719491,0.0,0.0800234876478,0.0800234876478,0.0800234876478,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.269271483326
