Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/28  04:00:00,0.529827514336,3.4760400154,0.0,3.13776944804,0.0,0.0863930997846,0.0863930997846,0.0863930997846,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.319325340473
 09/28  05:00:00,0.58114203047,3.773265528,0.0,3.21225413967,0.0,0.088443908011,0.088443908011,0.088443908011,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.53987003777
 09/28  06:00:00,0.757880089094,4.42850163663,0.0,3.45265902815,0.0,0.095063044268,0.095063044268,0.095063044268,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.951415856898
 09/28  07:00:00,0.99185853281,3.98556449432,0.0,2.89616439799,0.0,0.0797409191375,0.0797409191375,0.0797409191375,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06344484267
 09/28  08:00:00,0.921605333749,3.67459180155,0.0,2.61964895371,0.0,0.0721275406644,0.0721275406644,0.0721275406644,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.0329991801
 09/28  09:00:00,0.8021740697,3.1889550619,0.0,2.22842774273,0.0,0.0613559356507,0.0613559356507,0.0613559356507,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.941851483457
 09/28  10:00:00,0.796871997584,3.08615579634,0.0,2.23261581449,0.0,0.061471247023,0.061471247023,0.061471247023,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.834424921404
 09/28  11:00:00,0.77692970811,1.7458257777,0.0,0.988219536783,0.0,0.0272089299307,0.0272089299307,0.0272089299307,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.738485324133
 09/28  12:00:00,0.738943545822,0.846976953558,0.0,0.163655787526,0.0,0.00450598140373,0.00450598140373,0.00450598140373,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.66452234739
 09/28  13:00:00,0.71289072736,0.640704847709,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.62125597646
 09/28  14:00:00,0.70399602893,0.597794465361,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.577250460441
 09/28  15:00:00,0.727372546975,0.604704805725,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.583018816495
 09/28  16:00:00,0.83762994303,0.661846533715,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.636195809213
 09/28  17:00:00,1.0439385549,0.781675060445,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.750513529606
 09/28  18:00:00,1.20909842731,0.89035989217,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.856527874944
 09/28  19:00:00,1.36630515362,0.909099651217,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.87417835665
 09/28  20:00:00,1.61176225682,0.847411439934,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.811289597759
 09/28  21:00:00,1.52918465994,0.770243074591,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.734964543906
 09/28  22:00:00,1.22648416109,0.644619518848,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.614090471627
 09/28  23:00:00,0.932324576276,0.510112992971,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.483583819
 09/28  24:00:00,0.627942948764,0.366832903794,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.344889236052
 09/29  01:00:00,0.51053643792,0.302052435523,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.281848097731
 09/29  02:00:00,0.456462374508,0.284760661109,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.264790576508
 09/29  03:00:00,0.44489170656,0.289553159523,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.269864178753
 09/29  04:00:00,0.443434414552,0.339300335955,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.320355109069
 09/29  05:00:00,0.494222684907,0.618377155774,0.0,0.0553716151424,0.0,0.00152456244841,0.00152456244841,0.00152456244841,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.541864190071
 09/29  06:00:00,0.669046316632,1.20549524159,0.0,0.226245137708,0.0,0.00622927180646,0.00622927180646,0.00622927180646,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.954823352305
 09/29  07:00:00,0.919478174099,1.36090469237,0.0,0.267333174597,0.0,0.00736056042713,0.00736056042713,0.00736056042713,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06761626412
 09/29  08:00:00,0.853991562352,1.22265466638,0.0,0.163938640197,0.0,0.00451376926686,0.00451376926686,0.00451376926686,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.03677235844
 09/29  09:00:00,0.740818134049,0.963819886333,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.945144050617
 09/29  10:00:00,0.73540075056,0.856232456818,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.837117396367
 09/29  11:00:00,0.74972077818,0.75986701153,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.740746094749
 09/29  12:00:00,0.734437564419,0.684334971831,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.665536153189
 09/29  13:00:00,0.71289072736,0.640344586592,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.620895715343
 09/29  14:00:00,0.70399602893,0.596925271762,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.576381266841
 09/29  15:00:00,0.832219929268,0.603557853185,0.0,0.0,0.0801152275086,0.0247321547848,0.104847382293,0.0247321547848,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.581871863955
 09/29  16:00:00,1.068467942,0.660905167216,0.0,0.0,0.176009485041,0.0548285139319,0.230837998973,0.0548285139319,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.635254442715
 09/29  17:00:00,1.4230026314,0.781111420815,0.0,0.0,0.28652308681,0.0925409896857,0.379064076495,0.0925409896857,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.749949889976
 09/29  18:00:00,1.48484652621,0.890545367966,0.0,0.0,0.204354313148,0.0713937857501,0.275748098898,0.0713937857501,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.856713350741
 09/29  19:00:00,1.45871951634,0.909431170289,0.0,0.0,0.0677937414924,0.0246206212269,0.0924143627193,0.0246206212269,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.874509875721
 09/29  20:00:00,1.62844992415,0.847310385226,0.0,0.0,0.0122414147847,0.00444625255289,0.0166876673376,0.00444625255289,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.811188543051
 09/29  21:00:00,1.54328442585,0.769732417712,0.0,0.0,0.0103664043945,0.00373336151346,0.0140997659079,0.00373336151346,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.734453887027
 09/29  22:00:00,1.22648416109,0.643706525155,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.613177477934
 09/29  23:00:00,0.951238515187,0.508793962787,0.0,0.0,0.0138754673241,0.00503847158696,0.018913938911,0.00503847158696,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.482264788816
 09/29  24:00:00,0.627942948764,0.364982980452,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.343039312711
 09/30  01:00:00,0.514483461995,0.306284947788,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.286080609995
 09/30  02:00:00,0.459073612935,0.287234625241,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.267264540641
 09/30  03:00:00,0.446257110732,0.292338749392,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.272649768621
 09/30  04:00:00,0.446105570167,0.347566436784,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.328621209897
 09/30  05:00:00,0.496794815059,0.59146397826,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.5703226277
 09/30  06:00:00,0.673442557043,1.0476362226,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.02320947103
 09/30  07:00:00,0.933278975592,1.17698850064,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.15103324699
 09/30  08:00:00,0.881915093977,1.14600347319,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.12405980545
 09/30  09:00:00,0.785849192515,1.04395530211,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.02527946639
 09/30  10:00:00,0.78631697985,0.924529395068,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.905414334617
 09/30  11:00:00,0.802209537699,0.816177976736,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.797057059955
 09/30  12:00:00,0.863746283648,0.732859638761,0.0,0.0,0.0614308276118,0.020067385526,0.0814982131377,0.020067385526,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.71406082012
 09/30  13:00:00,1.03002358871,0.682564897753,0.0,0.0,0.207436653738,0.066108175095,0.273544828833,0.066108175095,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.663116026504
 09/30  14:00:00,1.18802969409,0.635473722229,0.0,0.0,0.338463219038,0.10644487395,0.444908092988,0.10644487395,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.614929717308
 09/30  15:00:00,1.2977291724,0.642279092452,0.0,0.0,0.405705064811,0.127592587754,0.533297652566,0.127592587754,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.620593103222
 09/30  16:00:00,1.43815384678,0.708670977586,0.0,0.0,0.428172264431,0.136433720072,0.564605984503,0.136433720072,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.683020253084
 09/30  17:00:00,1.70276503867,0.838826673763,0.0,0.0,0.4701288875,0.15334566605,0.62347455355,0.15334566605,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.807665142924
 09/30  18:00:00,1.75593514585,0.965081545367,0.0,0.0,0.383340140629,0.129186262372,0.512526403001,0.129186262372,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.931249528141
 09/30  19:00:00,1.83259684167,0.992762803645,0.0,0.0,0.320486005002,0.111560928854,0.432046933856,0.111560928854,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.957841509077
 09/30  20:00:00,2.03291998592,0.926852792846,0.0,0.0,0.285752127623,0.100550231149,0.386302358771,0.100550231149,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.890730950671
 09/30  21:00:00,1.88170092553,0.836543150808,0.0,0.0,0.233889810724,0.0830195973956,0.316909408119,0.0830195973956,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.801264620123
 09/30  22:00:00,1.42626354215,0.696357824861,0.0,0.0,0.125150042734,0.0463361263974,0.171486169132,0.0463361263974,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.665828777641
 09/30  23:00:00,0.971878193273,0.541851685912,0.0,0.0,0.0173723691875,0.00664640247408,0.0240187716616,0.00664640247408,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.515322511941
 09/30  24:00:00,0.634516631841,0.377617384547,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.355673716806
 10/01  01:00:00,0.540330550105,0.309105680614,0.0,0.0,0.0,0.0,0.0,0.0,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.286878636339
 10/01  02:00:00,0.482807765989,0.290710273399,0.0,0.0,0.0,0.0,0.0,0.0,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.268740933985
 10/01  03:00:00,0.469827834496,0.29640255427,0.0,0.0,0.0,0.0,0.0,0.0,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.274742460689
 10/01  04:00:00,0.484191883018,0.877338295747,0.0,0.525094288477,0.0,0.0145247112617,0.0145247112617,0.0145247112617,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.331402126623
 10/01  05:00:00,0.557888351711,1.76990901552,0.0,1.1731570147,0.0,0.0323008661767,0.0323008661767,0.0323008661767,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.573494137094
 10/01  06:00:00,0.797047163836,3.44015999433,0.0,2.38597351804,0.0,0.065693688348,0.065693688348,0.065693688348,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.02731430189
 10/01  07:00:00,1.10503936792,3.36416824901,0.0,2.18099808757,0.0,0.0600500414483,0.0600500414483,0.0600500414483,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.15461646282
 10/01  08:00:00,1.05494700075,3.19559072606,0.0,2.04463375554,0.0,0.0562954834606,0.0562954834606,0.0562954834606,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.12681646765
 10/01  09:00:00,0.899997615726,2.70796041244,0.0,1.66009917502,0.0,0.0457079833476,0.0457079833476,0.0457079833476,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.02731571736
 10/01  10:00:00,0.899458490793,2.77160558178,0.0,1.84278978604,0.0,0.0507380559675,0.0507380559675,0.0507380559675,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.907787079069
 10/01  11:00:00,0.886915075308,1.56137044991,0.0,0.740912247469,0.0,0.020399747906,0.020399747906,0.020399747906,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.799423043149
 10/01  12:00:00,0.850339039721,0.839392705322,0.0,0.101298313374,0.0,0.00278907530978,0.00278907530978,0.00278907530978,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.717413576839
 10/01  13:00:00,0.819883419918,0.689137634995,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.667741688897
 10/01  14:00:00,0.807671629035,0.642086307695,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.61948559137
 10/01  15:00:00,0.840575509996,0.649089058937,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.625232031414
 10/01  16:00:00,0.986555430812,0.715813301545,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.687594619248
 10/01  17:00:00,1.27127814338,0.846787639448,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.812506450291
 10/01  18:00:00,1.5227681939,0.973758924778,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.936539900204
 10/01  19:00:00,1.71366384462,1.00171818178,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.963300829602
 10/01  20:00:00,1.77395040135,0.936216300096,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.896478210504
 10/01  21:00:00,1.60833585938,0.995936451891,0.0,0.14998400168,0.0,0.00412955223058,0.00412955223058,0.00412955223058,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.80714209812
 10/01  22:00:00,1.31208463571,1.54186843906,0.0,0.836845074999,0.0,0.0230410937661,0.0230410937661,0.0230410937661,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.671437978031
 10/01  23:00:00,1.0195991398,2.13172976352,0.0,1.58255905671,0.0,0.0435730491885,0.0435730491885,0.0435730491885,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.519985631285
 10/01  24:00:00,0.717447103018,2.5395883638,0.0,2.15630867828,0.0,0.0593702609113,0.0593702609113,0.0593702609113,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.35913918265
 10/02  01:00:00,0.607272905572,2.8797258017,0.0,2.5746793421,0.0,0.0708893795415,0.0708893795415,0.0708893795415,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.282819415321
 10/02  02:00:00,0.561142830892,3.22673068294,0.0,2.9399435621,0.0,0.0809463033304,0.0809463033304,0.0809463033304,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.26481778142
 10/02  03:00:00,0.553394675775,3.37558779379,0.0,3.08471169104,0.0,0.0849322454514,0.0849322454514,0.0849322454514,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.269216009168
 10/02  04:00:00,0.555529124861,3.55582546774,0.0,3.21549388058,0.0,0.0885331087201,0.0885331087201,0.0885331087201,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.319489706509
 10/02  05:00:00,0.609270939314,3.75397423143,0.0,3.18814653186,0.0,0.0877801463797,0.0877801463797,0.0877801463797,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.542569835852
 10/02  06:00:00,0.813779616355,4.36519264829,0.0,3.37960595079,0.0,0.0930516530848,0.0930516530848,0.0930516530848,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.958714523109
 10/02  07:00:00,1.1038092513,4.00584978053,0.0,2.90489447193,0.0,0.0799812867494,0.0799812867494,0.0799812867494,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.07240160998
 10/02  08:00:00,1.04649734621,3.9820472733,0.0,2.91585731455,0.0,0.0802831298173,0.0802831298173,0.0802831298173,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04204945588
 10/02  09:00:00,0.89230185226,3.98674679623,0.0,3.01610501666,0.0,0.0830432783479,0.0830432783479,0.0830432783479,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.950096259521
 10/02  10:00:00,0.903429139842,4.69891387528,0.0,3.83626345902,0.0,0.105624934306,0.105624934306,0.105624934306,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.841621699583
 10/02  11:00:00,0.901125909707,3.92880301159,0.0,3.16341993052,0.0,0.0870993418236,0.0870993418236,0.0870993418236,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.744347921778
 10/02  12:00:00,0.882803609012,3.7066541717,0.0,3.01686309342,0.0,0.0830641506913,0.0830641506913,0.0830641506913,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.669110263167
 10/02  13:00:00,0.856448554064,3.55786359514,0.0,2.91113709474,0.0,0.0801531666612,0.0801531666612,0.0801531666612,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.625330554299
 10/02  14:00:00,0.846725938175,3.44297465216,0.0,2.83946800904,0.0,0.0781798813145,0.0781798813145,0.0781798813145,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.580905926801
 10/02  15:00:00,0.883956796627,3.5323766392,0.0,2.92156421332,0.0,0.0804402594863,0.0804402594863,0.0804402594863,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.586955398357
 10/02  16:00:00,1.02981523658,3.54489221836,0.0,2.87570936961,0.0,0.079177725016,0.079177725016,0.079177725016,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.640964166451
 10/02  17:00:00,1.33441746403,4.36781333928,0.0,3.57717038352,0.0,0.0984912508734,0.0984912508734,0.0984912508734,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.756361766609
 10/02  18:00:00,1.56629692739,3.72713695245,0.0,2.82708909092,0.0,0.0778390490369,0.0778390490369,0.0778390490369,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.862828836953
 10/02  19:00:00,1.74843579514,3.42553179256,0.0,2.50666439805,0.0,0.0690167047175,0.0690167047175,0.0690167047175,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.880450042334
 10/02  20:00:00,1.8091467964,3.40206106936,0.0,2.54425746677,0.0,0.0700517653843,0.0700517653843,0.0700517653843,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.818065513005
 10/02  21:00:00,1.64159167754,3.43095933296,0.0,2.65105411316,0.0,0.0729922278629,0.0729922278629,0.0729922278629,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.741094867706
 10/02  22:00:00,1.33552163232,3.36812824439,0.0,2.71566952133,0.0,0.0747713022973,0.0747713022973,0.0747713022973,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.618873337025
 10/02  23:00:00,1.04160035741,3.46174952965,0.0,2.94585672524,0.0,0.0811091121351,0.0811091121351,0.0811091121351,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.486707728882
 10/02  24:00:00,0.740900904847,3.61749845706,0.0,3.24689722035,0.0,0.0893977458171,0.0893977458171,0.0893977458171,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.346460733839
 10/03  01:00:00,0.630460509523,3.72154377826,0.0,3.41684561966,0.0,0.0940769834929,0.0940769834929,0.0940769834929,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.282471114326
 10/03  02:00:00,0.574620354407,3.7162953842,0.0,3.42944285807,0.0,0.0944238268456,0.0944238268456,0.0944238268456,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.264883186714
 10/03  03:00:00,0.563277776116,3.73493986332,0.0,3.4436626996,0.0,0.094815345792,0.094815345792,0.094815345792,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.269617070142
 10/03  04:00:00,0.558668567251,3.67097337602,0.0,3.32951741302,0.0,0.0916725511103,0.0916725511103,0.0916725511103,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.320614082353
 10/03  05:00:00,0.613302413183,3.90212924701,0.0,3.33456835916,0.0,0.0918116202488,0.0918116202488,0.0918116202488,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.544303024126
 10/03  06:00:00,0.803729093855,4.00316624009,0.0,3.01457422352,0.0,0.0830011305844,0.0830011305844,0.0830011305844,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.96171984218
 10/03  07:00:00,1.11065959198,4.25812448558,0.0,3.15369663023,0.0,0.0868316274277,0.0868316274277,0.0868316274277,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.07587415673
 10/03  08:00:00,1.0466720126,3.99176935805,0.0,2.92220114118,0.0,0.0804577962024,0.0804577962024,0.0804577962024,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04542771401
 10/03  09:00:00,0.88767579918,3.82179630124,0.0,2.84808826467,0.0,0.0784172252677,0.0784172252677,0.0784172252677,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.953162516515
 10/03  10:00:00,0.889931087523,4.21136753919,0.0,3.34601856355,0.0,0.092126881987,0.092126881987,0.092126881987,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.84432025897
 10/03  11:00:00,0.890509646038,3.54603128181,0.0,2.77784066694,0.0,0.0764830781543,0.0764830781543,0.0764830781543,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.747155455579
 10/03  12:00:00,0.868280626855,3.18180426414,0.0,2.48939307764,0.0,0.0685411685343,0.0685411685343,0.0685411685343,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.67173037139
 10/03  13:00:00,0.840946874139,2.9968642677,0.0,2.34812109248,0.0,0.0646514867355,0.0646514867355,0.0646514867355,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.627347229127
 10/03  14:00:00,0.830954936057,2.87245021293,0.0,2.26667031185,0.0,0.062408879197,0.062408879197,0.062408879197,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.583179184758
 10/03  15:00:00,0.865423427818,2.86147671868,0.0,2.24843825112,0.0,0.0619068906769,0.0619068906769,0.0619068906769,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.589181440033
 10/03  16:00:00,1.01002705644,2.8284794156,0.0,2.15700906557,0.0,0.0593895448737,0.0593895448737,0.0593895448737,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.643251667732
 10/03  17:00:00,1.28878070978,2.71292070599,0.0,1.91965822604,0.0,0.0528544966164,0.0528544966164,0.0528544966164,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.758981290794
 10/03  18:00:00,1.53523921552,2.60256870576,0.0,1.69908303852,0.0,0.0467813371631,0.0467813371631,0.0467813371631,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.86626664267
 10/03  19:00:00,1.72336935275,2.51913778573,0.0,1.59625931588,0.0,0.0439502623257,0.0439502623257,0.0439502623257,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.884461117673
 10/03  20:00:00,1.78161884573,2.40525944246,0.0,1.54445119966,0.0,0.042523814708,0.042523814708,0.042523814708,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.821070153206
 10/03  21:00:00,1.61244764558,2.37537795796,0.0,1.59255229644,0.0,0.0438481959038,0.0438481959038,0.0438481959038,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.744015309434
 10/03  22:00:00,1.30982450994,2.43762230186,0.0,1.78235834628,0.0,0.0490741799268,0.0490741799268,0.0490741799268,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.621678569552
 10/03  23:00:00,1.01506547927,2.50070432245,0.0,1.98211853171,0.0,0.054574234,0.054574234,0.054574234,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.489400715209
 10/03  24:00:00,0.712655896551,2.5937466322,0.0,2.22104765235,0.0,0.0611527375206,0.0611527375206,0.0611527375206,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.348558476981
 10/04  01:00:00,0.603341474785,2.73837676547,0.0,2.43189104721,0.0,0.0669579487551,0.0669579487551,0.0669579487551,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.284258673984
 10/04  02:00:00,0.549963042153,2.82259119794,0.0,2.53389725023,0.0,0.069766514592,0.069766514592,0.069766514592,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.266724608295
 10/04  03:00:00,0.542432615607,2.979833118,0.0,2.68657321044,0.0,0.0739701852835,0.0739701852835,0.0739701852835,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.271599813979
 10/04  04:00:00,0.540208979647,3.00266510306,0.0,2.65907116034,0.0,0.0732129635061,0.0732129635061,0.0732129635061,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.322752062074
 10/04  05:00:00,0.595780615686,3.26823882731,0.0,2.69818233994,0.0,0.074289822752,0.074289822752,0.074289822752,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.546798623649
 10/04  06:00:00,0.790413361326,3.52312571727,0.0,2.53095112384,0.0,0.0696853980551,0.0696853980551,0.0696853980551,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.965302419036
 10/04  07:00:00,1.09966048831,3.86258955447,0.0,2.75421274166,0.0,0.0758325237588,0.0758325237588,0.0758325237588,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.07982311419
 10/04  08:00:00,1.03616306318,3.6138610808,0.0,2.54051949662,0.0,0.0699488467877,0.0699488467877,0.0699488467877,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04920108131
 10/04  09:00:00,0.877833409712,3.46770958022,0.0,2.49061586185,0.0,0.0685748358002,0.0685748358002,0.0685748358002,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.956548198309
 10/04  10:00:00,0.88311121581,3.96683846335,0.0,3.09832302818,0.0,0.0853070102732,0.0853070102732,0.0853070102732,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.8474867185
 10/04  11:00:00,0.8843932813,3.32643242011,0.0,2.55569627747,0.0,0.070366713417,0.070366713417,0.070366713417,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.749700983349
 10/04  12:00:00,0.865866240976,3.09637557809,0.0,2.40170336325,0.0,0.0661267826558,0.0661267826558,0.0661267826558,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.673991399731
 10/04  13:00:00,0.83773992138,2.88257426657,0.0,2.2316456053,0.0,0.0614445339773,0.0614445339773,0.0614445339773,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.62953271517
 10/04  14:00:00,0.824999003222,2.65800128224,0.0,2.05035275719,0.0,0.0564529463619,0.0564529463619,0.0564529463619,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.585047808721
 10/04  15:00:00,0.855683832194,2.50958219687,0.0,1.89469928747,0.0,0.0521672950531,0.0521672950531,0.0521672950531,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.591025881874
 10/04  16:00:00,0.994308645521,2.2596473374,0.0,1.58612146378,0.0,0.0436711339568,0.0436711339568,0.0436711339568,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.645307191319
 10/04  17:00:00,1.27181376895,2.09898910633,0.0,1.3034244215,0.0,0.0358875557854,0.0358875557854,0.0358875557854,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.761283495679
 10/04  18:00:00,1.51860778735,2.00130439343,0.0,1.09503494541,0.0,0.0301499089951,0.0301499089951,0.0301499089951,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.869050423455
 10/04  19:00:00,1.70472214861,1.84480305616,0.0,0.9189988911,0.0,0.0253030581805,0.0253030581805,0.0253030581805,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.887386812882
 10/04  20:00:00,1.76960498873,1.97184265463,0.0,1.10811179843,0.0,0.0305099577136,0.0305099577136,0.0305099577136,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.823992766599
 10/04  21:00:00,1.60227273596,2.00881359928,0.0,1.22300286918,0.0,0.033673286283,0.033673286283,0.033673286283,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.747000378005
 10/04  22:00:00,1.29766625388,1.99830451287,0.0,1.34077441754,0.0,0.0369159238631,0.0369159238631,0.0369159238631,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.623944709295
 10/04  23:00:00,1.00184538942,2.02243639391,0.0,1.50196914308,0.0,0.0413541441462,0.0413541441462,0.0413541441462,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.4912821753
 10/04  24:00:00,0.696437934139,2.00605248898,0.0,1.6320165018,0.0,0.0449347751086,0.0449347751086,0.0449347751086,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.349895484313
 10/05  01:00:00,0.585309648879,2.08445504712,0.0,1.77698096108,0.0,0.0489261228488,0.0489261228488,0.0489261228488,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.28524704176
 10/05  02:00:00,0.52939607805,2.07662432958,0.0,1.78691176456,0.0,0.049199550489,0.049199550489,0.049199550489,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.267743225607
 10/05  03:00:00,0.518454076079,2.10987250109,0.0,1.81568040852,0.0,0.0499916457559,0.0499916457559,0.0499916457559,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.27253199899
 10/05  04:00:00,0.516788054473,2.15305763863,0.0,1.80843073142,0.0,0.0497920383317,0.0497920383317,0.0497920383317,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.323785026572
 10/05  05:00:00,0.570729240529,2.36024909835,0.0,1.78832449486,0.0,0.0492384475948,0.0492384475948,0.0492384475948,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.548666739767
 10/05  06:00:00,0.762637295965,2.51729412067,0.0,1.52213341162,0.0,0.0419093326942,0.0419093326942,0.0419093326942,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.968288534646
 10/05  07:00:00,1.06005992347,2.42746616196,0.0,1.31593303185,0.0,0.0362319589163,0.0362319589163,0.0362319589163,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.0829794315
 10/05  08:00:00,0.999094009364,2.27076691579,0.0,1.19418344861,0.0,0.0328797929692,0.0328797929692,0.0328797929692,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.05244296431
 10/05  09:00:00,0.840919567885,2.13051815112,0.0,1.14991706318,0.0,0.0316609939732,0.0316609939732,0.0316609939732,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.960055567884
 10/05  10:00:00,0.837168380426,2.30138371832,0.0,1.42969410316,0.0,0.0393641748897,0.0393641748897,0.0393641748897,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.850660898482
 10/05  11:00:00,0.837749363632,1.63542835086,0.0,0.861604270572,0.0,0.0237227957487,0.0237227957487,0.0237227957487,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.752788920995
 10/05  12:00:00,0.817416999474,1.33960804543,0.0,0.642042578493,0.0,0.0176775411541,0.0176775411541,0.0176775411541,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.676884651824
 10/05  13:00:00,0.791257829018,1.19700687184,0.0,0.543431041173,0.0,0.0149624416145,0.0149624416145,0.0149624416145,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.632179884572
 10/05  14:00:00,0.776006920889,0.881204942652,0.0,0.270976168967,0.0,0.00746086402858,0.00746086402858,0.00746086402858,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.58762805736
 10/05  15:00:00,0.803516537141,0.617538119811,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.593681092288
 10/05  16:00:00,0.950637511564,0.676343599824,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.648124917526
 10/05  17:00:00,1.23592621316,0.799308665882,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.765027476725
 10/05  18:00:00,1.48845787836,0.909936507876,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.872717483302
 10/05  19:00:00,1.67941909043,0.929328168656,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.890910816478
 10/05  20:00:00,1.73909503102,0.867286071263,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.827547981671
 10/05  21:00:00,1.56859944968,0.788715976607,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.749905624515
 10/05  22:00:00,1.26075033002,0.660344384973,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.626758998941
 10/05  23:00:00,0.967429383113,0.774920654471,0.0,0.251990922794,0.0,0.00693813783907,0.00693813783907,0.00693813783907,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.49374465615
 10/05  24:00:00,0.672273026246,1.13078052527,0.0,0.754354861109,0.0,0.0207698672156,0.0207698672156,0.0207698672156,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.35228516129
 10/06  01:00:00,0.567904832026,1.45463765569,0.0,1.14484364103,0.0,0.0315213059963,0.0315213059963,0.0315213059963,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.287566970378
 10/06  02:00:00,0.518774954688,1.69311527493,0.0,1.40115599849,0.0,0.0385784271268,0.0385784271268,0.0385784271268,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.269989937017
 10/06  03:00:00,0.512307999056,1.88837409369,0.0,1.59245687843,0.0,0.0438455687326,0.0438455687326,0.0438455687326,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.274257121676
 10/06  04:00:00,0.514566702639,2.07409738758,0.0,1.72775195109,0.0,0.0475706864975,0.0475706864975,0.0475706864975,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.325503555841
 10/06  05:00:00,0.569909436944,2.33260335024,0.0,1.75854949373,0.0,0.0484186440094,0.0484186440094,0.0484186440094,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.550795992784
 10/06  06:00:00,0.775364033524,2.98280007795,0.0,1.98436440443,0.0,0.054636070253,0.054636070253,0.054636070253,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.971563499126
 10/06  07:00:00,1.06933054212,2.76789228356,0.0,1.65263890369,0.0,0.0455025775726,0.0455025775726,0.0455025775726,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.08669968126
 10/06  08:00:00,1.01297490045,2.77810537433,0.0,1.69833292425,0.0,0.0467606840534,0.0467606840534,0.0467606840534,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.05563194722
 10/06  09:00:00,0.859843380104,2.82071107972,0.0,1.83722380376,0.0,0.0505848061923,0.0505848061923,0.0505848061923,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.962941755904
 10/06  10:00:00,0.866972045967,3.38635810407,0.0,2.51215359827,0.0,0.0691678404306,0.0691678404306,0.0691678404306,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.853175789122
 10/06  11:00:00,0.869998029006,2.80869083538,0.0,2.032865369,0.0,0.0559714611227,0.0559714611227,0.0559714611227,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.75479030708
 10/06  12:00:00,0.850269898702,2.53456386167,0.0,1.83524925509,0.0,0.0505304403813,0.0505304403813,0.0505304403813,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.678633791472
 10/06  13:00:00,0.821942612676,2.31315607503,0.0,1.65789246139,0.0,0.0456472252729,0.0456472252729,0.0456472252729,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.633867667546
 10/06  14:00:00,0.811175573157,2.15993300727,0.0,1.54829024719,0.0,0.042629516297,0.042629516297,0.042629516297,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.589042043755
 10/06  15:00:00,0.834910940893,1.75906119977,0.0,1.14023459255,0.0,0.0313944037518,0.0313944037518,0.0313944037518,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.594969579695
 10/06  16:00:00,0.979091615913,1.7111847997,0.0,1.03344386899,0.0,0.0284541043482,0.0284541043482,0.0284541043482,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.649522248418
 10/06  17:00:00,1.27691030294,2.28961985603,0.0,1.48852888826,0.0,0.0409840897827,0.0409840897827,0.0409840897827,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.766809778611
 10/06  18:00:00,1.51740193593,1.96323555318,0.0,1.05123881155,0.0,0.0289440575695,0.0289440575695,0.0289440575695,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.874777717052
 10/06  19:00:00,1.70425357465,1.83336385659,0.0,0.90198043655,0.0,0.0248344842249,0.0248344842249,0.0248344842249,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.892966067865
 10/06  20:00:00,1.76513403471,1.81473057285,0.0,0.94572819407,0.0,0.0260390036912,0.0260390036912,0.0260390036912,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.829264289189
 10/06  21:00:00,1.59998838292,1.93058704191,0.0,1.14003590521,0.0,0.0313889332367,0.0313889332367,0.0313889332367,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.751740784612
 10/06  22:00:00,1.29994305996,2.08519271403,0.0,1.42346727813,0.0,0.0391927299427,0.0391927299427,0.0391927299427,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.628140049867
 10/06  23:00:00,1.01517124852,2.5097159271,0.0,1.98596003654,0.0,0.0546800032464,0.0546800032464,0.0546800032464,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.494570815029
 10/06  24:00:00,0.718755640406,2.81889923262,0.0,2.44258837674,0.0,0.0672524813755,0.0672524813755,0.0672524813755,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.352170353007
 10/07  01:00:00,0.616013586795,3.06477415515,0.0,2.74878341963,0.0,0.0756830366893,0.0756830366893,0.0756830366893,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.293763691245
 10/07  02:00:00,0.563809449411,3.23813719839,0.0,2.94195494915,0.0,0.0810016834228,0.0810016834228,0.0810016834228,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.274212909825
 10/07  03:00:00,0.558539552203,3.52297288705,0.0,3.22198090124,0.0,0.0887117177073,0.0887117177073,0.0887117177073,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.279331892227
 10/07  04:00:00,0.561587569876,3.6954915122,0.0,3.33851913624,0.0,0.0919203981192,0.0919203981192,0.0919203981192,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.336130495316
 10/07  05:00:00,0.620832698857,4.06469266656,0.0,3.4592753493,0.0,0.0952452133223,0.0952452133223,0.0952452133223,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.582159453537
 10/07  06:00:00,0.834646024544,4.82217154205,0.0,3.75155198094,0.0,0.103292549056,0.103292549056,0.103292549056,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.04374738671
 10/07  07:00:00,1.13515950294,4.47758545716,0.0,3.27495165184,0.0,0.0901701764686,0.0901701764686,0.0901701764686,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.1740801067
 10/07  08:00:00,1.08241014123,4.21300083388,0.0,3.0420861373,0.0,0.0837586239414,0.0837586239414,0.0837586239414,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.14677419371
 10/07  09:00:00,0.933713368069,3.95153601551,0.0,2.8846443978,0.0,0.0794237356915,0.0794237356915,0.0794237356915,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.04634609766
 10/07  10:00:00,0.943486786341,4.38771017147,0.0,3.44188324332,0.0,0.0947663515154,0.0947663515154,0.0947663515154,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.924798211476
 10/07  11:00:00,0.943355057719,3.62635131495,0.0,2.79079415816,0.0,0.0768397303171,0.0768397303171,0.0768397303171,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.814521997498
 10/07  12:00:00,0.915705788909,3.22649390452,0.0,2.47539750682,0.0,0.0681558244973,0.0681558244973,0.0681558244973,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.730415582592
 10/07  13:00:00,0.880325984204,2.89550601118,0.0,2.19525439012,0.0,0.0604425642863,0.0604425642863,0.0604425642863,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.678855674956
 10/07  14:00:00,0.865743317203,2.7616180129,0.0,2.10914493615,0.0,0.0580716881678,0.0580716881678,0.0580716881678,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.62987236043
 10/07  15:00:00,0.893246379314,2.57271879127,0.0,1.91298894194,0.0,0.0526708693181,0.0526708693181,0.0526708693181,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.635872821804
 10/07  16:00:00,1.03742337581,2.57523878669,0.0,1.84750731352,0.0,0.0508679449949,0.0508679449949,0.0508679449949,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.699512790876
 10/07  17:00:00,1.33446510253,3.15589118285,0.0,2.29492992428,0.0,0.0631869591537,0.0631869591537,0.0631869591537,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.826680069417
 10/07  18:00:00,1.56748931107,2.61360089538,0.0,1.62425651473,0.0,0.0447211171748,0.0447211171748,0.0447211171748,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.952125356075
 10/07  19:00:00,1.75302423687,2.44733084251,0.0,1.42955671888,0.0,0.039360392249,0.039360392249,0.039360392249,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.979356771453
 10/07  20:00:00,1.81586452433,2.47404616365,0.0,1.52230739348,0.0,0.0419141229863,0.0419141229863,0.0419141229863,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.912000680577
 10/07  21:00:00,1.65109326817,2.56261133598,0.0,1.70291926289,0.0,0.0468869610213,0.0468869610213,0.0468869610213,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.820881721
 10/07  22:00:00,1.34386337455,2.70708229607,0.0,1.99103859378,0.0,0.0548198326093,0.0548198326093,0.0548198326093,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.682458316257
 10/07  23:00:00,1.03956360826,2.86505574014,0.0,2.30766209559,0.0,0.0635375176523,0.0635375176523,0.0635375176523,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.528208569027
 10/07  24:00:00,0.737710041052,3.28156440987,0.0,2.89225203543,0.0,0.079633198945,0.079633198945,0.079633198945,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.365171871575
 10/08  01:00:00,0.62826518462,3.5099711194,0.0,3.19375749096,0.0,0.0879346345145,0.0879346345145,0.0879346345145,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.293986584166
 10/08  02:00:00,0.573810966179,3.60153966229,0.0,3.30520680406,0.0,0.0910032001908,0.0910032001908,0.0910032001908,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.274363518817
 10/08  03:00:00,0.566198133825,3.80132899071,0.0,3.50013810927,0.0,0.0963702993295,0.0963702993295,0.0963702993295,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.279530787854
 10/08  04:00:00,0.569381741315,3.9790782341,0.0,3.62160092256,0.0,0.0997145695579,0.0997145695579,0.0997145695579,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.336635430885
 10/08  05:00:00,0.629446045136,4.37886575623,0.0,3.77210930095,0.0,0.103858559602,0.103858559602,0.103858559602,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.583498591553
 10/08  06:00:00,0.852198123605,5.46250383866,0.0,4.38903854319,0.0,0.120844648117,0.120844648117,0.120844648117,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.04659312107
 10/08  07:00:00,1.15433215677,5.17707362693,0.0,3.97129623929,0.0,0.109342830299,0.109342830299,0.109342830299,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.17722368903
 10/08  08:00:00,1.09458545799,4.65811581189,0.0,3.48428970508,0.0,0.0959339407035,0.0959339407035,0.0959339407035,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.14968560394
 10/08  09:00:00,0.926240823616,3.68262995452,0.0,2.61324399956,0.0,0.0719511912376,0.0719511912376,0.0719511912376,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.0488404349
 10/08  10:00:00,0.916598412445,3.41360260169,0.0,2.46530619804,0.0,0.0678779776189,0.0678779776189,0.0678779776189,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.927267686975
 10/08  11:00:00,0.908033188115,2.34595904775,0.0,1.50791527584,0.0,0.0415178607127,0.0415178607127,0.0415178607127,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.817008612621
 10/08  12:00:00,0.862576621828,1.29959459596,0.0,0.545763338353,0.0,0.015026657417,0.015026657417,0.015026657417,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.733150442502
 10/08  13:00:00,0.820307351532,0.719204025951,0.0,0.0153970591654,0.0,0.000423931614765,0.000423931614765,0.000423931614765,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.682411020687
 10/08  14:00:00,0.807671629035,0.656459682536,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.633858966211
 10/08  15:00:00,0.840575509996,0.663315619599,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.639458592077
 10/08  16:00:00,0.986555430812,0.731398713755,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.703180031458
 10/08  17:00:00,1.27127814338,0.864852712333,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.830571523177
 10/08  18:00:00,1.5227681939,0.99404239386,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.956823369286
 10/08  19:00:00,1.71366384462,1.02255144403,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.984134091852
 10/08  20:00:00,1.77957358039,1.16006634674,0.0,0.204232044583,0.0,0.00562317904455,0.00562317904455,0.00562317904455,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.916096212566
 10/08  21:00:00,1.62128908119,1.48393057159,0.0,0.62044082944,0.0,0.0170827740457,0.0170827740457,0.0170827740457,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.82467939006
 10/08  22:00:00,1.32476358098,2.01665764145,0.0,1.29734026746,0.0,0.0357200390396,0.0357200390396,0.0357200390396,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.68573198796
 10/08  23:00:00,1.03644797174,2.75480221674,0.0,2.19450318463,0.0,0.0604218811315,0.0604218811315,0.0604218811315,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.531113956579
 10/08  24:00:00,0.734417308018,3.16373867996,0.0,2.77266103636,0.0,0.0763404659106,0.0763404659106,0.0763404659106,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.366937140731
 10/09  01:00:00,0.625825070236,3.55945632917,0.0,3.24848796367,0.0,0.0894415442059,0.0894415442059,0.0894415442059,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.28874132122
 10/09  02:00:00,0.586278520641,4.14535675745,0.0,3.85286368591,0.0,0.10608199308,0.10608199308,0.10608199308,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.27052373213
 10/09  03:00:00,0.582632798171,4.4434290538,0.0,4.146630842,0.0,0.114170367847,0.114170367847,0.114170367847,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275138118219
 10/09  04:00:00,0.587232757063,4.71440890321,0.0,4.36695955043,0.0,0.120236740922,0.120236740922,0.120236740922,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.326607472139
