Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/09  05:00:00,0.641231307521,4.92598167361,0.0,4.3489367704,0.0,0.119740514586,0.119740514586,0.119740514586,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.553787039492
 10/09  06:00:00,0.852721104128,5.79890278514,0.0,4.79394819453,0.0,0.131993140857,0.131993140857,0.131993140857,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.97808241621
 10/09  07:00:00,1.15186179718,5.77308843669,0.0,4.65014739975,0.0,0.128033832623,0.128033832623,0.128033832623,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.09438733832
 10/09  08:00:00,1.06854056181,4.80308640808,0.0,3.71645977699,0.0,0.102326345411,0.102326345411,0.102326345411,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.06248612822
 10/09  09:00:00,0.886068684186,3.77924258995,0.0,2.78971836778,0.0,0.0768101102741,0.0768101102741,0.0768101102741,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.968978702115
 10/09  10:00:00,0.859649400271,3.12590200912,0.0,2.24619747444,0.0,0.0618451947344,0.0618451947344,0.0618451947344,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.858675818001
 10/09  11:00:00,0.844092781972,1.87345964569,0.0,1.09199517346,0.0,0.0300662140885,0.0300662140885,0.0300662140885,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.760429312939
 10/09  12:00:00,0.804787509608,0.888226819186,0.0,0.18334359042,0.0,0.0050480512875,0.0050480512875,0.0050480512875,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.684202413657
 10/09  13:00:00,0.778772080771,0.751045017343,0.0,0.089952702263,0.0,0.00247669336807,0.00247669336807,0.00247669336807,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.639696368982
 10/09  14:00:00,0.771618763069,0.729499300934,0.0,0.111599695921,0.0,0.00307270620907,0.00307270620907,0.00307270620907,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.595298888688
 10/09  15:00:00,0.803516537141,0.625020891578,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.601163864055
 10/09  16:00:00,0.950637511564,0.684116859767,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.65589817747
 10/09  17:00:00,1.23959884193,0.941317980864,0.0,0.133388689334,0.0,0.00367262876978,0.00367262876978,0.00367262876978,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.773648102373
 10/09  18:00:00,1.48993730462,0.973869466919,0.0,0.053732283466,0.0,0.00147942626251,0.00147942626251,0.00147942626251,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.882918158879
 10/09  19:00:00,1.69008679922,1.32750229887,0.0,0.38744773389,0.0,0.0106677087943,0.0106677087943,0.0106677087943,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.9016372128
 10/09  20:00:00,1.75622983688,1.4990428263,0.0,0.622330608302,0.0,0.0171348058652,0.0171348058652,0.0171348058652,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.836974128403
 10/09  21:00:00,1.59586129577,1.78714752478,0.0,0.99014143439,0.0,0.0272618460848,0.0272618460848,0.0272618460848,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.758195738298
 10/09  22:00:00,1.30778749429,2.3754728122,0.0,1.70837459652,0.0,0.0470371642757,0.0470371642757,0.0470371642757,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.63351282965
 10/09  23:00:00,1.0232924069,2.80844833445,0.0,2.28091788274,0.0,0.0628011616237,0.0628011616237,0.0628011616237,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.498345376179
 10/09  24:00:00,0.731927454212,3.29948105256,0.0,2.92098439493,0.0,0.0804242951815,0.0804242951815,0.0804242951815,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.354356154762
 10/10  01:00:00,0.629025379881,3.67576852526,0.0,3.36472217513,0.0,0.0926418538511,0.0926418538511,0.0926418538511,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.28881930585
 10/10  02:00:00,0.584812762014,4.09192253585,0.0,3.79962780652,0.0,0.104616234452,0.104616234452,0.104616234452,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.270325389915
 10/10  03:00:00,0.57710768678,4.24304350654,0.0,3.94596058287,0.0,0.108645256456,0.108645256456,0.108645256456,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275422830094
 10/10  04:00:00,0.585624111507,4.65636728657,0.0,4.30853406401,0.0,0.118628095366,0.118628095366,0.118628095366,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.32699134192
 10/10  05:00:00,0.643130256169,4.99628518916,0.0,4.41790597126,0.0,0.121639463235,0.121639463235,0.121639463235,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.555121354186
 10/10  06:00:00,0.852717667394,5.80122480209,0.0,4.79382337345,0.0,0.131989704123,0.131989704123,0.131989704123,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.980529254236
 10/10  07:00:00,1.15236187889,5.7940195311,0.0,4.66831020601,0.0,0.12853391434,0.12853391434,0.12853391434,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.09715562647
 10/10  08:00:00,1.0661485133,4.71886570788,0.0,3.62958134875,0.0,0.0999342969048,0.0999342969048,0.0999342969048,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.06514385626
 10/10  09:00:00,0.881631975804,3.6204332921,0.0,2.62857855399,0.0,0.0723734018917,0.0723734018917,0.0723734018917,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.971309218061
 10/10  10:00:00,0.854808695513,2.95226907009,0.0,2.07038464293,0.0,0.0570044899766,0.0570044899766,0.0570044899766,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.860855710487
 10/10  11:00:00,0.834603192705,1.53047983886,0.0,0.747336359849,0.0,0.0205766248217,0.0205766248217,0.0205766248217,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.762108319721
 10/10  12:00:00,0.800071714578,0.718690856513,0.0,0.0120674398321,0.0,0.000332256257455,0.000332256257455,0.000332256257455,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.685942601573
 10/10  13:00:00,0.776295387403,0.662782209559,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.64138626346
 10/10  14:00:00,0.76854605686,0.618689795506,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.596089079181
 10/10  15:00:00,0.803516537141,0.625798617348,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.601941589825
 10/10  16:00:00,0.950637511564,0.685048054603,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.656829372305
 10/10  17:00:00,1.23592621316,0.809088399753,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.774807210597
 10/10  18:00:00,1.48845787836,0.921762116298,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.884543091724
 10/10  19:00:00,1.67941909043,0.941610164841,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.903192812663
 10/10  20:00:00,1.73909503102,0.878387106798,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.838649017206
 10/10  21:00:00,1.57454868989,1.01502039082,0.0,0.21607448083,0.0,0.00594924021424,0.00594924021424,0.00594924021424,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.760135557896
 10/10  22:00:00,1.28347681343,1.49419947829,0.0,0.825418528681,0.0,0.0227264834123,0.0227264834123,0.0227264834123,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.63519556358
 10/10  23:00:00,1.00109649979,2.00377410727,0.0,1.47476971401,0.0,0.0406052545197,0.0406052545197,0.0406052545197,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.499819317731
 10/10  24:00:00,0.713037567388,2.61469723221,0.0,2.23490981374,0.0,0.0615344083579,0.0615344083579,0.0615344083579,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.355646915599
 10/11  01:00:00,0.612285081473,3.06877855606,0.0,2.75671995009,0.0,0.0759015554427,0.0759015554427,0.0759015554427,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289831561692
 10/11  02:00:00,0.566420587655,3.42510963879,0.0,3.13162998113,0.0,0.0862240600937,0.0862240600937,0.0862240600937,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.27151031825
 10/11  03:00:00,0.56560402626,3.82579735411,0.0,3.52815135265,0.0,0.0971415959369,0.0971415959369,0.0971415959369,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275985907884
 10/11  04:00:00,0.574301119747,4.24577986919,0.0,3.8972866647,0.0,0.107305103606,0.107305103606,0.107305103606,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.327651323849
 10/11  05:00:00,0.630188634673,4.52748897799,0.0,3.94787046331,0.0,0.108697841738,0.108697841738,0.108697841738,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.556360650958
 10/11  06:00:00,0.825061020283,4.79924115747,0.0,3.78934289346,0.0,0.104333057012,0.104333057012,0.104333057012,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.983026089608
 10/11  07:00:00,1.12139070201,4.67200563563,0.0,3.54344707654,0.0,0.0975627374588,0.0975627374588,0.0975627374588,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.10000486047
 10/11  08:00:00,1.05351169203,4.26343599091,0.0,3.17061608637,0.0,0.0872974756317,0.0872974756317,0.0872974756317,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.06867940168
 10/11  09:00:00,0.880005161323,3.56427157565,0.0,2.56949317811,0.0,0.0707465874114,0.0707465874114,0.0707465874114,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.974232877484
 10/11  10:00:00,0.86979048579,3.49863139258,0.0,2.61451842126,0.0,0.0719862802532,0.0719862802532,0.0719862802532,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.863084254648
 10/11  11:00:00,0.843956482271,1.87149160215,0.0,1.0870448124,0.0,0.0299299143877,0.0299299143877,0.0299299143877,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.763411630454
 10/11  12:00:00,0.805984115634,0.934436268191,0.0,0.226803934347,0.0,0.00624465731345,0.00624465731345,0.00624465731345,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.686951518736
 10/11  13:00:00,0.776295387403,0.663885675946,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.642489729848
 10/11  14:00:00,0.76854605686,0.619834846775,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.597234130451
 10/11  15:00:00,0.803516537141,0.626961061581,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.603104034059
 10/11  16:00:00,0.950637511564,0.686403332156,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.658184649858
 10/11  17:00:00,1.23592621316,0.8109941068,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.776712917643
 10/11  18:00:00,1.48845787836,0.923639497105,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.886420472531
 10/11  19:00:00,1.67941909043,0.943203912505,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.904786560326
 10/11  20:00:00,1.73909503102,0.879934863227,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.840196773635
 10/11  21:00:00,1.56859944968,0.800098287124,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.761287935032
 10/11  22:00:00,1.26515130916,0.829368794246,0.0,0.159842139164,0.0,0.00440097913735,0.00440097913735,0.00440097913735,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.63594126905
 10/11  23:00:00,0.976502575358,1.11124413574,0.0,0.581526331214,0.0,0.016011330084,0.016011330084,0.016011330084,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.500532728998
 10/11  24:00:00,0.678724028364,1.36915123641,0.0,0.988653172032,0.0,0.0272208693335,0.0272208693335,0.0272208693335,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.356357561504
 10/12  01:00:00,0.573136318592,1.6474431668,0.0,1.33484954144,0.0,0.0367527925621,0.0367527925621,0.0367527925621,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290366581085
 10/12  02:00:00,0.525682303939,1.94594377806,0.0,1.65202868972,0.0,0.0454857763777,0.0454857763777,0.0454857763777,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271945748921
 10/12  03:00:00,0.51872249984,2.12390303977,0.0,1.82542947269,0.0,0.0502600695161,0.0502600695161,0.0502600695161,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276813473503
 10/12  04:00:00,0.531191462588,2.68141535012,0.0,2.33155785665,0.0,0.0641954464466,0.0641954464466,0.0641954464466,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.329015612821
 10/12  05:00:00,0.593938453933,3.2129738121,0.0,2.63127562075,0.0,0.0724476609989,0.0724476609989,0.0724476609989,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.558440327626
 10/12  06:00:00,0.81125804967,4.30161984961,0.0,3.28802346416,0.0,0.0905300863997,0.0905300863997,0.0905300863997,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.986724211055
 10/12  07:00:00,1.10670921791,4.14240947939,0.0,3.01022032158,0.0,0.0828812533625,0.0828812533625,0.0828812533625,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.1036354592
 10/12  08:00:00,1.04467510023,3.94594115066,0.0,2.84967392966,0.0,0.0784608838335,0.0784608838335,0.0784608838335,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.07212671813
 10/12  09:00:00,0.870126661191,3.20847863333,0.0,2.2107092476,0.0,0.0608680872785,0.0608680872785,0.0608680872785,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.977223865671
 10/12  10:00:00,0.855622821603,2.98671901967,0.0,2.09995343927,0.0,0.0578186160667,0.0578186160667,0.0578186160667,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.865736863727
 10/12  11:00:00,0.841988920325,1.80279910224,0.0,1.01558359875,0.0,0.0279623524416,0.0279623524416,0.0279623524416,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.766180344193
 10/12  12:00:00,0.810951496281,1.11723510242,0.0,0.407217593212,0.0,0.0112120379611,0.0112120379611,0.0112120379611,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.689336694099
 10/12  13:00:00,0.776295387403,0.665688977206,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.644293031108
 10/12  14:00:00,0.76854605686,0.621353603656,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.598752887332
 10/12  15:00:00,0.803516537141,0.628646006728,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.604788979206
 10/12  16:00:00,0.950637511564,0.688378624288,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.660159941991
 10/12  17:00:00,1.24107964796,1.00053406681,0.0,0.187171085398,0.0,0.0051534347967,0.0051534347967,0.0051534347967,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.779081792256
 10/12  18:00:00,1.49123897925,1.02759071833,0.0,0.101008685277,0.0,0.00278110089692,0.00278110089692,0.00278110089692,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.889363008483
 10/12  19:00:00,1.68417233594,1.11874252518,0.0,0.172636340136,0.0,0.00475324551621,0.00475324551621,0.00475324551621,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.907688832861
 10/12  20:00:00,1.75932753664,1.6176779594,0.0,0.734838061911,0.0,0.0202325056253,0.0202325056253,0.0202325056253,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.843101807893
 10/12  21:00:00,1.60221473159,2.02331675352,0.0,1.22089616902,0.0,0.0336152819076,0.0336152819076,0.0336152819076,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.763610232414
 10/12  22:00:00,1.31321232153,2.57654948618,0.0,1.90540256769,0.0,0.0524619915155,0.0524619915155,0.0524619915155,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.637561532453
 10/12  23:00:00,1.02955006942,3.03846711907,0.0,2.50819416201,0.0,0.0690588241443,0.0690588241443,0.0690588241443,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.501087881533
 10/12  24:00:00,0.743212420805,3.71112122046,0.0,3.33085073247,0.0,0.0917092617746,0.0917092617746,0.0917092617746,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.356129985112
 10/13  01:00:00,0.641377633874,4.12517384359,0.0,3.81335204592,0.0,0.104994107844,0.104994107844,0.104994107844,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289594753397
 10/13  02:00:00,0.594119027894,4.43075324675,0.0,4.137628374,0.0,0.113922500332,0.113922500332,0.113922500332,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271155533338
 10/13  03:00:00,0.593089171763,4.82381762357,0.0,4.52640294969,0.0,0.12462674144,0.12462674144,0.12462674144,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275754580297
 10/13  04:00:00,0.596924037884,5.06769490875,0.0,4.71894373607,0.0,0.129928021743,0.129928021743,0.129928021743,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.327909292036
 10/13  05:00:00,0.657747731605,5.53011898292,0.0,4.94880795237,0.0,0.136256938671,0.136256938671,0.136256938671,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.558053166831
 10/13  06:00:00,0.868910264714,6.39647005531,0.0,5.38193327208,0.0,0.148182301443,0.148182301443,0.148182301443,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.987664608835
 10/13  07:00:00,1.16848661969,6.38778537969,0.0,5.25395557785,0.0,0.144658655143,0.144658655143,0.144658655143,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.10527610323
 10/13  08:00:00,1.08766028887,5.50813816301,0.0,4.4108820814,0.0,0.121446072475,0.121446072475,0.121446072475,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.07311557875
 10/13  09:00:00,0.911411890284,4.70932896057,0.0,3.71017541827,0.0,0.102153316372,0.102153316372,0.102153316372,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.978608022245
 10/13  10:00:00,0.897077262444,4.4936367517,0.0,3.60556532588,0.0,0.0992730569078,0.0992730569078,0.0992730569078,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.867042709151
 10/13  11:00:00,0.873358192492,2.94300236503,0.0,2.15490542027,0.0,0.0593316246087,0.0593316246087,0.0593316246087,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.767061785474
 10/13  12:00:00,0.835506073848,2.0097419633,0.0,1.29903191046,0.0,0.0357666155281,0.0357666155281,0.0357666155281,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.690029237735
 10/13  13:00:00,0.798758054913,1.48225946545,0.0,0.815836820428,0.0,0.0224626675103,0.0224626675103,0.0224626675103,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.645026698928
 10/13  14:00:00,0.779126285405,1.00630778998,0.0,0.384270479505,0.0,0.0105802285445,0.0105802285445,0.0105802285445,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.599436594154
 10/13  15:00:00,0.810037772333,0.866395324822,0.0,0.236849153467,0.0,0.00652123519214,0.00652123519214,0.00652123519214,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.605689143833
 10/13  16:00:00,0.95788273119,0.953418242027,0.0,0.263144033985,0.0,0.00724521962569,0.00724521962569,0.00724521962569,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.662055525744
 10/13  17:00:00,1.26048318633,1.70739108456,0.0,0.891901324631,0.0,0.0245569731661,0.0245569731661,0.0245569731661,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.781208570777
 10/13  18:00:00,1.50935041662,1.68733890053,0.0,0.758810233721,0.0,0.0208925382585,0.0208925382585,0.0208925382585,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.891309642232
 10/13  19:00:00,1.70315219238,1.80996461705,0.0,0.861978588596,0.0,0.0237331019535,0.0237331019535,0.0237331019535,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.90956867628
 10/13  20:00:00,1.77911431163,2.33802922001,0.0,1.45348733118,0.0,0.0400192806125,0.0400192806125,0.0400192806125,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.844803799233
 10/13  21:00:00,1.61920948633,2.64182043326,0.0,1.83814016589,0.0,0.0506100366517,0.0506100366517,0.0506100366517,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.76486991528
 10/13  22:00:00,1.3222879603,2.90690545922,0.0,2.23502683301,0.0,0.0615376302826,0.0615376302826,0.0615376302826,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.63829324018
 10/13  23:00:00,1.04161556527,3.4770558291,0.0,2.94640906985,0.0,0.0811243199964,0.0811243199964,0.0811243199964,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.501461683725
 10/13  24:00:00,0.752049970812,4.03210055116,0.0,3.651827691,0.0,0.100546811781,0.100546811781,0.100546811781,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.356132357284
 10/14  01:00:00,0.652876630567,4.40611776919,0.0,4.08763724937,0.0,0.112546080461,0.112546080461,0.112546080461,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.296253475539
 10/14  02:00:00,0.605111952126,4.7400589909,0.0,4.44204849215,0.0,0.122304186138,0.122304186138,0.122304186138,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.276041159334
 10/14  03:00:00,0.599073321495,4.99708237637,0.0,4.69415429489,0.0,0.129245486999,0.129245486999,0.129245486999,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.281267987897
 10/14  04:00:00,0.607123484826,5.35247970007,0.0,4.9923688427,0.0,0.137456313069,0.137456313069,0.137456313069,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.339268976725
 10/14  05:00:00,0.665675293276,5.70173046167,0.0,5.08794387828,0.0,0.140087807742,0.140087807742,0.140087807742,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.590528719668
 10/14  06:00:00,0.886352460407,6.71814319546,0.0,5.62951301165,0.0,0.154998984919,0.154998984919,0.154998984919,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.06175800941
 10/14  07:00:00,1.19658565216,6.72982827084,0.0,5.50592952872,0.0,0.151596325689,0.151596325689,0.151596325689,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.1953450435
 10/14  08:00:00,1.1239564538,5.74200637736,0.0,4.55103477528,0.0,0.125304936508,0.125304936508,0.125304936508,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.16683109921
 10/14  09:00:00,0.951575187951,4.61855892122,0.0,3.5333799201,0.0,0.0972855555736,0.0972855555736,0.0972855555736,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.06463348106
 10/14  10:00:00,0.942583137237,4.3711707789,0.0,3.40906300006,0.0,0.0938627024114,0.0938627024114,0.0938627024114,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.941079062166
 10/14  11:00:00,0.920462089577,2.80887552361,0.0,1.9593289579,0.0,0.0539467621743,0.0539467621743,0.0539467621743,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.828511406414
 10/14  12:00:00,0.888957922412,2.26788556361,0.0,1.50392364487,0.0,0.0414079580006,0.0414079580006,0.0414079580006,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.743281103633
 10/14  13:00:00,0.849254378995,1.77900637886,0.0,1.06674373626,0.0,0.0293709590771,0.0293709590771,0.0293709590771,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.690866696494
 10/14  14:00:00,0.824920578072,1.29000193493,0.0,0.626476251382,0.0,0.0172489490368,0.0172489490368,0.0172489490368,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.640924967219
 10/14  15:00:00,0.859294690375,1.35085118703,0.0,0.679874578334,0.0,0.0187191803795,0.0187191803795,0.0187191803795,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.647119581173
 10/14  16:00:00,1.00763233182,1.50627486077,0.0,0.765506229064,0.0,0.0210769010052,0.0210769010052,0.0210769010052,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.712549949412
 10/14  17:00:00,1.30487491634,2.09656010386,0.0,1.22022393009,0.0,0.0335967729616,0.0335967729616,0.0335967729616,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.84205498462
 10/14  18:00:00,1.55423162994,2.15008204349,0.0,1.14274182304,0.0,0.0314634360429,0.0314634360429,0.0314634360429,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.970121195875
 10/14  19:00:00,1.74595338979,2.20866865998,0.0,1.1727458393,0.0,0.0322895451673,0.0322895451673,0.0322895451673,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.997505468496
 10/14  20:00:00,1.80990509566,2.27353730179,0.0,1.30586287101,0.0,0.0359546943102,0.0359546943102,0.0359546943102,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.927936341188
 10/14  21:00:00,1.64511688142,2.35974375146,0.0,1.48585882849,0.0,0.0409105742667,0.0409105742667,0.0409105742667,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.835074570874
 10/14  22:00:00,1.33700869067,2.46941504863,0.0,1.74207869192,0.0,0.0479651487326,0.0479651487326,0.0479651487326,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.693750970674
 10/14  23:00:00,1.03557775987,2.72826065313,0.0,2.16289737097,0.0,0.0595516692633,0.0595516692633,0.0595516692633,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.53617820663
 10/14  24:00:00,0.724253498801,2.79675247246,0.0,2.40351477221,0.0,0.0661766566944,0.0661766566944,0.0661766566944,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.369097197384
 10/15  01:00:00,0.612782813772,2.9499982317,0.0,2.63144278815,0.0,0.0724522636665,0.0724522636665,0.0724522636665,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.296328399281
 10/15  02:00:00,0.559216510472,3.07358365982,0.0,2.77514089206,0.0,0.0764087444837,0.0764087444837,0.0764087444837,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.276473428352
 10/15  03:00:00,0.548341061242,3.15502876596,0.0,2.85157500732,0.0,0.0785132267461,0.0785132267461,0.0785132267461,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.281793665054
 10/15  04:00:00,0.549588020277,3.26357959585,0.0,2.90269937499,0.0,0.0799208485204,0.0799208485204,0.0799208485204,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.340038340207
 10/15  05:00:00,0.604027290504,3.4643398495,0.0,2.84890835213,0.0,0.0784398049694,0.0784398049694,0.0784398049694,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.592173633646
 10/15  06:00:00,0.818028077776,4.24010734696,0.0,3.14799352791,0.0,0.0866746022873,0.0866746022873,0.0866746022873,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.06524164465
 10/15  07:00:00,1.12668597239,4.19521703483,0.0,2.96719576215,0.0,0.0816966459152,0.0816966459152,0.0816966459152,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.19946757406
 10/15  08:00:00,1.06723411169,3.686229867,0.0,2.49089765179,0.0,0.0685825944028,0.0685825944028,0.0685825944028,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.17119171234
 10/15  09:00:00,0.919773453361,3.46773731404,0.0,2.37835120322,0.0,0.0654838209834,0.0654838209834,0.0654838209834,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.06884059076
 10/15  10:00:00,0.919285504532,3.52817849966,0.0,2.56290051375,0.0,0.070565069706,0.070565069706,0.070565069706,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.944249269242
 10/15  11:00:00,0.920888954073,2.82693752298,0.0,1.97483253838,0.0,0.0543736266707,0.0543736266707,0.0543736266707,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.831069825306
 10/15  12:00:00,0.896707088048,2.5509974954,0.0,1.785370835,0.0,0.0491571236368,0.0491571236368,0.0491571236368,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.744945845289
 10/15  13:00:00,0.850323512865,1.81889006747,0.0,1.10557433271,0.0,0.0304400929472,0.0304400929472,0.0304400929472,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.691919788667
 10/15  14:00:00,0.833817619424,1.614087452,0.0,0.949613916327,0.0,0.0261459903886,0.0261459903886,0.0261459903886,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.641872819353
 10/15  15:00:00,0.855665228299,1.21975495909,0.0,0.548053689335,0.0,0.0150897183028,0.0150897183028,0.0150897183028,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.647844242235
 10/15  16:00:00,0.993967105113,1.0107425125,0.0,0.269189613956,0.0,0.00741167430067,0.00741167430067,0.00741167430067,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.713334216244
 10/15  17:00:00,1.27994328731,1.1923486278,0.0,0.314715225693,0.0,0.00866514393338,0.00866514393338,0.00866514393338,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.843352212951
 10/15  18:00:00,1.5227681939,1.00949102098,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.972271996407
 10/15  19:00:00,1.71366384462,1.03824139774,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.999824045565
 10/15  20:00:00,1.77395040135,0.970181199104,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.930443109512
 10/15  21:00:00,1.60420630715,0.876062773162,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.837252421071
 10/15  22:00:00,1.29371494419,0.898745222694,0.0,0.169663819227,0.0,0.00467140225152,0.00467140225152,0.00467140225152,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.695496017436
 10/15  23:00:00,0.991142078018,1.1159733679,0.0,0.549007774766,0.0,0.0151159874087,0.0151159874087,0.0151159874087,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.537780517605
 10/15  24:00:00,0.683063770664,1.30232934299,0.0,0.907517165391,0.0,0.0249869285568,0.0249869285568,0.0249869285568,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.370671674728
 10/16  01:00:00,0.568286076117,1.4721142702,0.0,1.15869030313,0.0,0.031902550087,0.031902550087,0.031902550087,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.291196922794
 10/16  02:00:00,0.519187901404,1.71090580122,0.0,1.41615408968,0.0,0.0389913738425,0.0389913738425,0.0389913738425,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.27278237213
 10/16  03:00:00,0.511336961404,1.85641707848,0.0,1.55718910489,0.0,0.0428745310801,0.0428745310801,0.0428745310801,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.27756788001
 10/16  04:00:00,0.514892077114,2.09090086245,0.0,1.73956944681,0.0,0.0478960609725,0.0478960609725,0.0478960609725,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330489534989
 10/16  05:00:00,0.570398935681,2.36238829505,0.0,1.7763279296,0.0,0.048908142747,0.048908142747,0.048908142747,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.562802501738
 10/16  06:00:00,0.763328546904,2.57039676198,0.0,1.54723942221,0.0,0.0426005836334,0.0426005836334,0.0426005836334,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.99628516537
 10/16  07:00:00,1.07112951463,2.86162118698,0.0,1.71797700336,0.0,0.0473015500779,0.0473015500779,0.0473015500779,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.115090485
 10/16  08:00:00,1.0020597641,2.40949585792,0.0,1.30189870176,0.0,0.0358455477094,0.0358455477094,0.0358455477094,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08345665329
 10/16  09:00:00,0.836574747495,2.00041480512,0.0,0.992114591573,0.0,0.0273161735835,0.0273161735835,0.0273161735835,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.987754693492
 10/16  10:00:00,0.818237646986,1.63801655659,0.0,0.742135986091,0.0,0.02043344145,0.02043344145,0.02043344145,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.874851853828
 10/16  11:00:00,0.814026567883,0.794878070229,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.773842910937
 10/16  12:00:00,0.79973945832,0.716509363534,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.695828548426
 10/16  13:00:00,0.776295387403,0.670665391413,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.649269445315
 10/16  14:00:00,0.76854605686,0.625354419115,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.602753702791
 10/16  15:00:00,0.803516537141,0.632513862551,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.608656835028
 10/16  16:00:00,0.950637511564,0.692697235891,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.664478553593
 10/16  17:00:00,1.23592621316,0.81876258772,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.784481398563
 10/16  18:00:00,1.48845787836,0.932671275524,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.89545225095
 10/16  19:00:00,1.67941909043,0.951979510722,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.913562158543
 10/16  20:00:00,1.73909503102,0.887530994407,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.847792904815
 10/16  21:00:00,1.56859944968,0.806492003266,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.767681651175
 10/16  22:00:00,1.26075033002,0.673845413209,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.640260027178
 10/16  23:00:00,0.960491245274,0.531757788507,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.50257271298
 10/16  24:00:00,0.65150315903,0.380616659287,0.0,0.0,0.0,0.0,0.0,0.0,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.356476156418
 10/17  01:00:00,0.53638352603,0.312484536801,0.0,0.0,0.0,0.0,0.0,0.0,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290257492526
 10/17  02:00:00,0.480196527561,0.294302039785,0.0,0.0,0.0,0.0,0.0,0.0,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.27233270037
 10/17  03:00:00,0.468462430324,0.299336154647,0.0,0.0,0.0,0.0,0.0,0.0,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.277676061066
 10/17  04:00:00,0.466996016141,0.352088265438,0.0,0.0,0.0,0.0,0.0,0.0,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.331246384791
 10/17  05:00:00,0.521490792934,0.58765689824,0.0,0.0,0.0,0.0,0.0,0.0,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.56439903452
 10/17  06:00:00,0.720727963271,1.02644966378,0.0,0.0,0.0,0.0,0.0,0.0,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.999577489383
 10/17  07:00:00,1.02382796455,1.14756585089,0.0,0.0,0.0,0.0,0.0,0.0,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.11901215227
 10/17  08:00:00,0.966214216395,1.11142552821,0.0,0.0,0.0,0.0,0.0,0.0,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08728502534
 10/17  09:00:00,0.81208786407,1.11456571079,0.0,0.102758903664,0.0,0.0028292901582,0.0028292901582,0.0028292901582,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.991261287074
 10/17  10:00:00,0.817806349241,1.62561027503,0.0,0.726471391459,0.0,0.020002143705,0.020002143705,0.020002143705,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.878110166896
 10/17  11:00:00,0.838799085793,1.6979984403,0.0,0.899729840017,0.0,0.0247725179096,0.0247725179096,0.0247725179096,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.777233440986
 10/17  12:00:00,0.817270461903,1.35504143884,0.0,0.636720381285,0.0,0.0175310035827,0.0175310035827,0.0175310035827,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.697640242443
 10/17  13:00:00,0.791597482471,1.22771128596,0.0,0.555767144765,0.0,0.0153020950678,0.0153020950678,0.0153020950678,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.650548195098
 10/17  14:00:00,0.784044023584,1.1897022872,0.0,0.562881139993,0.0,0.0154979667243,0.0154979667243,0.0154979667243,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.604220430883
 10/17  15:00:00,0.819564444319,1.21715427191,0.0,0.58285479946,0.0,0.0160479071785,0.0160479071785,0.0160479071785,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.610442444929
 10/17  16:00:00,0.961956868508,1.10585482622,0.0,0.411115383966,0.0,0.0113193569439,0.0113193569439,0.0113193569439,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.666520759954
 10/17  17:00:00,1.25062787656,1.35505584123,0.0,0.533959660795,0.0,0.0147016634013,0.0147016634013,0.0147016634013,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.786814991277
 10/17  18:00:00,1.49450451888,1.15513415339,0.0,0.2196120287,0.0,0.00604664052715,0.00604664052715,0.00604664052715,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.898303100121
 10/17  19:00:00,1.67941909043,0.954836724935,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.916419372756
 10/17  20:00:00,1.73909503102,0.890563650348,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.850825560756
 10/17  21:00:00,1.56859944968,0.809469240161,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.770658888069
 10/17  22:00:00,1.266139993,0.87256465247,0.0,0.195750816861,0.0,0.00538966298642,0.00538966298642,0.00538966298642,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.643228449578
 10/17  23:00:00,0.985815821423,1.45463171073,0.0,0.919780416748,0.0,0.0253245761487,0.0253245761487,0.0253245761487,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.505666218455
 10/17  24:00:00,0.699922554454,2.14185061562,0.0,1.75857678485,0.0,0.0484193954234,0.0484193954234,0.0484193954234,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.359133327906
 10/18  01:00:00,0.600100783403,2.62797895531,0.0,2.31419018411,0.0,0.0637172573726,0.0637172573726,0.0637172573726,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.291561726923
 10/18  02:00:00,0.55392407334,2.97277444587,0.0,2.67776062207,0.0,0.0737275457784,0.0737275457784,0.0737275457784,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.273044484382
 10/18  03:00:00,0.55829131193,3.56190262972,0.0,3.26255593282,0.0,0.0898288816067,0.0898288816067,0.0898288816067,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.277686603319
 10/18  04:00:00,0.559382447201,3.70697023746,0.0,3.35544530193,0.0,0.0923864310594,0.0923864310594,0.0923864310594,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330683054886
 10/18  05:00:00,0.619797360725,4.15781703449,0.0,3.57046275366,0.0,0.0983065677903,0.0983065677903,0.0983065677903,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.564096417111
 10/18  06:00:00,0.82939504911,4.97405307918,0.0,3.946753419,0.0,0.108667085839,0.108667085839,0.108667085839,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.00042748578
 10/18  07:00:00,1.12301945836,4.75115810146,0.0,3.60260298057,0.0,0.0991914938109,0.0991914938109,0.0991914938109,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.12000142227
 10/18  08:00:00,1.06337007138,4.64069464965,0.0,3.52866923678,0.0,0.0971558549881,0.0971558549881,0.0971558549881,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08788491001
 10/18  09:00:00,0.910495468509,4.6891449131,0.0,3.67689127571,0.0,0.101236894597,0.101236894597,0.101236894597,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.991708117335
 10/18  10:00:00,0.917409769224,5.242927856,0.0,4.34403539737,0.0,0.119605563687,0.119605563687,0.119605563687,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.877863741952
 10/18  11:00:00,0.939704446382,5.36196183706,0.0,4.56457990778,0.0,0.125677878499,0.125677878499,0.125677878499,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.776346769982
 10/18  12:00:00,0.898164626955,4.29202464588,0.0,3.57477029796,0.0,0.0984251686343,0.0984251686343,0.0984251686343,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.696573532816
 10/18  13:00:00,0.849141016524,3.31709364784,0.0,2.64572969425,0.0,0.072845629121,0.072845629121,0.072845629121,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.649968007482
 10/18  14:00:00,0.820009391122,2.49579543488,0.0,1.86913165918,0.0,0.0514633342623,0.0514633342623,0.0514633342623,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.604063059376
 10/18  15:00:00,0.842274591099,2.04228312273,0.0,1.40767998692,0.0,0.038758053958,0.038758053958,0.038758053958,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.610746108284
 10/18  16:00:00,0.985766388526,1.97138110784,0.0,1.27586945193,0.0,0.0351288769612,0.0351288769612,0.0351288769612,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.667292973614
 10/18  17:00:00,1.28611285545,2.64577417039,0.0,1.82276261955,0.0,0.0501866422892,0.0501866422892,0.0501866422892,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.788730361675
 10/18  18:00:00,1.52532984512,2.27676255783,0.0,1.33917790997,0.0,0.0368719667653,0.0368719667653,0.0368719667653,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.900365623291
 10/18  19:00:00,1.72355538936,2.56105608735,0.0,1.60301610544,0.0,0.044136298937,0.044136298937,0.044136298937,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.919622629729
 10/18  20:00:00,1.78598317889,2.59629163421,0.0,1.70296236888,0.0,0.0468881478708,0.0468881478708,0.0468881478708,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.853591175739
 10/18  21:00:00,1.62390332232,2.82025386729,0.0,2.0086187711,0.0,0.0553038726379,0.0553038726379,0.0553038726379,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.772824744094
 10/18  22:00:00,1.33414544815,3.34379849896,0.0,2.66568695757,0.0,0.0733951181353,0.0733951181353,0.0733951181353,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.644526155353
 10/18  23:00:00,1.05137690526,3.83554681298,0.0,3.30093778174,0.0,0.0908856599835,0.0908856599835,0.0908856599835,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.505423955711
 10/18  24:00:00,0.749816172137,3.95280251968,0.0,3.57069684547,0.0,0.0983130131068,0.0983130131068,0.0983130131068,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.357965171343
 10/19  01:00:00,0.649453156432,4.41922496404,0.0,4.1066524139,0.0,0.113069630401,0.113069630401,0.113069630401,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290345505871
 10/19  02:00:00,0.601311515736,4.69247758847,0.0,4.39885720665,0.0,0.121114988174,0.121114988174,0.121114988174,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271651042406
 10/19  03:00:00,0.59442344005,4.87327100655,0.0,4.57486314243,0.0,0.125961009727,0.125961009727,0.125961009727,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276747770543
 10/19  04:00:00,0.593478909501,4.94464957961,0.0,4.59381778721,0.0,0.126482893359,0.126482893359,0.126482893359,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.329989911752
 10/19  05:00:00,0.647463523763,5.16290513424,0.0,4.57528884906,0.0,0.125972730829,0.125972730829,0.125972730829,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.564358421463
 10/19  06:00:00,0.852135231535,5.80156317866,0.0,4.7726694914,0.0,0.131407268264,0.131407268264,0.131407268264,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.00202151286
 10/19  07:00:00,1.15219136705,5.81284895937,0.0,4.66211727114,0.0,0.128363402501,0.128363402501,0.128363402501,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.12217798962
 10/19  08:00:00,1.07234581068,4.96878464366,0.0,3.85466518564,0.0,0.106131594285,0.106131594285,0.106131594285,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08997895515
 10/19  09:00:00,0.891937442709,4.01710797442,0.0,3.00286977962,0.0,0.0826788687974,0.0826788687974,0.0826788687974,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.993692674741
 10/19  10:00:00,0.870224464962,3.53131189695,0.0,2.63028040448,0.0,0.0724202594259,0.0724202594259,0.0724202594259,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.880002775797
 10/19  11:00:00,0.852629326432,2.20140439371,0.0,1.40203970788,0.0,0.0386027585488,0.0386027585488,0.0386027585488,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.778329526545
 10/19  12:00:00,0.818114810407,1.38788759052,0.0,0.66738684592,0.0,0.0183753520867,0.0183753520867,0.0183753520867,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.699819929495
 10/19  13:00:00,0.782001520481,0.882567969139,0.0,0.207244908269,0.0,0.00570613307843,0.00570613307843,0.00570613307843,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.653927114771
 10/19  14:00:00,0.76854605686,0.630152845527,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.607552129202
 10/19  15:00:00,0.803516537141,0.637651548233,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.613794520711
 10/19  16:00:00,0.950637511564,0.698912267066,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.670693584768
 10/19  17:00:00,1.25328243198,1.4568948798,0.0,0.630372255169,0.0,0.0173562188185,0.0173562188185,0.0173562188185,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.792241435471
 10/19  18:00:00,1.50040818194,1.37547631802,0.0,0.434031161974,0.0,0.0119503035857,0.0119503035857,0.0119503035857,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.904226131474
 10/19  19:00:00,1.69648569396,1.58117541314,0.0,0.619853521494,0.0,0.0170666035287,0.0170666035287,0.0170666035287,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.922904539468
 10/19  20:00:00,1.77097085969,2.05429516767,0.0,1.15771979014,0.0,0.0318758286765,0.0318758286765,0.0318758286765,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.856837287945
 10/19  21:00:00,1.61093047745,2.3518137906,0.0,1.53744924025,0.0,0.0423310277656,0.0423310277656,0.0423310277656,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.775554198258
 10/19  22:00:00,1.32391833136,2.97454602,0.0,2.29424138275,0.0,0.0631680013436,0.0631680013436,0.0631680013436,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.64671925122
 10/19  23:00:00,1.04430005564,3.58028071653,0.0,3.04390889199,0.0,0.0838088103655,0.0838088103655,0.0838088103655,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.507186749011
 10/19  24:00:00,0.75502425779,4.14253421451,0.0,3.75985283227,0.0,0.103521098759,0.103521098759,0.103521098759,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.358540879363
 10/20  01:00:00,0.652582218438,4.53340493245,0.0,4.22029893414,0.0,0.116198692407,0.116198692407,0.116198692407,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290878954038
 10/20  02:00:00,0.609298370888,4.98284637335,0.0,4.68893720314,0.0,0.129101843326,0.129101843326,0.129101843326,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271939830801
 10/20  03:00:00,0.601984925769,5.14833858207,0.0,4.84949385866,0.0,0.133522495446,0.133522495446,0.133522495446,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.277184629828
 10/20  04:00:00,0.604018362684,5.32779201728,0.0,4.97660731877,0.0,0.137022346542,0.137022346542,0.137022346542,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330342817858
