Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/20  05:00:00,0.666151872317,5.84288440075,0.0,5.25404362544,0.0,0.144661079382,0.144661079382,0.144661079382,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.565582911586
 10/20  06:00:00,0.879780473303,6.80843572168,0.0,5.77673573305,0.0,0.159052510033,0.159052510033,0.159052510033,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.00482781423
 10/20  07:00:00,1.16724650591,6.36237228433,0.0,5.20891504633,0.0,0.143418541362,0.143418541362,0.143418541362,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.12490353938
 10/20  08:00:00,1.0908071481,5.64217568446,0.0,4.52517499112,0.0,0.124592931707,0.124592931707,0.124592931707,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.09286019046
 10/20  09:00:00,0.908446265051,4.61908864407,0.0,3.60246486877,0.0,0.0991876911394,0.0991876911394,0.0991876911394,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.996078255242
 10/20  10:00:00,0.886313019705,4.11752716376,0.0,3.21461151033,0.0,0.0885088141686,0.0885088141686,0.0885088141686,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.881886936764
 10/20  11:00:00,0.879090134866,3.16392766277,0.0,2.36308771379,0.0,0.0650635669823,0.0650635669823,0.0650635669823,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.77980478969
 10/20  12:00:00,0.855643893636,2.75189154365,0.0,2.03043101336,0.0,0.0559044353154,0.0559044353154,0.0559044353154,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.700779715181
 10/20  13:00:00,0.819405570383,2.24110704361,0.0,1.5657479057,0.0,0.0431101829803,0.0431101829803,0.0431101829803,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.653963191805
 10/20  14:00:00,0.814974217154,2.31614671565,0.0,1.68625576885,0.0,0.0464281602944,0.0464281602944,0.0464281602944,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.607290230481
 10/20  15:00:00,0.853660722001,2.45901106109,0.0,1.82122057945,0.0,0.05014418486,0.05014418486,0.05014418486,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.613933454111
 10/20  16:00:00,1.00278967812,2.59323441299,0.0,1.89414982532,0.0,0.0521521665552,0.0521521665552,0.0521521665552,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.670865905375
 10/20  17:00:00,1.30927483641,3.4908043889,0.0,2.66399827834,0.0,0.073348623249,0.073348623249,0.073348623249,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.792524921409
 10/20  18:00:00,1.54552317806,3.01404732081,0.0,2.07259323264,0.0,0.057065299706,0.057065299706,0.057065299706,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.904235063591
 10/20  19:00:00,1.73274607912,2.89813618967,0.0,1.93681898533,0.0,0.0533269886891,0.0533269886891,0.0533269886891,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.922899852162
 10/20  20:00:00,1.79717554258,3.00619882094,0.0,2.10946539912,0.0,0.0580805115662,0.0580805115662,0.0580805115662,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.856995332224
 10/20  21:00:00,1.63161436349,3.1033274221,0.0,2.2886812931,0.0,0.0630149138121,0.0630149138121,0.0630149138121,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.775835776908
 10/20  22:00:00,1.33236133504,3.28114123944,0.0,2.60088854617,0.0,0.071611005021,0.071611005021,0.071611005021,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.646667307233
 10/20  23:00:00,1.04288694187,3.52852368152,0.0,2.99258505666,0.0,0.0823956965912,0.0823956965912,0.0823956965912,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.506753549331
 10/20  24:00:00,0.743981765171,3.74153211676,0.0,3.35879307108,0.0,0.0924786061409,0.0924786061409,0.0924786061409,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.358598542806
 10/21  01:00:00,0.639582688301,3.92480487442,0.0,3.604805565,0.0,0.0992521381951,0.0992521381951,0.0992521381951,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.297772265147
 10/21  02:00:00,0.585324532226,4.02260957966,0.0,3.72337579985,0.0,0.102516766238,0.102516766238,0.102516766238,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.277264440398
 10/21  03:00:00,0.578697559513,4.25851546704,0.0,3.95411320844,0.0,0.108869725017,0.108869725017,0.108869725017,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.282742165028
 10/21  04:00:00,0.588388092273,4.67511527752,0.0,4.31190544345,0.0,0.118720920516,0.118720920516,0.118720920516,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.342367953426
 10/21  05:00:00,0.640050877703,4.77994401809,0.0,4.15727339061,0.0,0.114463392169,0.114463392169,0.114463392169,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.599412763766
 10/21  06:00:00,0.856909454537,5.66799653234,0.0,4.56015255916,0.0,0.125555979048,0.125555979048,0.125555979048,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.08097179878
 10/21  07:00:00,1.16028653185,5.43396315657,0.0,4.18755721671,0.0,0.115297205377,0.115297205377,0.115297205377,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.21785224124
 10/21  08:00:00,1.10553583385,5.09582422443,0.0,3.88200381532,0.0,0.106884316562,0.106884316562,0.106884316562,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.18967990624
 10/21  09:00:00,0.945826367007,4.43031724869,0.0,3.32458460232,0.0,0.0915367346287,0.0915367346287,0.0915367346287,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.08518712631
 10/21  10:00:00,0.930561368791,3.95168420472,0.0,2.97243625749,0.0,0.0818409339657,0.0818409339657,0.0818409339657,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.958219230567
 10/21  11:00:00,0.915088290822,2.62847063072,0.0,1.76415432481,0.0,0.0485729634197,0.0485729634197,0.0485729634197,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.843281146614
 10/21  12:00:00,0.880561137195,1.97583769477,0.0,1.198955121,0.0,0.033011172784,0.033011172784,0.033011172784,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.756201758663
 10/21  13:00:00,0.840452094501,1.47107006296,0.0,0.747047609751,0.0,0.020568674583,0.020568674583,0.020568674583,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.702626507114
 10/21  14:00:00,0.819254207096,1.09472792474,0.0,0.420675489807,0.0,0.0115825780605,0.0115825780605,0.0115825780605,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.651451718613
 10/21  15:00:00,0.853522271099,1.15175302542,0.0,0.470222176791,0.0,0.0129467611031,0.0129467611031,0.0129467611031,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.65767382111
 10/21  16:00:00,1.00139550495,1.29163863445,0.0,0.538986693845,0.0,0.0148400741339,0.0148400741339,0.0148400741339,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.724433258309
 10/21  17:00:00,1.3054104551,2.13087851468,0.0,1.23967452483,0.0,0.0341323117259,0.0341323117259,0.0341323117259,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.856922800691
 10/21  18:00:00,1.55407806779,2.16211926637,0.0,1.13716449552,0.0,0.031309873896,0.031309873896,0.031309873896,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.987735746282
 10/21  19:00:00,1.74781391648,2.29439628997,0.0,1.24031956732,0.0,0.0341500718644,0.0341500718644,0.0341500718644,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.01565937047
 10/21  20:00:00,1.82190511401,2.72639985993,0.0,1.7416996573,0.0,0.0479547126644,0.0479547126644,0.0479547126644,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.944962113036
 10/21  21:00:00,1.66140660533,2.96591075394,0.0,2.07749633367,0.0,0.057200298183,0.057200298183,0.057200298183,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.849604068177
 10/21  22:00:00,1.3704562772,3.69534820647,0.0,2.95688421886,0.0,0.0814127352573,0.0814127352573,0.0814127352573,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.70487860158
 10/21  23:00:00,1.07787761736,4.27160043283,0.0,3.69921451692,0.0,0.101851526754,0.101851526754,0.101851526754,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.543200840385
 10/21  24:00:00,0.778526697739,4.77127196215,0.0,4.37469980779,0.0,0.120449855632,0.120449855632,0.120449855632,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.372431651499
 10/22  01:00:00,0.674273810102,5.18508386934,0.0,4.86477589106,0.0,0.133943259996,0.133943259996,0.133943259996,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.298080934004
 10/22  02:00:00,0.629710904652,5.63464066383,0.0,5.33547449354,0.0,0.146903138663,0.146903138663,0.146903138663,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.277196830872
 10/22  03:00:00,0.627924607328,6.04631510829,0.0,5.74202366698,0.0,0.158096772832,0.158096772832,0.158096772832,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.282631347731
 10/22  04:00:00,0.634395278927,6.3458935313,0.0,5.98287158581,0.0,0.16472810717,0.16472810717,0.16472810717,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.342180064843
 10/22  05:00:00,0.692862086176,6.69841713863,0.0,6.07535940526,0.0,0.167274600642,0.167274600642,0.167274600642,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.599799869646
 10/22  06:00:00,0.911279082821,7.64482502054,0.0,6.53483987743,0.0,0.179925607332,0.179925607332,0.179925607332,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.08311296871
 10/22  07:00:00,1.20867362541,7.19366826333,0.0,5.94496080844,0.0,0.163684298941,0.163684298941,0.163684298941,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.22015375627
 10/22  08:00:00,1.14274263437,6.44941165601,0.0,5.233342779,0.0,0.144091117082,0.144091117082,0.144091117082,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.19192837414
 10/22  09:00:00,0.966303214292,5.17590774385,0.0,4.06829707433,0.0,0.112013581914,0.112013581914,0.112013581914,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.08706514947
 10/22  10:00:00,0.948457823775,4.60358137761,0.0,3.62242971548,0.0,0.0997373889492,0.0997373889492,0.0997373889492,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.960122945465
 10/22  11:00:00,0.923597785018,2.93918315792,0.0,2.07321640237,0.0,0.0570824576155,0.0570824576155,0.0570824576155,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.844931596259
 10/22  12:00:00,0.880223568091,1.96502422697,0.0,1.1866947203,0.0,0.03267360368,0.03267360368,0.03267360368,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.757648691568
 10/22  13:00:00,0.835794069733,1.30345456417,0.0,0.57786965641,0.0,0.0159106498153,0.0159106498153,0.0159106498153,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.704188961662
 10/22  14:00:00,0.810436830942,0.776247975658,0.0,0.100431239088,0.0,0.00276520190654,0.00276520190654,0.00276520190654,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.653216020247
 10/22  15:00:00,0.840575509996,0.683248997908,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.659391970386
 10/22  16:00:00,0.988030470155,0.808255266815,0.0,0.0535729519803,0.0,0.00147503934334,0.00147503934334,0.00147503934334,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.726463632536
 10/22  17:00:00,1.2915689109,1.63069521538,0.0,0.736954115279,0.0,0.0202907675253,0.0202907675253,0.0202907675253,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.859459910946
 10/22  18:00:00,1.53652290172,1.52732783819,0.0,0.499566540296,0.0,0.0137547078202,0.0137547078202,0.0137547078202,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.990542273319
 10/22  19:00:00,1.73331425033,1.77093966882,0.0,0.713696381249,0.0,0.0196504057109,0.0196504057109,0.0196504057109,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.01882593539
 10/22  20:00:00,1.80424975848,2.08789275141,0.0,1.10046285341,0.0,0.0302993571319,0.0302993571319,0.0302993571319,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.947691808414
 10/22  21:00:00,1.65003804435,2.55566584764,0.0,1.66459387498,0.0,0.0458317372016,0.0458317372016,0.0458317372016,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.852261620574
 10/22  22:00:00,1.35690002641,3.20501111044,0.0,2.46452557385,0.0,0.0678564844708,0.0678564844708,0.0678564844708,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.706900150551
 10/22  23:00:00,1.06178409894,3.68869391934,0.0,3.11470313169,0.0,0.0857580083279,0.0857580083279,0.0857580083279,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.544805712116
 10/22  24:00:00,0.760171556497,4.10544444462,0.0,3.70804701321,0.0,0.10209471439,0.10209471439,0.10209471439,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.373256928535
 10/23  01:00:00,0.65017369787,4.44680485522,0.0,4.13282224594,0.0,0.11379017184,0.11379017184,0.11379017184,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.291755565
 10/23  02:00:00,0.609172244957,4.97918973048,0.0,4.68435635012,0.0,0.128975717396,0.128975717396,0.128975717396,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.272864040943
 10/23  03:00:00,0.601594903878,5.13489527858,0.0,4.83532838967,0.0,0.133132473554,0.133132473554,0.133132473554,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.277906795331
 10/23  04:00:00,0.607229747701,5.44577952396,0.0,5.09324378418,0.0,0.14023373156,0.14023373156,0.14023373156,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.331693859131
 10/23  05:00:00,0.664562958657,5.78880400275,0.0,5.19633479511,0.0,0.143072165722,0.143072165722,0.143072165722,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.569211343919
 10/23  06:00:00,0.879587565871,6.80918615543,0.0,5.76972939747,0.0,0.1588596026,0.1588596026,0.1588596026,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01258458356
 10/23  07:00:00,1.16795087786,6.39738532983,0.0,5.23449760779,0.0,0.144122913312,0.144122913312,0.144122913312,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.13433402343
 10/23  08:00:00,1.09359900866,5.75244814584,0.0,4.62657446396,0.0,0.127384792269,0.127384792269,0.127384792269,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10173317901
 10/23  09:00:00,0.910134359596,4.68818306856,0.0,3.66377591677,0.0,0.100875785684,0.100875785684,0.100875785684,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.00386163173
 10/23  10:00:00,0.883993503727,4.03995223453,0.0,3.13036744004,0.0,0.0861892981904,0.0861892981904,0.0861892981904,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.888556077822
 10/23  11:00:00,0.858782810365,2.43207811148,0.0,1.62553225451,0.0,0.0447562424814,0.0447562424814,0.0447562424814,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.785510697675
 10/23  12:00:00,0.820903704519,1.49532367656,0.0,0.768678578263,0.0,0.0211642461991,0.0211642461991,0.0211642461991,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.70596428319
 10/23  13:00:00,0.77980863594,0.808277802141,0.0,0.127600050808,0.0,0.00351324853676,0.00351324853676,0.00351324853676,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.659281805234
 10/23  14:00:00,0.76854605686,0.635292859917,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.612692143592
 10/23  15:00:00,0.803516537141,0.642950655446,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.619093627923
 10/23  16:00:00,0.950637511564,0.704762785348,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.67654410305
 10/23  17:00:00,1.24457410326,1.14803469626,0.0,0.314088572137,0.0,0.00864789010258,0.00864789010258,0.00864789010258,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.799664934963
 10/23  18:00:00,1.49339694216,1.12996084857,0.0,0.17938520022,0.0,0.00493906380285,0.00493906380285,0.00493906380285,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.913356623779
 10/23  19:00:00,1.69231456128,1.43916670843,0.0,0.468359331495,0.0,0.0128954708531,0.0128954708531,0.0128954708531,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.932390024758
 10/23  20:00:00,1.76369585867,1.79851837173,0.0,0.893494105532,0.0,0.0246008276562,0.0246008276562,0.0246008276562,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.865286176606
 10/23  21:00:00,1.6064370828,2.1961383213,0.0,1.37425059987,0.0,0.0378376331243,0.0378376331243,0.0378376331243,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.783077369346
 10/23  22:00:00,1.31399559504,2.61982558701,0.0,1.93385080814,0.0,0.0532452650211,0.0532452650211,0.0532452650211,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.65238939284
 10/23  23:00:00,1.03277218447,3.16545651045,0.0,2.62522033884,0.0,0.0722809391978,0.0722809391978,0.0722809391978,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.511051096079
 10/23  24:00:00,0.739151279344,3.56844578279,0.0,3.18335138783,0.0,0.0876481203137,0.0876481203137,0.0876481203137,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.360953892091
 10/24  01:00:00,0.638583108646,4.02589064978,0.0,3.71185579329,0.0,0.102199582616,0.102199582616,0.102199582616,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.291807812217
 10/24  02:00:00,0.588285228308,4.22089708501,0.0,3.92574665949,0.0,0.108088700747,0.108088700747,0.108088700747,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.273181086104
 10/24  03:00:00,0.580763032396,4.37832107008,0.0,4.07872155367,0.0,0.112300602073,0.112300602073,0.112300602073,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.277939422821
 10/24  04:00:00,0.58249148268,4.54769492663,0.0,4.19475799798,0.0,0.115495466539,0.115495466539,0.115495466539,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.332095048005
 10/24  05:00:00,0.636836617744,4.7830051436,0.0,4.18932305878,0.0,0.11534582481,0.11534582481,0.11534582481,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.570424221106
 10/24  06:00:00,0.834028890037,5.15724021417,0.0,4.11505302309,0.0,0.113300926767,0.113300926767,0.113300926767,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01531501668
 10/24  07:00:00,1.13855701037,5.333338201,0.0,4.16692184516,0.0,0.114729045816,0.114729045816,0.114729045816,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.13786265722
 10/24  08:00:00,1.06972175001,4.88886540069,0.0,3.75936015054,0.0,0.103507533613,0.103507533613,0.103507533613,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10536474728
 10/24  09:00:00,0.903896891238,4.46506853659,0.0,3.43723308295,0.0,0.0946383173257,0.0946383173257,0.0946383173257,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.00728993359
 10/24  10:00:00,0.875554091338,3.73594675849,0.0,2.82385071104,0.0,0.0777498858012,0.0777498858012,0.0777498858012,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.891067330784
 10/24  11:00:00,0.85606075097,2.33533357781,0.0,1.52666793751,0.0,0.0420341830869,0.0420341830869,0.0420341830869,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.787630481007
 10/24  12:00:00,0.818050399121,1.3934431529,0.0,0.665047448856,0.0,0.0183109408011,0.0183109408011,0.0183109408011,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.707714888933
 10/24  13:00:00,0.7779240338,0.741327110648,0.0,0.0591519104813,0.0,0.00162864639652,0.00162864639652,0.00162864639652,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.660779254069
 10/24  14:00:00,0.76854605686,0.636409553031,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.613808836707
 10/24  15:00:00,0.803516537141,0.644443434978,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.620586407456
 10/24  16:00:00,0.950637511564,0.706501371524,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.678282689226
 10/24  17:00:00,1.24617258474,1.20813762635,0.0,0.372144902338,0.0,0.0102463715752,0.0102463715752,0.0102463715752,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.801711534857
 10/24  18:00:00,1.48845787836,0.952385406895,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.915166382321
 10/24  19:00:00,1.67941909043,0.972564057333,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.934146705154
 10/24  20:00:00,1.7429548422,1.04680975682,0.0,0.140187094024,0.0,0.00385981118213,0.00385981118213,0.00385981118213,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.866884573207
 10/24  21:00:00,1.58080702063,1.26701939892,0.0,0.443375029459,0.0,0.0122075709501,0.0122075709501,0.0122075709501,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.784834017365
 10/24  22:00:00,1.28348904923,1.51342939863,0.0,0.825862928943,0.0,0.0227387192112,0.0227387192112,0.0227387192112,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.653981083657
 10/24  23:00:00,0.998024166711,1.90473308222,0.0,1.36318356992,0.0,0.0375329214369,0.0375329214369,0.0375329214369,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.512364436777
 10/24  24:00:00,0.704354860449,2.30567139499,0.0,1.91955670538,0.0,0.0528517014192,0.0528517014192,0.0528517014192,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.361974186748
 10/25  01:00:00,0.596336631647,2.49301684022,0.0,2.17747740954,0.0,0.0599531056172,0.0599531056172,0.0599531056172,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.293312386411
 10/25  02:00:00,0.546428442897,2.70155216927,0.0,2.40552174817,0.0,0.0662319153352,0.0662319153352,0.0662319153352,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.274061081684
 10/25  03:00:00,0.538756512682,2.85346546139,0.0,2.55305834092,0.0,0.0702940823588,0.0702940823588,0.0702940823588,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.278747026882
 10/25  04:00:00,0.539304317169,2.98024509469,0.0,2.62621411165,0.0,0.0723083010275,0.0723083010275,0.0723083010275,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.333189102392
 10/25  05:00:00,0.593681597335,3.21752610739,0.0,2.62194667216,0.0,0.0721908044007,0.0721908044007,0.0721908044007,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.572321571509
 10/25  06:00:00,0.787516842582,3.47131197823,0.0,2.42575049968,0.0,0.0667888793113,0.0667888793113,0.0667888793113,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01868930415
 10/25  07:00:00,1.09556684422,3.77555792868,0.0,2.60553291183,0.0,0.0717388796631,0.0717388796631,0.0717388796631,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.14147131824
 10/25  08:00:00,1.02960702553,3.43578725726,0.0,2.3024063291,0.0,0.0633928091366,0.0633928091366,0.0633928091366,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10924042529
 10/25  09:00:00,0.860389022504,2.888399073,0.0,1.85704135928,0.0,0.051130448592,0.051130448592,0.051130448592,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.01081219366
 10/25  10:00:00,0.844196369911,2.6006565118,0.0,1.6849484087,0.0,0.0463921643751,0.0463921643751,0.0463921643751,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.894679386429
 10/25  11:00:00,0.832960304309,1.49953451507,0.0,0.687667184555,0.0,0.0189337364257,0.0189337364257,0.0189337364257,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.790832171224
 10/25  12:00:00,0.816749362035,1.34909418556,0.0,0.617794202587,0.0,0.0170099037148,0.0170099037148,0.0170099037148,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.710619167864
 10/25  13:00:00,0.781434179185,0.870720256917,0.0,0.186639255824,0.0,0.0051387917816,0.0051387917816,0.0051387917816,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.662685054995
 10/25  14:00:00,0.76854605686,0.637865921664,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.615265205339
 10/25  15:00:00,0.803516537141,0.645408401938,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.621551374416
 10/25  16:00:00,0.950637511564,0.707523293906,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.679304611609
 10/25  17:00:00,1.23592621316,0.837335682485,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.803054493329
 10/25  18:00:00,1.48845787836,0.95486368915,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.917644664576
 10/25  19:00:00,1.67941909043,0.97492414229,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.936506790111
 10/25  20:00:00,1.73909503102,0.908697297454,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.868959207862
 10/25  21:00:00,1.57422831381,1.03003285874,0.0,0.204438525002,0.0,0.00562886412875,0.00562886412875,0.00562886412875,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.786783981642
 10/25  22:00:00,1.27871592351,1.34161347507,0.0,0.652504546343,0.0,0.0179655934943,0.0179655934943,0.0179655934943,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.655523542699
 10/25  23:00:00,0.995006711263,1.79617474373,0.0,1.25359056379,0.0,0.0345154659894,0.0345154659894,0.0345154659894,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.513399104413
 10/25  24:00:00,0.700312272754,2.15946103508,0.0,1.77273122749,0.0,0.0488091137237,0.0488091137237,0.0488091137237,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.36258930472
 10/26  01:00:00,0.59823048411,2.56163454313,0.0,2.24626151858,0.0,0.0618469580798,0.0618469580798,0.0618469580798,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.293145980281
 10/26  02:00:00,0.549930550948,2.82862976599,0.0,2.53271718017,0.0,0.0697340233871,0.0697340233871,0.0697340233871,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.273943246408
 10/26  03:00:00,0.546736247091,3.14359375554,0.0,2.84287971431,0.0,0.0782738167673,0.0782738167673,0.0782738167673,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.279053947653
 10/26  04:00:00,0.549754841198,3.36022989972,0.0,3.00577376509,0.0,0.0827588250565,0.0827588250565,0.0827588250565,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.333614253978
 10/26  05:00:00,0.609210474293,3.78275297126,0.0,3.18595046185,0.0,0.087719681359,0.087719681359,0.087719681359,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.573544645684
 10/26  06:00:00,0.816819598183,4.5382444868,0.0,3.49001710775,0.0,0.0960916349124,0.0960916349124,0.0960916349124,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.02135520465
 10/26  07:00:00,1.10956213016,4.28680872295,0.0,3.11383717175,0.0,0.085734165606,0.085734165606,0.085734165606,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.14441785258
 10/26  08:00:00,1.04479997091,3.99017997446,0.0,2.85420919231,0.0,0.0785857545116,0.0785857545116,0.0785857545116,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.11183027928
 10/26  09:00:00,0.868986440191,3.20287057193,0.0,2.16929678962,0.0,0.0597278662793,0.0597278662793,0.0597278662793,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.01302826226
 10/26  10:00:00,0.840513555094,2.46846457374,0.0,1.55118976539,0.0,0.0427093495572,0.0427093495572,0.0427093495572,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.896246091683
 10/26  11:00:00,0.841103081996,1.79672097308,0.0,0.983410237085,0.0,0.0270765141126,0.0270765141126,0.0270765141126,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.792275576703
 10/26  12:00:00,0.80263390625,0.837209236097,0.0,0.105125412855,0.0,0.00289444792969,0.00289444792969,0.00289444792969,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.711403008133
 10/26  13:00:00,0.776295387403,0.685297526342,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.663901580243
 10/26  14:00:00,0.76854605686,0.638842626134,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.61624190981
 10/26  15:00:00,0.803516537141,0.646227949259,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.622370921737
 10/26  16:00:00,0.950637511564,0.708595644256,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.680376961958
 10/26  17:00:00,1.23592621316,0.838614311927,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.80433312277
 10/26  18:00:00,1.48845787836,0.956181650605,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.918962626031
 10/26  19:00:00,1.67941909043,0.976227729988,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.937810377809
 10/26  20:00:00,1.73909503102,0.909615190864,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.869877101272
 10/26  21:00:00,1.56859944968,0.826131956307,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.787321604215
 10/26  22:00:00,1.26075033002,0.689320950481,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.65573556445
 10/26  23:00:00,0.960491245274,0.542669320486,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.513484244959
 10/26  24:00:00,0.65407186601,0.48016806283,0.0,0.0932946068881,0.0,0.00256870697982,0.00256870697982,0.00256870697982,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.362732953072
 10/27  01:00:00,0.548221408177,0.746508441662,0.0,0.429948051685,0.0,0.0118378821473,0.0118378821473,0.0118378821473,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.294333345701
 10/27  02:00:00,0.496524564459,0.890160735669,0.0,0.59302902028,0.0,0.0163280368977,0.0163280368977,0.0163280368977,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.275162375975
 10/27  03:00:00,0.492409768656,1.17150371773,0.0,0.869759584617,0.0,0.0239473383328,0.0239473383328,0.0239473383328,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.280084039528
 10/27  04:00:00,0.495754743471,1.40039536417,0.0,1.04450767718,0.0,0.0287587273299,0.0287587273299,0.0287587273299,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.33504580635
 10/27  05:00:00,0.551503604049,1.68890103657,0.0,1.09005559471,0.0,0.0300128111144,0.0300128111144,0.0300128111144,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.575587578138
 10/27  06:00:00,0.746510164728,1.98801144151,0.0,0.936401219973,0.0,0.0257822014572,0.0257822014572,0.0257822014572,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.02473804714
 10/27  07:00:00,1.04485049165,1.94042976427,0.0,0.763531386251,0.0,0.0210225270956,0.0210225270956,0.0210225270956,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.14834467941
 10/27  08:00:00,0.988400501006,1.94599325341,0.0,0.805798682893,0.0,0.0221862846109,0.0221862846109,0.0221862846109,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.11605406765
 10/27  09:00:00,0.834471626196,1.95348656457,0.0,0.915729906045,0.0,0.0252130522841,0.0252130522841,0.0252130522841,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.01721113847
 10/27  10:00:00,0.826180314644,1.9515483079,0.0,1.03061110706,0.0,0.0283761091073,0.0283761091073,0.0283761091073,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.899908484168
 10/27  11:00:00,0.836409561098,1.6291182143,0.0,0.812943075773,0.0,0.0223829932146,0.0223829932146,0.0223829932146,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.795139979238
 10/27  12:00:00,0.818515136026,1.41646479133,0.0,0.681926542954,0.0,0.0187756777057,0.0187756777057,0.0187756777057,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.713857433266
 10/27  13:00:00,0.792530255468,1.27664519974,0.0,0.589645158407,0.0,0.0162348680651,0.0162348680651,0.0162348680651,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.665604095239
 10/27  14:00:00,0.783353108829,1.17807919132,0.0,0.53778733951,0.0,0.0148070519694,0.0148070519694,0.0148070519694,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.617691135487
 10/27  15:00:00,0.815123271019,1.06937036618,0.0,0.421552821279,0.0,0.0116067338778,0.0116067338778,0.0116067338778,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.623960517383
 10/27  16:00:00,0.960302388507,1.06124607953,0.0,0.351025205312,0.0,0.00966487694256,0.00966487694256,0.00966487694256,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.682002191922
 10/27  17:00:00,1.25085466119,1.38295797246,0.0,0.542196405317,0.0,0.0149284480339,0.0149284480339,0.0149284480339,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.806480377987
 10/27  18:00:00,1.49410906226,1.16369281991,0.0,0.205249172141,0.0,0.00565118390728,0.00565118390728,0.00565118390728,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.921224623192
 10/27  19:00:00,1.68295742326,1.10708338793,0.0,0.128511104233,0.0,0.00353833283016,0.00353833283016,0.00353833283016,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.94015493152
 10/27  20:00:00,1.74267278673,1.04199789851,0.0,0.129942930464,0.0,0.00357775570951,0.00357775570951,0.00357775570951,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.872316878452
 10/27  21:00:00,1.57539886492,1.07545379507,0.0,0.246952562865,0.0,0.00679941524033,0.00679941524033,0.00679941524033,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.789690880118
 10/27  22:00:00,1.27581037041,1.2382148906,0.0,0.546975797266,0.0,0.0150600403935,0.0150600403935,0.0150600403935,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.657653707299
 10/27  23:00:00,0.986258482022,1.47985998994,0.0,0.93585770658,0.0,0.0257672367482,0.0257672367482,0.0257672367482,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.514817207837
 10/27  24:00:00,0.687059641439,1.67864823608,0.0,1.29139994352,0.0,0.0355564824089,0.0355564824089,0.0355564824089,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.363107789694
 10/28  01:00:00,0.585635583413,1.96835489651,0.0,1.64546415987,0.0,0.045305033308,0.045305033308,0.045305033308,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.300663692361
 10/28  02:00:00,0.534556862508,2.18139781696,0.0,1.87951045197,0.0,0.0517490965196,0.0517490965196,0.0517490965196,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.279918025577
 10/28  03:00:00,0.525555483149,2.33098110224,0.0,2.02401017897,0.0,0.0557276486539,0.0557276486539,0.0557276486539,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.28531082968
 10/28  04:00:00,0.52722352534,2.45731771556,0.0,2.09042815069,0.0,0.0575563535836,0.0575563535836,0.0575563535836,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.346047684221
 10/28  05:00:00,0.584581085253,2.77469321581,0.0,2.14262846555,0.0,0.0589935997181,0.0589935997181,0.0589935997181,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.608806886541
 10/28  06:00:00,0.797396116737,3.5276977315,0.0,2.39864737456,0.0,0.066042641249,0.066042641249,0.066042641249,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.10217818254
 10/28  07:00:00,1.10649153197,3.50494953019,0.0,2.23374021633,0.0,0.0615022054991,0.0615022054991,0.0615022054991,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.24265561525
 10/28  08:00:00,1.05396869292,3.24700936899,0.0,2.00910193148,0.0,0.0553171756302,0.0553171756302,0.0553171756302,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.21376693464
 10/28  09:00:00,0.911643553529,3.21078317667,0.0,2.0830758702,0.0,0.0573539211511,0.0573539211511,0.0573539211511,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.10716178641
 10/28  10:00:00,0.927238558153,3.85043290007,0.0,2.85175284958,0.0,0.0785181233276,0.0785181233276,0.0785181233276,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.977651333819
 10/28  11:00:00,0.91788757545,2.74587393253,0.0,1.86582343733,0.0,0.051372248048,0.051372248048,0.051372248048,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.859015335908
 10/28  12:00:00,0.893591673254,2.46217296928,0.0,1.67221997709,0.0,0.046041708843,0.046041708843,0.046041708843,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.769272177075
 10/28  13:00:00,0.859311223457,2.16708163258,0.0,1.43200507515,0.0,0.0394278035396,0.0394278035396,0.0394278035396,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.713680611327
 10/28  14:00:00,0.83960951611,1.84363370793,0.0,1.1599737311,0.0,0.0319378870749,0.0319378870749,0.0319378870749,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.661059260505
 10/28  15:00:00,0.857021105955,1.28843884517,0.0,0.597298727365,0.0,0.0164455959588,0.0164455959588,0.0164455959588,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.667283090283
 10/28  16:00:00,0.99812029023,1.18363227348,0.0,0.420031954431,0.0,0.0115648594178,0.0115648594178,0.0115648594178,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.73538163675
 10/28  17:00:00,1.29709999077,1.84362327145,0.0,0.93784114766,0.0,0.0258218473963,0.0258218473963,0.0258218473963,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.871500934635
 10/28  18:00:00,1.53678510236,1.55135110902,0.0,0.509089582861,0.0,0.0140169084631,0.0140169084631,0.0140169084631,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,1.00504250158
 10/28  19:00:00,1.72503176823,1.48494525171,0.0,0.412879309733,0.0,0.0113679236144,0.0113679236144,0.0113679236144,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.0336485898
 10/28  20:00:00,1.78787240245,1.50667164937,0.0,0.505642578131,0.0,0.0139220011002,0.0139220011002,0.0139220011002,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.961290981645
 10/28  21:00:00,1.62379578422,1.61463498545,0.0,0.711483472752,0.0,0.0195894770711,0.0195894770711,0.0195894770711,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.86434116061
 10/28  22:00:00,1.31791838414,1.79851545127,0.0,1.04872493168,0.0,0.0288748421991,0.0288748421991,0.0288748421991,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.716205133563
 10/28  23:00:00,1.01178672138,1.87879211812,0.0,1.29881454596,0.0,0.0357606307694,0.0357606307694,0.0357606307694,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.550792496631
 10/28  24:00:00,0.704981356312,2.10408894301,0.0,1.70355678885,0.0,0.0469045142052,0.0469045142052,0.0469045142052,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.376391651284
 10/29  01:00:00,0.709803962299,2.27941979003,0.0,1.87871227884,0.0,0.0517271201916,0.0517271201916,0.0517271201916,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.376567008322
 10/29  02:00:00,0.595479477669,2.32566944421,0.0,2.00299121611,0.0,0.0551489275637,0.0551489275637,0.0551489275637,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.300451183827
 10/29  03:00:00,0.543055463756,2.4894274524,0.0,2.18817690117,0.0,0.0602476977675,0.0602476977675,0.0602476977675,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.279281211811
 10/29  04:00:00,0.532830409241,2.5950742368,0.0,2.28823314221,0.0,0.0630025747458,0.0630025747458,0.0630025747458,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.285181001011
 10/29  05:00:00,0.537624744888,2.83525781937,0.0,2.46819708133,0.0,0.0679575731317,0.0679575731317,0.0679575731317,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.346218857393
 10/29  06:00:00,0.592987309527,3.08121856724,0.0,2.44793981294,0.0,0.0673998239923,0.0673998239923,0.0673998239923,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.610020890581
 10/29  07:00:00,0.790889858685,3.29397954775,0.0,2.16234218596,0.0,0.0595363831964,0.0595363831964,0.0595363831964,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.10476518738
 10/29  08:00:00,1.10403162701,3.41856070483,0.0,2.14439726361,0.0,0.0590423005391,0.0590423005391,0.0590423005391,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.2456097426
 10/29  09:00:00,1.05221727645,3.18697016651,0.0,1.94549105177,0.0,0.053565759164,0.053565759164,0.053565759164,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.21733861187
 10/29  10:00:00,0.905730202728,2.99912317493,0.0,1.86830488127,0.0,0.0514405703505,0.0514405703505,0.0514405703505,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.11027277361
 10/29  11:00:00,0.912426594524,3.31481563151,0.0,2.31378712017,0.0,0.0637061596982,0.0637061596982,0.0637061596982,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.979999794676
 10/29  12:00:00,0.913136915895,2.57565802241,0.0,1.69328101844,0.0,0.0466215884922,0.0466215884922,0.0466215884922,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.861341844677
 10/29  13:00:00,0.883907097834,2.11218106728,0.0,1.32047932945,0.0,0.0363571334228,0.0363571334228,0.0363571334228,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.771020922722
 10/29  14:00:00,0.843583919083,1.59744528782,0.0,0.860794465865,0.0,0.0237004991651,0.0237004991651,0.0237004991651,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.715254875856
 10/29  15:00:00,0.822078703124,1.20855931016,0.0,0.523260272214,0.0,0.0144070740886,0.0144070740886,0.0144070740886,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.662698321621
 10/29  16:00:00,0.855782082294,1.24518489048,0.0,0.552297788638,0.0,0.0152065722975,0.0152065722975,0.0152065722975,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.669030074321
 10/29  17:00:00,1.00293250549,1.36080189737,0.0,0.594810056458,0.0,0.016377074674,0.016377074674,0.016377074674,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.737773158614
 10/29  18:00:00,1.29662029938,1.82827438992,0.0,0.920418911352,0.0,0.0253421560025,0.0253421560025,0.0253421560025,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.873574289413
 10/29  19:00:00,1.53868204431,1.6227001226,0.0,0.577985900943,0.0,0.0159138504091,0.0159138504091,0.0159138504091,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,1.00749519708
 10/29  20:00:00,1.72908068226,1.63461373017,0.0,0.559934557904,0.0,0.0154168376405,0.0154168376405,0.0154168376405,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.03626182009
 10/29  21:00:00,1.79124096636,1.63140343999,0.0,0.627987730304,0.0,0.0172905650164,0.0172905650164,0.0172905650164,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.963677620089
 10/29  22:00:00,1.62889272321,1.80195021586,0.0,0.896602648732,0.0,0.0246864160614,0.0246864160614,0.0246864160614,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.866537215037
 10/29  23:00:00,1.32513602408,2.06240693686,0.0,1.31086728038,0.0,0.0360924821386,0.0360924821386,0.0360924821386,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.717954270446
 10/29  24:00:00,1.0249662987,2.35906812945,0.0,1.77749253254,0.0,0.0489402080915,0.0489402080915,0.0489402080915,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.55239052138
 10/30  01:00:00,0.713196964356,2.629062658,0.0,2.24069906007,0.0,0.0616938053257,0.0616938053257,0.0616938053257,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.364223095057
 10/30  02:00:00,0.607167148894,2.88671381084,0.0,2.57083829377,0.0,0.0707836228639,0.0707836228639,0.0707836228639,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.293648472796
 10/30  03:00:00,0.557827904386,3.11577690926,0.0,2.81954650332,0.0,0.0776313768244,0.0776313768244,0.0776313768244,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.274261066527
 10/30  04:00:00,0.552956254001,3.37015672494,0.0,3.06878835397,0.0,0.0844938236773,0.0844938236773,0.0844938236773,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.279708277391
 10/30  05:00:00,0.555830420756,3.58242241657,0.0,3.22643685003,0.0,0.0888344046144,0.0888344046144,0.0888344046144,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.335143685892
 10/30  06:00:00,0.612109688281,3.89250299096,0.0,3.29124897638,0.0,0.0906188953463,0.0906188953463,0.0906188953463,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.577996150861
 10/30  07:00:00,0.807498606353,4.21021628363,0.0,3.15148169853,0.0,0.0867706430824,0.0867706430824,0.0867706430824,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.0318624107
 10/30  08:00:00,1.10664906436,4.19353389196,0.0,3.00803556391,0.0,0.0828210998074,0.0828210998074,0.0828210998074,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.15694462944
 10/30  09:00:00,1.05312008877,4.30490884024,0.0,3.15639318288,0.0,0.0869058723797,0.0869058723797,0.0869058723797,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.12437515449
 10/30  10:00:00,0.902358028689,4.42644151688,0.0,3.3813420928,0.0,0.0930994547773,0.0930994547773,0.0930994547773,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.02455390402
 10/30  11:00:00,0.909327417998,4.97749294756,0.0,4.05048701438,0.0,0.111523212462,0.111523212462,0.111523212462,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.905977216513
 10/30  12:00:00,0.904304552654,4.09957832516,0.0,3.27886721451,0.0,0.0902779847707,0.0902779847707,0.0902779847707,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.799675951357
 10/30  13:00:00,0.884275585052,3.80858831775,0.0,3.07032478724,0.0,0.084536126732,0.084536126732,0.084536126732,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.717582715397
 10/30  14:00:00,0.859101654326,3.69774010774,0.0,3.00749683833,0.0,0.0828062669226,0.0828062669226,0.0828062669226,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.668847323316
 10/30  15:00:00,0.849591232637,3.58658037735,0.0,2.9435345774,0.0,0.0810451757773,0.0810451757773,0.0810451757773,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.620445083627
 10/30  16:00:00,0.88226601351,3.51068719726,0.0,2.86015551724,0.0,0.0787494763692,0.0787494763692,0.0787494763692,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.626674652501
 10/30  17:00:00,1.0268492774,3.48163301619,0.0,2.76798669134,0.0,0.0762117658379,0.0762117658379,0.0762117658379,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.685427642552
 10/30  18:00:00,1.32595405229,4.11501623029,0.0,3.26978200581,0.0,0.0900278391323,0.0900278391323,0.0900278391323,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.810953035319
 10/30  19:00:00,1.55905930758,3.5279954684,0.0,2.56422107967,0.0,0.0706014292237,0.0706014292237,0.0706014292237,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.926555364157
 10/30  20:00:00,1.74440225995,3.34429295162,0.0,2.36016770404,0.0,0.0649831695222,0.0649831695222,0.0649831695222,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.945707895407
 10/30  21:00:00,1.80310149979,3.24168064672,0.0,2.32469424855,0.0,0.06400646877,0.06400646877,0.06400646877,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.877248308581
