Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/30  22:00:00,1.63779733274,3.34602054645,0.0,2.5132447367,0.0,0.0691978830557,0.0691978830557,0.0691978830557,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.79396545765
 10/30  23:00:00,1.33694005491,3.46138436435,0.0,2.7671861714,0.0,0.0761897248944,0.0761897248944,0.0761897248944,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.660612806923
 10/30  24:00:00,1.04691878065,3.68448245104,0.0,3.13902013764,0.0,0.0864275353775,0.0864275353775,0.0864275353775,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.516277237874
 10/31  01:00:00,0.748263875963,3.90195726406,0.0,3.51431795038,0.0,0.0967607169327,0.0967607169327,0.0967607169327,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.363498810811
 10/31  02:00:00,0.640219945986,4.08672765611,0.0,3.77130519618,0.0,0.103836419956,0.103836419956,0.103836419956,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.293195415648
 10/31  03:00:00,0.589635265796,4.27068956291,0.0,3.97477958449,0.0,0.109438738235,0.109438738235,0.109438738235,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.273940639002
 10/31  04:00:00,0.578106363027,4.28328006552,0.0,3.98223218123,0.0,0.109643932703,0.109643932703,0.109643932703,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.279387790713
 10/31  05:00:00,0.576688581452,4.33965459969,0.0,3.98399850181,0.0,0.109692565311,0.109692565311,0.109692565311,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.334814217236
 10/31  06:00:00,0.628952327951,4.50488105389,0.0,3.90296820296,0.0,0.107461535017,0.107461535017,0.107461535017,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.578654987211
 10/31  07:00:00,0.821647088118,4.72630835096,0.0,3.66534998116,0.0,0.100919124847,0.100919124847,0.100919124847,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.03408619541
 10/31  08:00:00,1.11246454919,4.40739623096,0.0,3.21925209254,0.0,0.0886365846401,0.0886365846401,0.0886365846401,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.1595904398
 10/31  09:00:00,1.04406013187,3.97839507563,0.0,2.82733847769,0.0,0.0778459154737,0.0778459154737,0.0778459154737,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.12691609507
 10/31  10:00:00,0.886119983317,3.83922225328,0.0,2.79158153563,0.0,0.0768614094051,0.0768614094051,0.0768614094051,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.02709519759
 10/31  11:00:00,0.886729326201,4.15927035084,0.0,3.22973162766,0.0,0.0889251206651,0.0889251206651,0.0889251206651,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.908510006506
 10/31  12:00:00,0.88374103353,3.35521517411,0.0,2.53200684935,0.0,0.0697144656463,0.0697144656463,0.0697144656463,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.802173165467
 10/31  13:00:00,0.86403518113,3.07549552287,0.0,2.33519986173,0.0,0.0642957228097,0.0642957228097,0.0642957228097,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.719614846031
 10/31  14:00:00,0.840399596768,3.02069565011,0.0,2.32824415536,0.0,0.0641042093653,0.0641042093653,0.0641042093653,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.671055548648
 10/31  15:00:00,0.830998712064,2.91349832873,0.0,2.26826024228,0.0,0.0624526552044,0.0624526552044,0.0624526552044,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.622637370121
 10/31  16:00:00,0.867582510683,2.97959515551,0.0,2.32685544264,0.0,0.0640659735426,0.0640659735426,0.0640659735426,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.628882685339
 10/31  17:00:00,1.01442239137,3.03255786208,0.0,2.31664620893,0.0,0.0637848798034,0.0637848798034,0.0637848798034,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.687692970857
 10/31  18:00:00,1.32422255925,4.05492829633,0.0,3.2068947385,0.0,0.0882963460924,0.0882963460924,0.0882963460924,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.813752368673
 10/31  19:00:00,1.55170706139,3.26371074901,0.0,2.29718987558,0.0,0.0632491830365,0.0632491830365,0.0632491830365,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.929301848856
 10/31  20:00:00,1.73894763193,3.14873821208,0.0,2.16205737839,0.0,0.0595285415083,0.0595285415083,0.0595285415083,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.948263481512
 10/31  21:00:00,1.7978657737,3.05441839406,0.0,2.13453437004,0.0,0.0587707426814,0.0587707426814,0.0587707426814,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.880145934435
 10/31  22:00:00,1.63130017953,3.11227497301,0.0,2.27727023302,0.0,0.0627007298452,0.0627007298452,0.0627007298452,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.796194387895
 10/31  23:00:00,1.33088078702,3.24301058046,0.0,2.54711552074,0.0,0.0701304569983,0.0701304569983,0.0701304569983,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.662309673692
 10/31  24:00:00,1.03952720863,3.41729595851,0.0,2.87056063183,0.0,0.0790359633523,0.0790359633523,0.0790359633523,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.517550251155
 11/01  01:00:00,0.743021322242,3.61046560963,0.0,3.22222144034,0.0,0.0887183405389,0.0887183405389,0.0887183405389,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.364202400585
 11/01  02:00:00,0.629313340561,3.79569908464,0.0,3.4796962993,0.0,0.095807469154,0.095807469154,0.095807469154,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.293866649224
 11/01  03:00:00,0.578621187782,3.95934112905,0.0,3.66301123305,0.0,0.100854731429,0.100854731429,0.100854731429,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.274450410741
 11/01  04:00:00,0.570718612031,4.1024980031,0.0,3.80120706602,0.0,0.104659716654,0.104659716654,0.104659716654,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.279719432829
 11/01  05:00:00,0.571487799217,4.23683262882,0.0,3.88055953924,0.0,0.106844550897,0.106844550897,0.106844550897,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.335516451801
 11/01  06:00:00,0.62469420407,4.39718990966,0.0,3.79385493528,0.0,0.104457288345,0.104457288345,0.104457288345,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.580172234843
 11/01  07:00:00,0.787759711774,4.63896337277,0.0,3.57522929034,0.0,0.0984378062023,0.0984378062023,0.0984378062023,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.03697181467
 11/01  08:00:00,1.05289653614,4.99254192466,0.0,3.80113633929,0.0,0.104657769315,0.104657769315,0.104657769315,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.1629686708
 11/01  09:00:00,1.01794533856,4.60762229735,0.0,3.45336232033,0.0,0.0950824082118,0.0950824082118,0.0950824082118,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.13021820831
 11/01  10:00:00,0.901069857375,4.50256363918,0.0,3.45226876384,0.0,0.0950522990094,0.0950522990094,0.0950522990094,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.02983338604
 11/01  11:00:00,0.917657096358,5.05598789182,0.0,4.12412830344,0.0,0.113550799045,0.113550799045,0.113550799045,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.910916878731
 11/01  12:00:00,0.915939691419,4.29802106888,0.0,3.47271647021,0.0,0.0956152915322,0.0956152915322,0.0956152915322,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.804355472746
 11/01  13:00:00,0.896946470445,4.04368273165,0.0,3.30168877741,0.0,0.090906337361,0.090906337361,0.090906337361,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.721397723239
 11/01  14:00:00,0.872753417834,3.96959878692,0.0,3.27581698043,0.0,0.0901940018069,0.0901940018069,0.0901940018069,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.672473369378
 11/01  15:00:00,0.882102189975,3.97239774714,0.0,3.32610385471,0.0,0.0915785646371,0.0915785646371,0.0915785646371,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.623785612576
 11/01  16:00:00,0.974055826515,4.0016976825,0.0,3.34771294628,0.0,0.0921735339093,0.0921735339093,0.0921735339093,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.630225283453
 11/01  17:00:00,1.25974793233,4.01125069844,0.0,3.29380076027,0.0,0.0906891543388,0.0906891543388,0.0906891543388,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.689346669706
 11/01  18:00:00,1.75151543244,4.63091133852,0.0,3.78100383752,0.0,0.10410345541,0.10410345541,0.10410345541,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.815766521205
 11/01  19:00:00,2.00680753195,3.89300345617,0.0,2.92389120568,0.0,0.0805043292297,0.0805043292297,0.0805043292297,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.932045450966
 11/01  20:00:00,1.90790949134,3.76510142656,0.0,2.77618616563,0.0,0.0764375242987,0.0764375242987,0.0764375242987,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.95065503493
 11/01  21:00:00,1.81616998106,3.67622293676,0.0,2.75425969011,0.0,0.075833816404,0.075833816404,0.075833816404,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.882387685028
 11/01  22:00:00,1.65614031481,3.77215463057,0.0,2.93473838054,0.0,0.0808029875841,0.0808029875841,0.0808029875841,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.798764631487
 11/01  23:00:00,1.34461368267,3.84768048563,0.0,3.14971113525,0.0,0.0867218936594,0.0867218936594,0.0867218936594,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.664521327893
 11/01  24:00:00,1.04949931762,3.8579679253,0.0,3.30979607809,0.0,0.0911295579794,0.0911295579794,0.0911295579794,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.519106138053
 11/02  01:00:00,0.752470673876,3.9547192923,0.0,3.56541883613,0.0,0.0981676921727,0.0981676921727,0.0981676921727,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.365258687463
 11/02  02:00:00,0.636660176738,4.06362726193,0.0,3.7465310136,0.0,0.103154305332,0.103154305332,0.103154305332,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.294960112215
 11/02  03:00:00,0.582740860952,4.11010948229,0.0,3.81263643044,0.0,0.104974404599,0.104974404599,0.104974404599,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.275593566583
 11/02  04:00:00,0.572194915856,4.15731351528,0.0,3.85482594357,0.0,0.106136020479,0.106136020479,0.106136020479,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.28091606747
 11/02  05:00:00,0.568001515184,4.11168105939,0.0,3.75393883048,0.0,0.103358266864,0.103358266864,0.103358266864,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.336985591135
 11/02  06:00:00,0.616833700915,4.11402421214,0.0,3.50836400247,0.0,0.0965967851895,0.0965967851895,0.0965967851895,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.582497470131
 11/02  07:00:00,0.77933992691,4.33713966957,0.0,3.2694254267,0.0,0.0900180213381,0.0900180213381,0.0900180213381,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.04095197511
 11/02  08:00:00,1.04444362108,4.69022328071,0.0,3.49412919739,0.0,0.0962048542473,0.0962048542473,0.0962048542473,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.16765716875
 11/02  09:00:00,1.01667960242,4.56643369639,0.0,3.40739119295,0.0,0.09381667207,0.09381667207,0.09381667207,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.13500073473
 11/02  10:00:00,0.903574542554,4.59790897322,0.0,3.54323811962,0.0,0.0975569841883,0.0975569841883,0.0975569841883,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.0342093643
 11/02  11:00:00,0.9237576839,5.28163546673,0.0,4.34569967026,0.0,0.119651386587,0.119651386587,0.119651386587,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.914993086813
 11/02  12:00:00,0.928555997728,4.75977428724,0.0,3.93093663574,0.0,0.108231597841,0.108231597841,0.108231597841,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.807888525582
 11/02  13:00:00,0.922578343224,4.97809515194,0.0,4.2326301084,0.0,0.11653821014,0.11653821014,0.11653821014,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.724868812535
 11/02  14:00:00,0.900179376577,4.96906332643,0.0,4.2719189335,0.0,0.11761996055,0.11761996055,0.11761996055,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.67583595581
 11/02  15:00:00,0.896856437285,4.51103021534,0.0,3.86197334607,0.0,0.106332811947,0.106332811947,0.106332811947,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.626548589416
 11/02  16:00:00,0.991021142323,4.62020494271,0.0,3.96388773051,0.0,0.109138849717,0.109138849717,0.109138849717,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.63255775943
 11/02  17:00:00,1.28555873087,4.95164966497,0.0,4.23124061714,0.0,0.116499952882,0.116499952882,0.116499952882,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.692305779368
 11/02  18:00:00,1.77971423859,5.65825585759,0.0,4.80517535855,0.0,0.132302261562,0.132302261562,0.132302261562,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.818939519244
 11/02  19:00:00,2.05085148166,5.49629366591,0.0,4.52355321706,0.0,0.12454827894,0.12454827894,0.12454827894,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.935673649328
 11/02  20:00:00,1.93321296801,4.6874631617,0.0,3.69520025604,0.0,0.101741000966,0.101741000966,0.101741000966,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.954002679664
 11/02  21:00:00,1.84591748687,4.75903106839,0.0,3.83467948213,0.0,0.105581322219,0.105581322219,0.105581322219,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.88477602464
 11/02  22:00:00,1.68006896029,4.64373526297,0.0,3.80381904697,0.0,0.104731633069,0.104731633069,0.104731633069,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.801264597454
 11/02  23:00:00,1.36542762238,4.60573911412,0.0,3.90566669515,0.0,0.107535833371,0.107535833371,0.107535833371,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.666624396479
 11/02  24:00:00,1.07423214751,4.75801581293,0.0,4.20808446225,0.0,0.115862387875,0.115862387875,0.115862387875,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.520865641517
 11/03  01:00:00,0.775482962208,4.79187073193,0.0,4.40121770708,0.0,0.121179980505,0.121179980505,0.121179980505,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.366611256138
 11/03  02:00:00,0.661618873458,4.97117461562,0.0,4.6530228078,0.0,0.128113002052,0.128113002052,0.128113002052,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.296015671704
 11/03  03:00:00,0.608004519763,5.02888884738,0.0,4.73020434917,0.0,0.13023806341,0.13023806341,0.13023806341,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.276805012953
 11/03  04:00:00,0.599964041204,5.16708507425,0.0,4.86339159674,0.0,0.133905145826,0.133905145826,0.133905145826,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.28212197327
 11/03  05:00:00,0.600511744723,5.29390654906,0.0,4.93469985481,0.0,0.135868496403,0.135868496403,0.135868496403,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.338450056472
 11/03  06:00:00,0.659543144121,5.66759043223,0.0,5.05955716917,0.0,0.139306228396,0.139306228396,0.139306228396,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.584870523533
 11/03  07:00:00,0.822662735454,5.91462306382,0.0,4.84289582413,0.0,0.133340829882,0.133340829882,0.133340829882,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.04496497194
 11/03  08:00:00,1.09074998757,6.37607006908,0.0,5.1759614546,0.0,0.142511220736,0.142511220736,0.142511220736,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.17167169991
 11/03  09:00:00,1.05905535376,6.10905654024,0.0,4.94646477897,0.0,0.13619242341,0.13619242341,0.13619242341,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.13854999257
 11/03  10:00:00,0.938341335369,5.8638269907,0.0,4.80595679243,0.0,0.132323777003,0.132323777003,0.132323777003,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.03740870897
 11/03  11:00:00,0.950050030901,6.23923558802,0.0,5.30062921141,0.0,0.145943733587,0.145943733587,0.145943733587,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.917663666956
 11/03  12:00:00,0.940330005995,5.1899379723,0.0,4.35856480874,0.0,0.120005606108,0.120005606108,0.120005606108,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.810424037635
 11/03  13:00:00,0.921977501972,4.95870692879,0.0,4.21080774843,0.0,0.115937368888,0.115937368888,0.115937368888,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.727302949371
 11/03  14:00:00,0.891404741948,4.65249412317,0.0,3.95322704115,0.0,0.108845325921,0.108845325921,0.108845325921,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.677958644901
 11/03  15:00:00,0.883207549644,4.01781125679,0.0,3.36625016046,0.0,0.0926839243062,0.0926839243062,0.0926839243062,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.629052816476
 11/03  16:00:00,0.975542513755,4.06109255288,0.0,3.40170894608,0.0,0.0936602211487,0.0936602211487,0.0936602211487,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.635624154029
 11/03  17:00:00,1.26812899088,4.32207211415,0.0,3.59819809699,0.0,0.0990702128968,0.0990702128968,0.0990702128968,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.695770748695
 11/03  18:00:00,1.770938419,5.34345391124,0.0,4.48644042868,0.0,0.123526441968,0.123526441968,0.123526441968,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.822872502758
 11/03  19:00:00,2.02632363185,4.60909745061,0.0,3.63270964316,0.0,0.100020429126,0.100020429126,0.100020429126,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.939321007925
 11/03  20:00:00,1.93163041719,4.63484209585,0.0,3.63772252197,0.0,0.100158450145,0.100158450145,0.100158450145,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.958859347885
 11/03  21:00:00,1.84575768726,4.75807707936,0.0,3.82887561186,0.0,0.105421522606,0.105421522606,0.105421522606,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.889625905877
 11/03  22:00:00,1.68500787536,4.82679429997,0.0,3.98319884527,0.0,0.109670548139,0.109670548139,0.109670548139,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.804943836159
 11/03  23:00:00,1.37623043586,5.00112836283,0.0,4.29802138737,0.0,0.118338646846,0.118338646846,0.118338646846,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.669658952974
 11/03  24:00:00,1.08644049741,5.20392519774,0.0,4.65148778272,0.0,0.128070737769,0.128070737769,0.128070737769,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.523371705859
 11/04  01:00:00,0.799514878276,5.44144461342,0.0,5.03529508401,0.0,0.138638213496,0.138638213496,0.138638213496,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.382107760704
 11/04  02:00:00,0.683122567299,5.61750576521,0.0,5.29067537655,0.0,0.145669671817,0.145669671817,0.145669671817,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.304694252546
 11/04  03:00:00,0.630748154705,5.76643463956,0.0,5.46140648055,0.0,0.150370459924,0.150370459924,0.150370459924,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.283148673746
 11/04  04:00:00,0.622382688467,5.93851193731,0.0,5.62803857804,0.0,0.154958388918,0.154958388918,0.154958388918,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.288901855031
 11/04  05:00:00,0.632445236602,6.36964877037,0.0,5.9974984456,0.0,0.165130832666,0.165130832666,0.165130832666,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.351393686988
 11/04  06:00:00,0.689370214864,6.6376862086,0.0,5.99407618312,0.0,0.165036606539,0.165036606539,0.165036606539,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.620447285943
 11/04  07:00:00,0.87233033527,7.41276721578,0.0,6.26089182102,0.0,0.172382917481,0.172382917481,0.172382917481,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.125113127
 11/04  08:00:00,1.1377100764,7.41062370221,0.0,6.11296287375,0.0,0.168309947648,0.168309947648,0.168309947648,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.26922391389
 11/04  09:00:00,1.09468100353,6.32638704835,0.0,5.0622645793,0.0,0.13938077229,0.13938077229,0.13938077229,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.24008070035
 11/04  10:00:00,0.972990698586,5.58099735172,0.0,4.42889697802,0.0,0.121942081754,0.121942081754,0.121942081754,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.13163888439
 11/04  11:00:00,0.996162407449,6.14662831149,0.0,5.12615483325,0.0,0.141139880847,0.141139880847,0.141139880847,0.1101335667,0.023995298125,0.399725262355,0.304056399423,0.999530768589
 11/04  12:00:00,0.97841162156,4.73449803481,0.0,3.83530199906,0.0,0.105598462155,0.105598462155,0.105598462155,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.878246909831
 11/04  13:00:00,0.953166057992,4.41435342244,0.0,3.60710389671,0.0,0.0993154188165,0.0993154188165,0.0993154188165,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.786653294736
 11/04  14:00:00,0.919133032047,4.12878962952,0.0,3.37720632503,0.0,0.0929855835055,0.0929855835055,0.0929855835055,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.730274867376
 11/04  15:00:00,0.919591653905,3.96578360943,0.0,3.26668093231,0.0,0.0899424563924,0.0899424563924,0.0899424563924,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.676594397265
 11/04  16:00:00,1.01461175367,4.18149102271,0.0,3.47472119556,0.0,0.095670488206,0.095670488206,0.095670488206,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.683010374379
 11/04  17:00:00,1.3066846428,4.47456771976,0.0,3.69399969458,0.0,0.101707945565,0.101707945565,0.101707945565,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.752464756716
 11/04  18:00:00,1.8190727126,5.87546605813,0.0,4.95069173348,0.0,0.136308805352,0.136308805352,0.136308805352,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.890633344853
 11/04  19:00:00,2.0733541524,5.15772415521,0.0,4.09470337605,0.0,0.11274063414,0.11274063414,0.11274063414,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.02595397964
 11/04  20:00:00,1.98908970437,5.57472516663,0.0,4.48086685336,0.0,0.123372983132,0.123372983132,0.123372983132,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.05559808727
 11/04  21:00:00,1.91312954125,6.03123343971,0.0,5.00986378377,0.0,0.137938006264,0.137938006264,0.137938006264,0.712628961,0.15526369375,0.315609713675,0.574577166557,0.981794094323
 11/04  22:00:00,1.76032686739,6.34635894465,0.0,5.42553073089,0.0,0.149382682693,0.149382682693,0.149382682693,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.882176595209
 11/04  23:00:00,1.44802464744,6.64156460087,0.0,5.87796362848,0.0,0.161839646505,0.161839646505,0.161839646505,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.730152949901
 11/04  24:00:00,1.15285892601,7.08954347861,0.0,6.49956307322,0.0,0.178954321036,0.178954321036,0.178954321036,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.560914696226
 11/05  01:00:00,0.852794179795,7.37691559893,0.0,6.97038208676,0.0,0.191917515015,0.191917515015,0.191917515015,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.382491743467
 11/05  02:00:00,0.743153545442,7.79795189823,0.0,7.47098109104,0.0,0.20570064996,0.20570064996,0.20570064996,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.304834671076
 11/05  03:00:00,0.693924953705,8.06126973657,0.0,7.75596739134,0.0,0.213547258925,0.213547258925,0.213547258925,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.283422859966
 11/05  04:00:00,0.685840713278,8.24340296323,0.0,7.93281351933,0.0,0.218416413729,0.218416413729,0.218416413729,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.289017939658
 11/05  05:00:00,0.684335699173,8.25435586628,0.0,7.88214326685,0.0,0.217021295237,0.217021295237,0.217021295237,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.351455961652
 11/05  06:00:00,0.740175787069,8.48369762952,0.0,7.83931813708,0.0,0.215842178744,0.215842178744,0.215842178744,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.621216752905
 11/05  07:00:00,0.921420596374,9.19851475574,0.0,8.04383423045,0.0,0.221473178585,0.221473178585,0.221473178585,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.12791825753
 11/05  08:00:00,1.16542420338,8.42022557406,0.0,7.11953100419,0.0,0.196024074633,0.196024074633,0.196024074633,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.2722576553
 11/05  09:00:00,1.14021067978,7.98356067256,0.0,6.71588769819,0.0,0.18491044854,0.18491044854,0.18491044854,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.24363120566
 11/05  10:00:00,1.02564078541,7.49601521142,0.0,6.34113110644,0.0,0.174592168576,0.174592168576,0.174592168576,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.13442261568
 11/05  11:00:00,1.05790906037,8.39109352807,0.0,7.36877330081,0.0,0.202886533765,0.202886533765,0.202886533765,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.00137751761
 11/05  12:00:00,1.04385609875,7.11293122409,0.0,6.21222424858,0.0,0.171042939349,0.171042939349,0.171042939349,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.879757849593
 11/05  13:00:00,1.01599005901,6.69685108528,0.0,5.88885129874,0.0,0.162139419831,0.162139419831,0.162139419831,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.787403555545
 11/05  14:00:00,0.982550498548,6.43230608603,0.0,5.68050820162,0.0,0.156403050006,0.156403050006,0.156403050006,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.730489447296
 11/05  15:00:00,0.982081644912,6.23545081102,0.0,5.53629719888,0.0,0.1524324474,0.1524324474,0.1524324474,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.676645332282
 11/05  16:00:00,1.06929784795,6.16749395244,0.0,5.46090245659,0.0,0.150356582489,0.150356582489,0.150356582489,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.682832043081
 11/05  17:00:00,1.35460385135,6.21536180638,0.0,5.43440985376,0.0,0.149627154111,0.149627154111,0.149627154111,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.752848684157
 11/05  18:00:00,1.86428142671,7.51859565139,0.0,6.59265761129,0.0,0.181517519464,0.181517519464,0.181517519464,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.89179706031
 11/05  19:00:00,2.10619560902,6.35260587093,0.0,5.28749446055,0.0,0.145582090751,0.145582090751,0.145582090751,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.02804461085
 11/05  20:00:00,2.00597032145,6.18954399395,0.0,5.09396540739,0.0,0.140253600218,0.140253600218,0.140253600218,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.05731836056
 11/05  21:00:00,1.91794745123,6.20822072579,0.0,5.18484871649,0.0,0.142755916249,0.142755916249,0.142755916249,0.712628961,0.15526369375,0.315609713675,0.574577166557,0.983796447687
 11/05  22:00:00,1.75877963537,6.29213484542,0.0,5.36933576451,0.0,0.14783545068,0.14783545068,0.14783545068,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.884147462364
 11/05  23:00:00,1.44088134028,6.3838164052,0.0,5.61852102231,0.0,0.154696339346,0.154696339346,0.154696339346,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.731847360402
 11/05  24:00:00,1.13825883146,6.56069168087,0.0,5.96929236007,0.0,0.164354226481,0.164354226481,0.164354226481,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.562333611641
 11/06  01:00:00,0.837160936502,7.03544544101,0.0,6.6413417892,0.0,0.182857954799,0.182857954799,0.182857954799,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.370061883103
 11/06  02:00:00,0.721286377311,7.14119706217,0.0,6.82012725359,0.0,0.187780505904,0.187780505904,0.187780505904,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.298933672461
 11/06  03:00:00,0.669493717157,7.26420642415,0.0,6.96347211532,0.0,0.191727260804,0.191727260804,0.191727260804,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.278854823564
 11/06  04:00:00,0.656488256704,7.22200102865,0.0,6.916332826,0.0,0.190429361327,0.190429361327,0.190429361327,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.284096698411
 11/06  05:00:00,0.655517783637,7.29415125798,0.0,6.93250140136,0.0,0.190874535317,0.190874535317,0.190874535317,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.340893218832
 11/06  06:00:00,0.708964894026,7.46749014131,0.0,6.85453914465,0.0,0.188727978301,0.188727978301,0.188727978301,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.589788257122
 11/06  07:00:00,0.871472476563,7.69683692687,0.0,6.61564983805,0.0,0.182150570991,0.182150570991,0.182150570991,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.05442482106
 11/06  08:00:00,1.14074517981,8.2029471856,0.0,6.99177067058,0.0,0.192506412985,0.192506412985,0.192506412985,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.18273960045
 11/06  09:00:00,1.09918368231,7.57728128813,0.0,6.40391269607,0.0,0.176320751963,0.176320751963,0.176320751963,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.14932682336
 11/06  10:00:00,0.979287785784,7.36102214411,0.0,6.29311863106,0.0,0.173270227419,0.173270227419,0.173270227419,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.04744202375
 11/06  11:00:00,1.00552420763,8.26285909609,0.0,7.31543337205,0.0,0.201417910317,0.201417910317,0.201417910317,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.926483014394
 11/06  12:00:00,0.990437103765,7.01691708998,0.0,6.17843839709,0.0,0.170112703879,0.170112703879,0.170112703879,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.817529566965
 11/06  13:00:00,0.967071338919,6.60307284561,0.0,5.84860132475,0.0,0.161031205835,0.161031205835,0.161031205835,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.733875289868
 11/06  14:00:00,0.939346514018,6.39969744827,0.0,5.69445670023,0.0,0.156787097991,0.156787097991,0.156787097991,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.683932310916
 11/06  15:00:00,0.94392667272,6.2283812626,0.0,5.5715490764,0.0,0.153403047382,0.153403047382,0.153403047382,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.634323906342
 11/06  16:00:00,1.03275714348,6.14441214024,0.0,5.47972579675,0.0,0.150874850874,0.150874850874,0.150874850874,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.640926890731
 11/06  17:00:00,1.31648721154,6.08377440946,0.0,5.35455303402,0.0,0.147428433552,0.147428433552,0.147428433552,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.701118106974
 11/06  18:00:00,1.82460087364,7.29929791614,0.0,6.4354434288,0.0,0.177188896606,0.177188896606,0.177188896606,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.829713507553
 11/06  19:00:00,2.07237844474,6.28978290575,0.0,5.30540555494,0.0,0.146075242014,0.146075242014,0.146075242014,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.947310551287
 11/06  20:00:00,1.97228934478,6.11977161014,0.0,5.11444162441,0.0,0.140817377732,0.140817377732,0.140817377732,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.967069759737
 11/06  21:00:00,1.88814458721,6.30536629359,0.0,5.36835411173,0.0,0.147808422554,0.147808422554,0.147808422554,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.897436620237
 11/06  22:00:00,1.73374623385,6.60411439078,0.0,5.75336026527,0.0,0.158408906622,0.158408906622,0.158408906622,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.812102506967
 11/06  23:00:00,1.43180576878,7.02525564561,0.0,6.31649950815,0.0,0.173913979766,0.173913979766,0.173913979766,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.675308114965
 11/06  24:00:00,1.14460275082,7.320275012,0.0,6.7639220193,0.0,0.186232991182,0.186232991182,0.186232991182,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.527287283535
 11/07  01:00:00,0.856599138043,7.74192852986,0.0,7.34733098363,0.0,0.20229615634,0.20229615634,0.20229615634,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.370555777518
 11/07  02:00:00,0.744535782305,7.98543582574,0.0,7.66453812503,0.0,0.211029910898,0.211029910898,0.211029910898,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.298761564593
 11/07  03:00:00,0.699484532375,8.35376354447,0.0,8.05272882619,0.0,0.221718076022,0.221718076022,0.221718076022,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.27915523302
 11/07  04:00:00,0.694332639098,8.59702561607,0.0,8.29082855718,0.0,0.228273743721,0.228273743721,0.228273743721,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.284625554653
 11/07  05:00:00,0.691615227282,8.60544238509,0.0,8.24354888204,0.0,0.226971978961,0.226971978961,0.226971978961,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.341136865264
 11/07  06:00:00,0.750368513146,8.97237809477,0.0,8.3583052028,0.0,0.230131597421,0.230131597421,0.230131597421,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.590910152428
 11/07  07:00:00,0.91228724504,9.18204075677,0.0,8.09802903125,0.0,0.222965339468,0.222965339468,0.222965339468,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.05724945776
 11/07  08:00:00,1.15766029183,8.82031225196,0.0,7.60612206933,0.0,0.209421525001,0.209421525001,0.209421525001,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.18575326806
 11/07  09:00:00,1.12288746974,8.4412703429,0.0,7.26482659071,0.0,0.200024539394,0.200024539394,0.200024539394,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.15240198348
 11/07  10:00:00,0.99660515055,7.99259165838,0.0,6.92207971959,0.0,0.190587592184,0.190587592184,0.190587592184,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05005044949
 11/07  11:00:00,1.00914427012,8.39662447323,0.0,7.446912871,0.0,0.205037972804,0.205037972804,0.205037972804,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.928768892584
 11/07  12:00:00,0.995444676613,7.20103385485,0.0,6.36031182368,0.0,0.175120276726,0.175120276726,0.175120276726,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.819772905255
 11/07  13:00:00,0.964507145537,6.51181267176,0.0,5.75547065025,0.0,0.158467012452,0.158467012452,0.158467012452,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.73574579051
 11/07  14:00:00,0.935966640368,6.27871368777,0.0,5.57170078218,0.0,0.153407224341,0.153407224341,0.153407224341,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.685704468478
 11/07  15:00:00,0.940096126652,6.09095525571,0.0,5.43242488187,0.0,0.149572501315,0.149572501315,0.149572501315,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.636022093979
 11/07  16:00:00,1.02969602601,6.03494471788,0.0,5.36854700007,0.0,0.147813733404,0.147813733404,0.147813733404,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.64263826505
 11/07  17:00:00,1.31443434104,6.01129766441,0.0,5.27999344129,0.0,0.145375563052,0.145375563052,0.145375563052,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.703200954655
 11/07  18:00:00,1.81726296437,7.03517826952,0.0,6.16893293681,0.0,0.169850987333,0.169850987333,0.169850987333,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.832104352921
 11/07  19:00:00,2.06088164424,5.87498026192,0.0,4.88784547854,0.0,0.134578441518,0.134578441518,0.134578441518,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.950067983862
 11/07  20:00:00,1.96423651942,5.83022055835,0.0,4.82196561154,0.0,0.132764552379,0.132764552379,0.132764552379,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.969994720814
 11/07  21:00:00,1.87566808874,5.85478318435,0.0,4.91521172183,0.0,0.135331924088,0.135331924088,0.135331924088,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.899995900902
 11/07  22:00:00,1.71569129166,5.95052179231,0.0,5.0976106034,0.0,0.140353964437,0.140353964437,0.140353964437,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.814259570362
 11/07  23:00:00,1.40596431782,6.08860618454,0.0,5.37794636559,0.0,0.148072528812,0.148072528812,0.148072528812,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.677211796466
 11/07  24:00:00,1.11489394343,6.24284333888,0.0,5.6849077415,0.0,0.156524183791,0.156524183791,0.156524183791,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.528869888222
 11/08  01:00:00,0.819940706304,6.41182194434,0.0,6.01590859674,0.0,0.1656377246,0.1656377246,0.1656377246,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.371871578888
 11/08  02:00:00,0.705765812466,6.57854130339,0.0,6.25642535716,0.0,0.172259941059,0.172259941059,0.172259941059,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.299979810113
 11/08  03:00:00,0.654340014081,6.71509814134,0.0,6.41309451972,0.0,0.176573557728,0.176573557728,0.176573557728,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.28012413636
 11/08  04:00:00,0.644815615046,6.79950654344,0.0,6.49238625545,0.0,0.178756719669,0.178756719669,0.178756719669,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.285548783749
 11/08  05:00:00,0.644341959565,6.89005910845,0.0,6.52659908489,0.0,0.179698711245,0.179698711245,0.179698711245,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.342703385777
 11/08  06:00:00,0.697956365228,7.07105203072,0.0,6.45471293843,0.0,0.177719449502,0.177719449502,0.177719449502,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.593176352758
 11/08  07:00:00,0.860995560891,7.32282480376,0.0,6.23513164866,0.0,0.171673655319,0.171673655319,0.171673655319,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.06093088735
 11/08  08:00:00,1.13109991722,7.86006283089,0.0,6.6414578521,0.0,0.182861150392,0.182861150392,0.182861150392,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.19016806422
 11/08  09:00:00,1.08963792611,7.23780001188,0.0,6.05721391745,0.0,0.166774995758,0.166774995758,0.166774995758,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.15654432572
 11/08  10:00:00,0.971813680195,7.09611529061,0.0,6.02166153288,0.0,0.165796121829,0.165796121829,0.165796121829,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05399226844
 11/08  11:00:00,1.00218193508,8.14738655791,0.0,7.19404311368,0.0,0.198075637764,0.198075637764,0.198075637764,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.932400734583
 11/08  12:00:00,0.985607771644,6.84639826668,0.0,6.00303861608,0.0,0.165283371758,0.165283371758,0.165283371758,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.822410524679
 11/08  13:00:00,0.96364677223,6.48284866556,0.0,5.72422216999,0.0,0.157606639146,0.157606639146,0.157606639146,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.738030264572
 11/08  14:00:00,0.936503676496,6.30027509573,0.0,5.59120576072,0.0,0.15394426047,0.15394426047,0.15394426047,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.687760897894
 11/08  15:00:00,0.942059366996,6.16412834293,0.0,5.50372913632,0.0,0.151535741659,0.151535741659,0.151535741659,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.63789092675
 11/08  16:00:00,1.03062210832,6.07029951954,0.0,5.40218200993,0.0,0.148739815709,0.148739815709,0.148739815709,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.644358056838
 11/08  17:00:00,1.31397363772,5.99636728444,0.0,5.26326084587,0.0,0.144914859737,0.144914859737,0.144914859737,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.705003170105
 11/08  18:00:00,1.81423640299,6.927494918,0.0,6.05900920639,0.0,0.16682442596,0.16682442596,0.16682442596,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.834344731822
 11/08  19:00:00,2.05869303151,5.79822657981,0.0,4.80835577164,0.0,0.132389828781,0.132389828781,0.132389828781,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.952804008642
 11/08  20:00:00,1.95757042536,5.59070207059,0.0,4.57985523085,0.0,0.126098458319,0.126098458319,0.126098458319,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.972586613742
 11/08  21:00:00,1.86665236555,5.52989417222,0.0,4.58776357083,0.0,0.126316200896,0.126316200896,0.126316200896,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.902555039772
 11/08  22:00:00,1.70468057281,5.55309583595,0.0,4.69770485503,0.0,0.129343245583,0.129343245583,0.129343245583,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.816739362372
 11/08  23:00:00,1.39327021503,5.62952299759,0.0,4.9169006568,0.0,0.135378426015,0.135378426015,0.135378426015,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.679174318294
 11/08  24:00:00,1.10107150197,5.74218640667,0.0,5.18288113718,0.0,0.142701742327,0.142701742327,0.142701742327,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.530239560323
 11/09  01:00:00,0.806012760717,5.90684974854,0.0,5.51005011679,0.0,0.151709779014,0.151709779014,0.151709779014,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.372757863041
 11/09  02:00:00,0.690102601684,6.01037903303,0.0,5.68754260644,0.0,0.156596730277,0.156596730277,0.156596730277,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.300700290474
 11/09  03:00:00,0.634300290706,5.98791281718,0.0,5.68525824681,0.0,0.156533834353,0.156533834353,0.156533834353,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.2807750851
 11/09  04:00:00,0.622585397518,5.99268769092,0.0,5.68499194321,0.0,0.15652650214,0.15652650214,0.15652650214,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.286124243468
 11/09  05:00:00,0.62148521255,6.06077704003,0.0,5.69644942427,0.0,0.156841964229,0.156841964229,0.156841964229,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.343570977977
 11/09  06:00:00,0.676057737381,6.27751808868,0.0,5.65936185621,0.0,0.155820821656,0.155820821656,0.155820821656,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.594993492931
 11/09  07:00:00,0.839108552681,6.53130165823,0.0,5.44020258789,0.0,0.149786647109,0.149786647109,0.149786647109,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.06433680259
 11/09  08:00:00,1.10784217211,7.01918228793,0.0,5.79674407038,0.0,0.159603405282,0.159603405282,0.159603405282,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.19400130299
 11/09  09:00:00,1.06935593657,6.50492748498,0.0,5.32057861598,0.0,0.146493006224,0.146493006224,0.146493006224,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.16030710029
 11/09  10:00:00,0.956592113662,6.54664571872,0.0,5.46881915845,0.0,0.150574555296,0.150574555296,0.150574555296,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05736507098
 11/09  11:00:00,0.976343690927,7.21173680389,0.0,6.25560644122,0.0,0.172237393613,0.172237393613,0.172237393613,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.93518765302
 11/09  12:00:00,0.964828830967,6.0946728674,0.0,5.24835420976,0.0,0.14450443108,0.14450443108,0.14450443108,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.825369531725
 11/09  13:00:00,0.947117728811,5.88459357803,0.0,5.12389265785,0.0,0.141077595727,0.141077595727,0.141077595727,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.740104689173
 11/09  14:00:00,0.921743598331,5.76652184419,0.0,5.05512449457,0.0,0.139184182304,0.139184182304,0.139184182304,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.690088912509
 11/09  15:00:00,0.924082236776,5.51307880341,0.0,4.85080557982,0.0,0.133558611438,0.133558611438,0.133558611438,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.63976494373
 11/09  16:00:00,1.01214308015,5.40087646745,0.0,4.73102968239,0.0,0.130260787545,0.130260787545,0.130260787545,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.64608733229
 11/09  17:00:00,1.29558036306,5.33016595207,0.0,4.5952230578,0.0,0.126521585075,0.126521585075,0.126521585075,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.706839625806
 11/09  18:00:00,1.76415233532,5.11066983203,0.0,4.23997206373,0.0,0.116740358287,0.116740358287,0.116740358287,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.836556788502
 11/09  19:00:00,2.05616469904,5.70968483318,0.0,4.71652755422,0.0,0.12986149632,0.12986149632,0.12986149632,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.956090479433
 11/09  20:00:00,1.9399738945,4.95467619932,0.0,3.94075492003,0.0,0.108501927458,0.108501927458,0.108501927458,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.975661053296
 11/09  21:00:00,1.8397532587,4.55502133171,0.0,3.61079670797,0.0,0.0994170940408,0.0994170940408,0.0994170940408,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.904649062118
 11/09  22:00:00,1.67442139884,4.45610013983,0.0,3.59870144108,0.0,0.0990840716129,0.0990840716129,0.0990840716129,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.818747080203
 11/09  23:00:00,1.35761712391,4.33648716647,0.0,3.62199191635,0.0,0.0997253349013,0.0997253349013,0.0997253349013,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.681047227627
 11/09  24:00:00,1.06037809591,4.26573951795,0.0,3.7049097877,0.0,0.102008336266,0.102008336266,0.102008336266,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.531764021093
 11/10  01:00:00,0.762254502131,4.31852989816,0.0,3.92076431466,0.0,0.107951520428,0.107951520428,0.107951520428,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.373723814796
 11/10  02:00:00,0.63786081559,4.11349607869,0.0,3.79013782845,0.0,0.104354944183,0.104354944183,0.104354944183,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.301222114123
 11/10  03:00:00,0.578105781092,3.9474961402,0.0,3.64429182871,0.0,0.100339324739,0.100339324739,0.100339324739,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281324826226
 11/10  04:00:00,0.564382839272,3.87975261044,0.0,3.57109384816,0.0,0.098323943895,0.098323943895,0.098323943895,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287087258036
 11/10  05:00:00,0.561118566199,3.86950223937,0.0,3.50395234903,0.0,0.0964753178788,0.0964753178788,0.0964753178788,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.344793252558
 11/10  06:00:00,0.611830610069,3.94681341408,0.0,3.32665336077,0.0,0.0915936943442,0.0915936943442,0.0915936943442,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.596997313778
 11/10  07:00:00,0.807880367766,5.40125262891,0.0,4.30600500974,0.0,0.118558462194,0.118558462194,0.118558462194,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.06848535141
 11/10  08:00:00,1.09444179026,6.5370396937,0.0,5.31004653451,0.0,0.146203023426,0.146203023426,0.146203023426,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.19855624461
 11/10  09:00:00,1.06265073033,6.26525450123,0.0,5.07704769329,0.0,0.139787799977,0.139787799977,0.139787799977,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.16416503924
 11/10  10:00:00,0.975561257286,7.23887524573,0.0,6.157772321,0.0,0.16954369892,0.16954369892,0.16954369892,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.06064143543
 11/10  11:00:00,0.99248963809,7.80026100778,0.0,6.84202202122,0.0,0.188383340777,0.188383340777,0.188383340777,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.937296276907
 11/10  12:00:00,1.01092413682,7.77055610134,0.0,6.92252081311,0.0,0.190599736938,0.190599736938,0.190599736938,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.827086162302
 11/10  13:00:00,0.984287768057,7.23557952643,0.0,6.47389646393,0.0,0.178247634973,0.178247634973,0.178247634973,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.74108683151
 11/10  14:00:00,0.968470607393,7.46359201979,0.0,6.75223435403,0.0,0.185911191366,0.185911191366,0.185911191366,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.690049228647
