Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/10  15:00:00,0.986039387019,7.76346553438,0.0,7.10106924215,0.0,0.195515761682,0.195515761682,0.195515761682,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.639888012371
 11/10  16:00:00,1.08640610294,8.0980791735,0.0,7.42823865645,0.0,0.204523810337,0.204523810337,0.204523810337,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.646081064283
 11/10  17:00:00,1.35470438096,7.47752693941,0.0,6.74258826947,0.0,0.185645602973,0.185645602973,0.185645602973,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.706835401475
 11/10  18:00:00,1.86528355573,8.78425133165,0.0,7.91302528734,0.0,0.217871578702,0.217871578702,0.217871578702,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.837085064509
 11/10  19:00:00,2.13752794307,8.66592329242,0.0,7.67161426755,0.0,0.211224740346,0.211224740346,0.211224740346,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.957242225337
 11/10  20:00:00,2.00880230766,7.45422630756,0.0,6.44058062935,0.0,0.177330340612,0.177330340612,0.177330340612,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.975385452219
 11/10  21:00:00,1.91340441077,7.22944751649,0.0,6.28578273531,0.0,0.173068246112,0.173068246112,0.173068246112,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.904089219563
 11/10  22:00:00,1.74766666297,7.11619733454,0.0,6.25894574984,0.0,0.172329335749,0.172329335749,0.172329335749,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.818599966146
 11/10  23:00:00,1.43106271612,7.00352357317,0.0,6.28951207605,0.0,0.173170927113,0.173170927113,0.173170927113,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.680563474633
 11/10  24:00:00,1.13336147154,6.91541990515,0.0,6.35564239075,0.0,0.1749917119,0.1749917119,0.1749917119,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.530711805232
 11/11  01:00:00,0.843757964801,7.05265782533,0.0,6.64218968014,0.0,0.182881300022,0.182881300022,0.182881300022,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.386426376481
 11/11  02:00:00,0.740748257791,7.71330510093,0.0,7.38362182131,0.0,0.203295362309,0.203295362309,0.203295362309,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.307547143497
 11/11  03:00:00,0.682567454182,7.65092222138,0.0,7.34346668124,0.0,0.202189759402,0.202189759402,0.202189759402,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.285576054878
 11/11  04:00:00,0.664085709051,7.45529239223,0.0,7.14267880052,0.0,0.196661409502,0.196661409502,0.196661409502,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.291042087467
 11/11  05:00:00,0.653933646709,7.15385937406,0.0,6.77795055218,0.0,0.186619242773,0.186619242773,0.186619242773,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.355152184098
 11/11  06:00:00,0.715732259911,7.60578277863,0.0,6.95153713477,0.0,0.191398651586,0.191398651586,0.191398651586,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.631082904321
 11/11  07:00:00,0.90050109623,8.45888723269,0.0,7.28404474977,0.0,0.200553678441,0.200553678441,0.200553678441,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.14808021516
 11/11  08:00:00,1.16715737488,8.50669591982,0.0,7.18247923258,0.0,0.197757246132,0.197757246132,0.197757246132,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.29577977266
 11/11  09:00:00,1.11607417777,7.12931069704,0.0,5.83925774991,0.0,0.160773946528,0.160773946528,0.160773946528,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.26601117842
 11/11  10:00:00,0.986250849985,6.08608084753,0.0,4.91050138905,0.0,0.135202233154,0.135202233154,0.135202233154,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.15511796917
 11/11  11:00:00,0.997090589352,6.20070252147,0.0,5.15986609981,0.0,0.142068062749,0.142068062749,0.142068062749,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.01989371201
 11/11  12:00:00,0.966179930839,4.30784651788,0.0,3.39105094731,0.0,0.0933667714335,0.0933667714335,0.0933667714335,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.895846444643
 11/11  13:00:00,0.929802226246,3.58156520767,0.0,2.75853708264,0.0,0.0759515870705,0.0759515870705,0.0759515870705,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.802431894032
 11/11  14:00:00,0.890088202995,3.08796812059,0.0,2.32230752583,0.0,0.0639407544538,0.0639407544538,0.0639407544538,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.744352157641
 11/11  15:00:00,0.889176769406,2.87384832864,0.0,2.16202216228,0.0,0.0595275718931,0.0595275718931,0.0595275718931,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.68931788651
 11/11  16:00:00,0.983730288154,3.07300961846,0.0,2.35311635398,0.0,0.0647890226931,0.0647890226931,0.0647890226931,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.696133811704
 11/11  17:00:00,1.28497574458,3.70158803569,0.0,2.90553953109,0.0,0.0799990473471,0.0799990473471,0.0799990473471,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.767945236131
 11/11  18:00:00,1.79698061344,5.09179610118,0.0,4.14831383566,0.0,0.114216706191,0.114216706191,0.114216706191,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.909341285731
 11/11  19:00:00,2.05263970855,4.42681425996,0.0,3.3423614736,0.0,0.092026190288,0.092026190288,0.092026190288,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.04738598684
 11/11  20:00:00,1.96785291093,4.82529001879,0.0,3.70955338268,0.0,0.102136189689,0.102136189689,0.102136189689,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.07747641011
 11/11  21:00:00,1.88387284236,4.9883932975,0.0,3.94726994058,0.0,0.108681307375,0.108681307375,0.108681307375,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.0015477953
 11/11  22:00:00,1.72601891097,5.11804782564,0.0,4.17947684785,0.0,0.11507472628,0.11507472628,0.11507472628,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.899919359243
 11/11  23:00:00,1.41372160065,5.40982352453,0.0,4.63208806124,0.0,0.127536599713,0.127536599713,0.127536599713,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.744287440795
 11/11  24:00:00,1.10702038594,5.43479993469,0.0,4.83472212002,0.0,0.133115780959,0.133115780959,0.133115780959,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.5710121055
 11/12  01:00:00,0.803058212654,5.57654660142,0.0,5.16398784283,0.0,0.142181547874,0.142181547874,0.142181547874,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.388516989886
 11/12  02:00:00,0.688143215954,5.80434609371,0.0,5.47302371222,0.0,0.150690320472,0.150690320472,0.150690320472,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.309186245365
 11/12  03:00:00,0.634966522712,5.92375073269,0.0,5.61461624253,0.0,0.154588827932,0.154588827932,0.154588827932,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.287255004898
 11/12  04:00:00,0.622686960634,5.95357928337,0.0,5.63908964474,0.0,0.155262661085,0.155262661085,0.155262661085,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.29291813439
 11/12  05:00:00,0.613343181522,5.68128828091,0.0,5.30371798194,0.0,0.146028777586,0.146028777586,0.146028777586,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.356813661189
 11/12  06:00:00,0.670760802569,5.974352638,0.0,5.31818834611,0.0,0.146427194243,0.146427194243,0.146427194243,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.633001552354
 11/12  07:00:00,0.839719265146,6.25540467157,0.0,5.07646829924,0.0,0.139771847356,0.139771847356,0.139771847356,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.15217410458
 11/12  08:00:00,1.11564633632,6.6406918078,0.0,5.31161496869,0.0,0.146246207571,0.146246207571,0.146246207571,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.30063992454
 11/12  09:00:00,1.08567000946,6.03017656309,0.0,4.73498818829,0.0,0.130369778215,0.130369778215,0.130369778215,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.2711466061
 11/12  10:00:00,0.985322572143,6.05667672896,0.0,4.87678663798,0.0,0.134273955311,0.134273955311,0.134273955311,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.15942860167
 11/12  11:00:00,1.01338402232,6.79577821432,0.0,5.75163831666,0.0,0.15836149572,0.15836149572,0.15836149572,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.023197188
 11/12  12:00:00,1.03918944196,6.9627355456,0.0,6.04273278291,0.0,0.166376282557,0.166376282557,0.166376282557,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.899053636764
 11/12  13:00:00,0.991396699389,5.81978238632,0.0,4.99562842995,0.0,0.137546060213,0.137546060213,0.137546060213,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.803557725376
 11/12  14:00:00,0.956143475191,5.48734367736,0.0,4.72141365228,0.0,0.129996026649,0.129996026649,0.129996026649,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.744621587967
 11/12  15:00:00,0.956819669799,5.3310675538,0.0,4.61879043151,0.0,0.127170472287,0.127170472287,0.127170472287,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.689768842439
 11/12  16:00:00,1.04130719717,5.16435117561,0.0,4.44429107148,0.0,0.122365931713,0.122365931713,0.122365931713,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.696300651362
 11/12  17:00:00,1.32770818369,5.25355783278,0.0,4.45756790161,0.0,0.122731486458,0.122731486458,0.122731486458,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.767886662707
 11/12  18:00:00,1.83375761457,6.4282144944,0.0,5.48404262436,0.0,0.150993707318,0.150993707318,0.150993707318,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.910030890255
 11/12  19:00:00,2.09189486345,5.85468062466,0.0,4.76809600591,0.0,0.131281345186,0.131281345186,0.131281345186,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.04951781922
 11/12  20:00:00,1.99659822494,5.87137521215,0.0,4.75357389269,0.0,0.130881503707,0.130881503707,0.130881503707,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.07954109347
 11/12  21:00:00,1.91717909912,6.20020806017,0.0,5.15694241632,0.0,0.141987564139,0.141987564139,0.141987564139,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.00369008223
 11/12  22:00:00,1.7631887455,6.46995957023,0.0,5.52947321861,0.0,0.152244560808,0.152244560808,0.152244560808,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.901834733072
 11/12  23:00:00,1.44866592834,6.68023106658,0.0,5.90125474335,0.0,0.162480927404,0.162480927404,0.162480927404,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.745528300743
 11/12  24:00:00,1.15190663604,7.06589351988,0.0,6.46497620932,0.0,0.178002031063,0.178002031063,0.178002031063,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.571851601395
 11/13  01:00:00,0.847629784519,7.42039950588,0.0,7.02156696397,0.0,0.193326802816,0.193326802816,0.193326802816,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.374790773198
 11/13  02:00:00,0.729166495749,7.43023612956,0.0,7.10633060713,0.0,0.195660624342,0.195660624342,0.195660624342,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.301769386302
 11/13  03:00:00,0.676507233382,7.52129633228,0.0,7.21820075672,0.0,0.198740777029,0.198740777029,0.198740777029,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281216090297
 11/13  04:00:00,0.671816594116,7.78141401639,0.0,7.47305308421,0.0,0.205757698738,0.205757698738,0.205757698738,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.286789427941
 11/13  05:00:00,0.672731053639,7.92342122986,0.0,7.55768180174,0.0,0.208087805319,0.208087805319,0.208087805319,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.344982790338
 11/13  06:00:00,0.727905219456,8.16517386469,0.0,7.54244563971,0.0,0.207668303731,0.207668303731,0.207668303731,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.599565485444
 11/13  07:00:00,0.892371869294,8.4766202932,0.0,7.37470902398,0.0,0.203049963722,0.203049963722,0.203049963722,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.07514900146
 11/13  08:00:00,1.14396397353,8.34381184024,0.0,7.1086762175,0.0,0.1957252067,0.1957252067,0.1957252067,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.20669870816
 11/13  09:00:00,1.10110363901,7.67026659441,0.0,6.47364490236,0.0,0.178240708657,0.178240708657,0.178240708657,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.17257992334
 11/13  10:00:00,0.984411424223,7.56833986741,0.0,6.47920752236,0.0,0.178393865857,0.178393865857,0.178393865857,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.06867085575
 11/13  11:00:00,0.999588527155,8.06544873108,0.0,7.09985137655,0.0,0.195482229841,0.195482229841,0.195482229841,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.944654644882
 11/13  12:00:00,0.985045700655,6.83672246618,0.0,5.98262437949,0.0,0.164721300768,0.164721300768,0.164721300768,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.833148960774
 11/13  13:00:00,0.947669877537,5.91181739586,0.0,5.14394652103,0.0,0.141629744453,0.141629744453,0.141629744453,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.747274643826
 11/13  14:00:00,0.89845960913,4.92710175394,0.0,4.20945753592,0.0,0.115900193103,0.115900193103,0.115900193103,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.696335780907
 11/13  15:00:00,0.884124586876,4.06803045508,0.0,3.39955665618,0.0,0.0936009615381,0.0936009615381,0.0936009615381,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.645965519041
 11/13  16:00:00,0.97196244201,3.94844828742,0.0,3.27168189796,0.0,0.0900801494038,0.0900801494038,0.0900801494038,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.65300693669
 11/13  17:00:00,1.26148859969,4.10029449704,0.0,3.35702123619,0.0,0.0924298217062,0.0924298217062,0.0924298217062,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.715169992381
 11/13  18:00:00,1.76842815214,5.2763963963,0.0,4.39526834809,0.0,0.121016175109,0.121016175109,0.121016175109,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.846987068423
 11/13  19:00:00,2.02390587418,4.54895922814,0.0,3.5448974665,0.0,0.0976026714585,0.0976026714585,0.0976026714585,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.966994962124
 11/13  20:00:00,1.92936008475,4.5805394853,0.0,3.55526478189,0.0,0.0978881177055,0.0978881177055,0.0978881177055,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.98701447742
 11/13  21:00:00,1.84392271146,4.71733079427,0.0,3.7622298842,0.0,0.103586546807,0.103586546807,0.103586546807,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.915525348452
 11/13  22:00:00,1.68661946684,4.90845188243,0.0,4.04173132652,0.0,0.111282139614,0.111282139614,0.111282139614,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.82806893737
 11/13  23:00:00,1.376446047,5.02733138633,0.0,4.30585231442,0.0,0.118554257991,0.118554257991,0.118554257991,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.688031049422
 11/13  24:00:00,1.08286717832,5.08696875318,0.0,4.52170598901,0.0,0.124497418684,0.124497418684,0.124497418684,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.536197054997
 11/14  01:00:00,0.783878134036,5.10598960396,0.0,4.7061276332,0.0,0.129575152333,0.129575152333,0.129575152333,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.375820202052
 11/14  02:00:00,0.669879787431,5.27769920205,0.0,4.95305653204,0.0,0.136373916025,0.136373916025,0.136373916025,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.302506533891
 11/14  03:00:00,0.61510740972,5.29250073407,0.0,4.98817901562,0.0,0.137340953367,0.137340953367,0.137340953367,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282442233179
 11/14  04:00:00,0.610430642822,5.55319075732,0.0,5.24353518305,0.0,0.144371747445,0.144371747445,0.144371747445,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288084070033
 11/14  05:00:00,0.612072038193,5.72183490042,0.0,5.35456597549,0.0,0.147428789873,0.147428789873,0.147428789873,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.346512287147
 11/14  06:00:00,0.663743337973,5.83720739362,0.0,5.21210685169,0.0,0.143506422248,0.143506422248,0.143506422248,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.601937802401
 11/14  07:00:00,0.834280438618,6.37057515382,0.0,5.26484704632,0.0,0.144958533046,0.144958533046,0.144958533046,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.07896583974
 11/14  08:00:00,1.0790499261,5.99038864316,0.0,4.75101900549,0.0,0.13081115927,0.13081115927,0.13081115927,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.2109327231
 11/14  09:00:00,1.04305841222,5.56646887347,0.0,4.36546103518,0.0,0.120195481875,0.120195481875,0.120195481875,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.17696606958
 11/14  10:00:00,0.905801888702,4.71700559485,0.0,3.6241346115,0.0,0.0997843303368,0.0997843303368,0.0997843303368,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07240949405
 11/14  11:00:00,0.900219831175,4.46026058395,0.0,3.49081247052,0.0,0.0961135338619,0.0961135338619,0.0961135338619,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.948505403787
 11/14  12:00:00,0.885469049641,3.22429448522,0.0,2.36603261386,0.0,0.0651446497544,0.0651446497544,0.0651446497544,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.837312745437
 11/14  13:00:00,0.848577554599,2.31696129449,0.0,1.54494539448,0.0,0.0425374215146,0.0425374215146,0.0425374215146,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.751419669017
 11/14  14:00:00,0.811531368074,1.77407301862,0.0,1.05225192996,0.0,0.0289719520473,0.0289719520473,0.0289719520473,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.700512651535
 11/14  15:00:00,0.819049237864,1.70855715841,0.0,1.03604102291,0.0,0.0285256125269,0.0285256125269,0.0285256125269,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.650007855635
 11/14  16:00:00,0.933664311033,2.56206357226,0.0,1.88070616501,0.0,0.0517820184273,0.0517820184273,0.0517820184273,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.657597954483
 11/14  17:00:00,1.22571446894,2.80499162608,0.0,2.05771637514,0.0,0.0566556909518,0.0566556909518,0.0566556909518,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.719171982471
 11/14  18:00:00,1.72722192626,3.78322939746,0.0,2.89867154859,0.0,0.0798099492289,0.0798099492289,0.0798099492289,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.850416869078
 11/14  19:00:00,1.99066490774,3.34558439608,0.0,2.33759631397,0.0,0.0643617050116,0.0643617050116,0.0643617050116,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.970921282583
 11/14  20:00:00,1.91185251302,3.94880314377,0.0,2.91939543782,0.0,0.0803805459729,0.0803805459729,0.0803805459729,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.99114747996
 11/14  21:00:00,1.83592013556,4.43005794221,0.0,3.47157891513,0.0,0.0955839709042,0.0955839709042,0.0955839709042,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.918903465462
 11/14  22:00:00,1.68270415869,4.76877812629,0.0,3.89952860048,0.0,0.107366831462,0.107366831462,0.107366831462,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.830597907263
 11/14  23:00:00,1.37383199248,4.93444992045,0.0,4.21091069959,0.0,0.115940203472,0.115940203472,0.115940203472,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.690091198369
 11/14  24:00:00,1.095299339,5.5401863492,0.0,4.97323804463,0.0,0.136929579358,0.136929579358,0.136929579358,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.537882595401
 11/15  01:00:00,0.80203360092,5.76652340459,0.0,5.36552831965,0.0,0.147730619216,0.147730619216,0.147730619216,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.376953316229
 11/15  02:00:00,0.698231806031,6.30792813908,0.0,5.98279267965,0.0,0.164725934624,0.164725934624,0.164725934624,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.302999323303
 11/15  03:00:00,0.650258272306,6.56935271238,0.0,6.26484697832,0.0,0.172491815953,0.172491815953,0.172491815953,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282626248791
 11/15  04:00:00,0.645484669502,6.82654467586,0.0,6.51668609696,0.0,0.179425774125,0.179425774125,0.179425774125,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.28828707466
 11/15  05:00:00,0.645018318228,6.91846423393,0.0,6.55116421281,0.0,0.180375069907,0.180375069907,0.180375069907,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.346543383344
 11/15  06:00:00,0.706801019714,7.40209022059,0.0,6.77594792938,0.0,0.186564103989,0.186564103989,0.186564103989,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.602979551674
 11/15  07:00:00,0.889688132462,8.38575035375,0.0,7.27723657008,0.0,0.20036622689,0.20036622689,0.20036622689,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.08175151592
 11/15  08:00:00,1.14511194161,8.39284647477,0.0,7.15037004696,0.0,0.19687317478,0.19687317478,0.19687317478,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.21403951324
 11/15  09:00:00,1.10359530325,7.76753034166,0.0,6.56414134197,0.0,0.1807323729,0.1807323729,0.1807323729,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.17934723098
 11/15  10:00:00,0.985875857354,7.62740025663,0.0,6.53239526013,0.0,0.179858298988,0.179858298988,0.179858298988,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07454350721
 11/15  11:00:00,1.0085861882,8.39768609985,0.0,7.42664351617,0.0,0.204479890885,0.204479890885,0.204479890885,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.950099874031
 11/15  12:00:00,0.974747978439,6.46732192856,0.0,5.60861443849,0.0,0.154423578552,0.154423578552,0.154423578552,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.837758364143
 11/15  13:00:00,0.928571504061,5.22258133352,0.0,4.45029977205,0.0,0.122531370977,0.122531370977,0.122531370977,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.751685330467
 11/15  14:00:00,0.889192397204,4.59511062815,0.0,3.87287539544,0.0,0.106632981177,0.106632981177,0.106632981177,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.700926795594
 11/15  15:00:00,0.89953472722,4.63144387237,0.0,3.95924797047,0.0,0.109011101883,0.109011101883,0.109011101883,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.649687622044
 11/15  16:00:00,0.992439813242,4.69568395682,0.0,4.01541339952,0.0,0.110557520636,0.110557520636,0.110557520636,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.656511104532
 11/15  17:00:00,1.27883235229,4.73352353494,0.0,3.98694072225,0.0,0.109773574304,0.109773574304,0.109773574304,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.718479544226
 11/15  18:00:00,1.78267792379,5.79758151507,0.0,4.91281544638,0.0,0.135265946753,0.135265946753,0.135265946753,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.850625088892
 11/15  19:00:00,2.03670155444,5.01844869063,0.0,4.00963243587,0.0,0.110398351717,0.110398351717,0.110398351717,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.971749455234
 11/15  20:00:00,1.93907705545,4.93766362731,0.0,3.90818201568,0.0,0.107605088407,0.107605088407,0.107605088407,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.991221385631
 11/15  21:00:00,1.85175500436,5.00619546183,0.0,4.04669622965,0.0,0.111418839706,0.111418839706,0.111418839706,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.919923670559
 11/15  22:00:00,1.68882686696,4.99242769644,0.0,4.12190338499,0.0,0.113489539732,0.113489539732,0.113489539732,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.831872692902
 11/15  23:00:00,1.37729638406,5.0609142437,0.0,4.33673628131,0.0,0.119404595046,0.119404595046,0.119404595046,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.690729939909
 11/15  24:00:00,1.07951461737,4.96711902425,0.0,4.39994205917,0.0,0.121144857727,0.121144857727,0.121144857727,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.538111255914
 11/16  01:00:00,0.784444636328,5.12758672188,0.0,4.72670281328,0.0,0.130141654625,0.130141654625,0.130141654625,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.376842139892
 11/16  02:00:00,0.668192071677,5.21725390739,0.0,4.89175924161,0.0,0.134686200271,0.134686200271,0.134686200271,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303358529663
 11/16  03:00:00,0.613286096929,5.22685989461,0.0,4.92202952401,0.0,0.135519640577,0.135519640577,0.135519640577,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282950885341
 11/16  04:00:00,0.602132883579,5.25227537835,0.0,4.94216325051,0.0,0.136073988202,0.136073988202,0.136073988202,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288540623604
 11/16  05:00:00,0.60753464427,5.55805352003,0.0,5.18976929542,0.0,0.14289139595,0.14289139595,0.14289139595,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347527586823
 11/16  06:00:00,0.661044739899,5.74199899447,0.0,5.11409464226,0.0,0.140807824174,0.140807824174,0.140807824174,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.604741612672
 11/16  07:00:00,0.822618477063,5.95300920449,0.0,4.84128837368,0.0,0.133296571491,0.133296571491,0.133296571491,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.08495856305
 11/16  08:00:00,1.08001177423,6.0323743344,0.0,4.78595301856,0.0,0.1317730074,0.1317730074,0.1317730074,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.21798440126
 11/16  09:00:00,1.04445485512,5.62403823437,0.0,4.41617938963,0.0,0.121591924771,0.121591924771,0.121591924771,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.18381707603
 11/16  10:00:00,0.934932143085,5.78132235001,0.0,4.68213603108,0.0,0.128914584719,0.128914584719,0.128914584719,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07872482963
 11/16  11:00:00,0.953452562424,6.3987857259,0.0,5.42420805611,0.0,0.149346265111,0.149346265111,0.149346265111,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.953634960147
 11/16  12:00:00,0.974763356726,6.47164318779,0.0,5.60917297289,0.0,0.154438956839,0.154438956839,0.154438956839,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.841521088981
 11/16  13:00:00,0.935977557612,5.49350262081,0.0,4.71928524218,0.0,0.129937424528,0.129937424528,0.129937424528,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.753621147628
 11/16  14:00:00,0.908835005625,5.3088784002,0.0,4.58628858163,0.0,0.126275589598,0.126275589598,0.126275589598,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.701281381451
 11/16  15:00:00,0.919869402502,5.37092741169,0.0,4.69779680125,0.0,0.129345777164,0.129345777164,0.129345777164,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.65062233058
 11/16  16:00:00,1.01015471071,5.34008326084,0.0,4.65881274741,0.0,0.128272418108,0.128272418108,0.128272418108,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.657511060665
 11/16  17:00:00,1.29655668884,5.37839499828,0.0,4.6306828945,0.0,0.127497910857,0.127497910857,0.127497910857,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.719608835313
 11/16  18:00:00,1.7933415426,6.18641593576,0.0,5.30011463365,0.0,0.145929565571,0.145929565571,0.145929565571,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.85216032232
 11/16  19:00:00,2.04759989586,5.41624946954,0.0,4.40545667197,0.0,0.121296693132,0.121296693132,0.121296693132,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.973725998046
 11/16  20:00:00,1.94751551862,5.24648467246,0.0,4.21466426934,0.0,0.116043551577,0.116043551577,0.116043551577,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.99356017712
 11/16  21:00:00,1.85446160654,5.10663334275,0.0,4.14499914559,0.0,0.114125441886,0.114125441886,0.114125441886,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.922058635537
 11/16  22:00:00,1.69999573526,5.40021797621,0.0,4.52755307031,0.0,0.124658408038,0.124658408038,0.124658408038,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.834013287356
 11/16  23:00:00,1.38906908257,5.49036106706,0.0,4.76431688435,0.0,0.131177293556,0.131177293556,0.131177293556,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.692596160218
 11/16  24:00:00,1.10191044307,5.78167225203,0.0,5.21335120664,0.0,0.143540683427,0.143540683427,0.143540683427,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.539255336218
 11/17  01:00:00,0.816331723998,6.28659969251,0.0,5.8848315264,0.0,0.162028742295,0.162028742295,0.162028742295,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.3777263974
 11/17  02:00:00,0.708673451193,6.68770634522,0.0,6.36202985553,0.0,0.175167579787,0.175167579787,0.175167579787,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303540353577
 11/17  03:00:00,0.661590410052,6.9813488453,0.0,6.6764265569,0.0,0.183823953699,0.183823953699,0.183823953699,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.28304280313
 11/17  04:00:00,0.659460784852,7.33439589575,0.0,7.02429408715,0.0,0.193401889475,0.193401889475,0.193401889475,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288530304358
 11/17  05:00:00,0.661903831401,7.53249834639,0.0,7.16444059116,0.0,0.197260583081,0.197260583081,0.197260583081,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347301117448
 11/17  06:00:00,0.719104028119,7.85125706461,0.0,7.22278921632,0.0,0.198867112394,0.198867112394,0.198867112394,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.605305108751
 11/17  07:00:00,0.903518535028,8.89350726123,0.0,7.77955231906,0.0,0.214196629456,0.214196629456,0.214196629456,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.08719267441
 11/17  08:00:00,1.15931140387,8.91505539134,0.0,7.66608992484,0.0,0.211072637044,0.211072637044,0.211072637044,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.22052855192
 11/17  09:00:00,1.09157515718,7.33692341061,0.0,6.12757352346,0.0,0.168712226828,0.168712226828,0.168712226828,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.18530811844
 11/17  10:00:00,0.941939319922,6.03750805619,0.0,4.93663442798,0.0,0.135921761557,0.135921761557,0.135921761557,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.08041213891
 11/17  11:00:00,0.936369743457,5.78043073591,0.0,4.80376559511,0.0,0.132263446143,0.132263446143,0.132263446143,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.955722431151
 11/17  12:00:00,0.902014837838,3.83113897292,0.0,2.96697029089,0.0,0.0816904379508,0.0816904379508,0.0816904379508,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.843219556103
 11/17  13:00:00,0.861922627688,2.80717552413,0.0,2.02963413382,0.0,0.0558824946042,0.0558824946042,0.0558824946042,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.756945159317
 11/17  14:00:00,0.822457312633,2.17647193701,0.0,1.44907870333,0.0,0.0398978966064,0.0398978966064,0.0398978966064,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.706084796565
 11/17  15:00:00,0.826619861508,1.98805352264,0.0,1.3110036256,0.0,0.0360962361704,0.0360962361704,0.0360962361704,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.654541617186
 11/17  16:00:00,0.924578275721,2.2362374088,0.0,1.55070430052,0.0,0.0426959831146,0.0426959831146,0.0426959831146,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.661773655521
 11/17  17:00:00,1.22990244807,2.96262028247,0.0,2.20982242294,0.0,0.0608436700826,0.0608436700826,0.0608436700826,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.724694591061
 11/17  18:00:00,1.74457083376,4.42038892575,0.0,3.5287782591,0.0,0.0971588567307,0.0971588567307,0.0971588567307,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.85746968686
 11/17  19:00:00,2.00753270986,3.96562532931,0.0,2.95022943265,0.0,0.0812295071333,0.0812295071333,0.0812295071333,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.978329097139
 11/17  20:00:00,1.91664295933,4.1300540767,0.0,3.09338289879,0.0,0.0851709922837,0.0851709922837,0.0851709922837,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.998410951922
 11/17  21:00:00,1.83526518713,4.41317848295,0.0,3.44779140006,0.0,0.0949290224776,0.0949290224776,0.0949290224776,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.92581152127
 11/17  22:00:00,1.68010118354,4.68070986812,0.0,3.80498938494,0.0,0.104763856318,0.104763856318,0.104763856318,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.837068864629
 11/17  23:00:00,1.37596815021,5.01693534375,0.0,4.28849525744,0.0,0.118076361198,0.118076361198,0.118076361198,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.694992063821
 11/17  24:00:00,1.08778093997,5.26995674913,0.0,4.70017222314,0.0,0.129411180332,0.129411180332,0.129411180332,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.540718816828
 11/18  01:00:00,0.801390009793,5.520207313,0.0,5.10339925439,0.0,0.140513345013,0.140513345013,0.140513345013,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.392766289906
 11/18  02:00:00,0.68356458893,5.64049959065,0.0,5.30672945923,0.0,0.146111693448,0.146111693448,0.146111693448,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.311633995299
 11/18  03:00:00,0.630375858456,5.75863612182,0.0,5.44788480119,0.0,0.149998163676,0.149998163676,0.149998163676,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.288871835365
 11/18  04:00:00,0.615224693817,5.68439580432,0.0,5.36806252695,0.0,0.147800394268,0.147800394268,0.147800394268,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.294761773129
 11/18  05:00:00,0.613404710068,5.6869026471,0.0,5.30595267884,0.0,0.146090306132,0.146090306132,0.146090306132,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.360193330482
 11/18  06:00:00,0.667744198478,5.87389167277,0.0,5.208626261,0.0,0.143410590153,0.143410590153,0.143410590153,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.642102672231
 11/18  07:00:00,0.848447092254,6.59140470504,0.0,5.39346015757,0.0,0.148499674464,0.148499674464,0.148499674464,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.17118227971
 11/18  08:00:00,1.10575330435,6.3032818995,0.0,4.95230324664,0.0,0.136353175603,0.136353175603,0.136353175603,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.32254173828
 11/18  09:00:00,1.06782685114,5.40363008152,0.0,4.08693044811,0.0,0.112526619901,0.112526619901,0.112526619901,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.2926578647
 11/18  10:00:00,0.966763042707,5.40241364194,0.0,4.20271053028,0.0,0.115714425875,0.115714425875,0.115714425875,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.17924162236
 11/18  11:00:00,0.965633596466,5.07833864817,0.0,4.01735829014,0.0,0.110611069863,0.110611069863,0.110611069863,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.04003764838
 11/18  12:00:00,0.96879094355,4.42044625728,0.0,3.48588208469,0.0,0.0959777841447,0.0959777841447,0.0959777841447,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.913615046676
 11/18  13:00:00,0.951625304956,4.38878812815,0.0,3.55114424466,0.0,0.0977746657807,0.0977746657807,0.0977746657807,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.817047652492
 11/18  14:00:00,0.915598887635,4.02741694033,0.0,3.24884734277,0.0,0.089451439093,0.089451439093,0.089451439093,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.757261160443
 11/18  15:00:00,0.914401125574,3.80117526278,0.0,3.07816262173,0.0,0.084751928061,0.084751928061,0.084751928061,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.700504361194
 11/18  16:00:00,0.999570054751,3.65903438462,0.0,2.92841155481,0.0,0.0806287892895,0.0806287892895,0.0806287892895,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.706863377049
 11/18  17:00:00,1.27728142652,3.43400274411,0.0,2.62608438713,0.0,0.0723047292852,0.0723047292852,0.0723047292852,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.779815088521
 11/18  18:00:00,1.76278933429,3.86543697339,0.0,2.90649763326,0.0,0.0800254270468,0.0800254270468,0.0800254270468,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.924798360341
 11/18  19:00:00,2.03144452147,3.67695520268,0.0,2.5725591326,0.0,0.0708310032095,0.0708310032095,0.0708310032095,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.06732927055
 11/18  20:00:00,1.93842203143,3.77679235568,0.0,2.64063335601,0.0,0.0727053101889,0.0727053101889,0.0727053101889,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.09789877367
 11/18  21:00:00,1.85560478672,3.98089387864,0.0,2.92058330067,0.0,0.080413251739,0.080413251739,0.080413251739,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.02073501635
 11/18  22:00:00,1.7044889153,4.35338163846,0.0,3.39751436698,0.0,0.0935447306077,0.0935447306077,0.0935447306077,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.917215652936
 11/18  23:00:00,1.39230608351,4.64569587078,0.0,3.85428340387,0.0,0.106121082579,0.106121082579,0.106121082579,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.75796444442
 11/18  24:00:00,1.10118811445,5.23239726764,0.0,4.62289590565,0.0,0.127283509475,0.127283509475,0.127283509475,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.580435652826
 11/19  01:00:00,0.813263379184,5.95230550113,0.0,5.53463619126,0.0,0.152386714404,0.152386714404,0.152386714404,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.393627541162
 11/19  02:00:00,0.692673690573,5.9717923955,0.0,5.6375690854,0.0,0.155220795091,0.155220795091,0.155220795091,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.312087173978
 11/19  03:00:00,0.646657476656,6.35040294409,0.0,6.03922790938,0.0,0.166279781876,0.166279781876,0.166279781876,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.289295549445
 11/19  04:00:00,0.640341088395,6.59695717055,0.0,6.28028185636,0.0,0.172916788845,0.172916788845,0.172916788845,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.295103809945
 11/19  05:00:00,0.652430627547,7.10483608775,0.0,6.72336138221,0.0,0.185116223611,0.185116223611,0.185116223611,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.360718067756
 11/19  06:00:00,0.718758697635,7.72783766344,0.0,7.06145637429,0.0,0.19442508931,0.19442508931,0.19442508931,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.643218549619
 11/19  07:00:00,0.907281746768,8.73091072422,0.0,7.53031578471,0.0,0.207334328979,0.207334328979,0.207334328979,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.17383267176
 11/19  08:00:00,1.17761827312,8.9164620015,0.0,7.56241567384,0.0,0.208218144367,0.208218144367,0.208218144367,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.32560941309
 11/19  09:00:00,1.14414054985,8.17802038484,0.0,6.85861930839,0.0,0.188840318611,0.188840318611,0.188840318611,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.29535930774
 11/19  10:00:00,1.03084289533,7.73176522994,0.0,6.53007005682,0.0,0.179794278503,0.179794278503,0.179794278503,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.18123368382
 11/19  11:00:00,1.03129932278,7.46501050784,0.0,6.40231623632,0.0,0.176276796182,0.176276796182,0.176276796182,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.04175156188
 11/19  12:00:00,1.01601625159,6.13698708732,0.0,5.20109000177,0.0,0.143203092182,0.143203092182,0.143203092182,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.914947959627
 11/19  13:00:00,0.980196388633,5.42800898179,0.0,4.58883676504,0.0,0.126345749458,0.126345749458,0.126345749458,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.818575985753
 11/19  14:00:00,0.94350220259,5.04207727992,0.0,4.2622867191,0.0,0.117354754048,0.117354754048,0.117354754048,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.758482123708
 11/19  15:00:00,0.943738668672,4.86804661832,0.0,4.14369270044,0.0,0.114089471159,0.114089471159,0.114089471159,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.701845638023
 11/19  16:00:00,1.03791973594,5.05336077784,0.0,4.32125957475,0.0,0.118978470477,0.118978470477,0.118978470477,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.708341750322
 11/19  17:00:00,1.33025138618,5.35982664553,0.0,4.54993619362,0.0,0.125274688947,0.125274688947,0.125274688947,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.781787183448
 11/19  18:00:00,1.84764381681,6.94958705509,0.0,5.98838499966,0.0,0.164879909564,0.164879909564,0.164879909564,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.927061075628
 11/19  19:00:00,2.10492128981,6.34723984409,0.0,5.24121159924,0.0,0.14430777155,0.14430777155,0.14430777155,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.06896144533
 11/19  20:00:00,2.00651531834,6.25126427593,0.0,5.11375951803,0.0,0.140798597103,0.140798597103,0.140798597103,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.09924453191
 11/19  21:00:00,1.9245007877,6.48447591357,0.0,5.42286377784,0.0,0.149309252715,0.149309252715,0.149309252715,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.02203657411
 11/19  22:00:00,1.77308874094,6.84560087438,0.0,5.88903785153,0.0,0.162144556242,0.162144556242,0.162144556242,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.917911404303
 11/19  23:00:00,1.46507587792,7.28888080902,0.0,6.49725880564,0.0,0.17889087698,0.17889087698,0.17889087698,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.758173980889
 11/19  24:00:00,1.16229918658,7.45182402305,0.0,6.84243028459,0.0,0.188394581608,0.188394581608,0.188394581608,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.580328029295
 11/20  01:00:00,0.853544181871,7.6387232724,0.0,7.23637596329,0.0,0.199241200167,0.199241200167,0.199241200167,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.378305540398
 11/20  02:00:00,0.743531847242,7.95362993175,0.0,7.6280755282,0.0,0.210025975836,0.210025975836,0.210025975836,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.30341826743
 11/20  03:00:00,0.693550778001,8.14196569378,0.0,7.83721678607,0.0,0.215784321648,0.215784321648,0.215784321648,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282869422441
 11/20  04:00:00,0.685832662361,8.29216399383,0.0,7.98211215063,0.0,0.219773766984,0.219773766984,0.219773766984,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288480338958
 11/20  05:00:00,0.694337355964,8.7111501251,0.0,8.34241571556,0.0,0.229694107644,0.229694107644,0.229694107644,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347977771762
 11/20  06:00:00,0.752550069589,9.06914871555,0.0,8.43753862738,0.0,0.232313153864,0.232313153864,0.232313153864,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.608447348638
 11/20  07:00:00,0.918643292573,9.45053516395,0.0,8.32887862232,0.0,0.229321387001,0.229321387001,0.229321387001,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.09489427387
 11/20  08:00:00,1.1912875347,10.0855824358,0.0,8.82745265644,0.0,0.243048767866,0.243048767866,0.243048767866,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.22969286476
 11/20  09:00:00,1.12887423445,8.70079600661,0.0,7.48226394881,0.0,0.206011304097,0.206011304097,0.206011304097,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.19449028909
 11/20  10:00:00,0.985115306966,7.61370696046,0.0,6.50477231598,0.0,0.1790977486,0.1790977486,0.1790977486,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.08847315518
 11/20  11:00:00,0.989578638639,7.71970929972,0.0,6.73629546247,0.0,0.185472341326,0.185472341326,0.185472341326,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.962471127592
 11/20  12:00:00,0.950617906138,5.60153950711,0.0,4.73221801523,0.0,0.130293506251,0.130293506251,0.130293506251,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.848372365962
 11/20  13:00:00,0.91092466313,4.59117014826,0.0,3.80937221573,0.0,0.104884530046,0.104884530046,0.104884530046,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.76120170153
 11/20  14:00:00,0.88263279289,4.36495801424,0.0,3.63463268785,0.0,0.100073376863,0.100073376863,0.100073376863,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.709016889277
 11/20  15:00:00,0.891290368297,4.33999739506,0.0,3.65981552027,0.0,0.100766742959,0.100766742959,0.100766742959,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.657673594934
 11/20  16:00:00,0.993403646399,4.73865967633,0.0,4.05041950812,0.0,0.111521353793,0.111521353793,0.111521353793,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.664480715449
 11/20  17:00:00,1.2939007327,5.28988791495,0.0,4.53421942609,0.0,0.12484195471,0.12484195471,0.12484195471,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.727565220397
 11/20  18:00:00,1.81574198988,7.0093860914,0.0,6.1136916354,0.0,0.16833001285,0.16833001285,0.16833001285,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.8615534762
 11/20  19:00:00,2.07505397066,6.42327366838,0.0,5.4025797912,0.0,0.148750767934,0.148750767934,0.148750767934,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.98362707765
 11/20  20:00:00,1.98508771919,6.6214955653,0.0,5.5792744448,0.0,0.15361575215,0.15361575215,0.15361575215,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00396089451
 11/20  21:00:00,1.91617508478,7.35706316882,0.0,6.38641271948,0.0,0.175838920124,0.175838920124,0.175838920124,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.931074887725
 11/20  22:00:00,1.75818231456,7.52074297774,0.0,6.64087081503,0.0,0.182844987333,0.182844987333,0.182844987333,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.841220544169
 11/20  23:00:00,1.45301796897,7.81803871881,0.0,7.08691976008,0.0,0.195126179962,0.195126179962,0.195126179962,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.697670936232
 11/20  24:00:00,1.17126286761,8.30367836287,0.0,7.73220884004,0.0,0.212893107966,0.212893107966,0.212893107966,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.542403813661
 11/21  01:00:00,0.876730913228,8.48116535749,0.0,8.07851054852,0.0,0.222427931525,0.222427931525,0.222427931525,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.378613040267
 11/21  02:00:00,0.761517478213,8.60670344553,0.0,8.2813078292,0.0,0.228011606806,0.228011606806,0.228011606806,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303259480208
 11/21  03:00:00,0.720596606863,9.12403197026,0.0,8.81951254476,0.0,0.24283015051,0.24283015051,0.24283015051,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282639940228
 11/21  04:00:00,0.70925429998,9.14269016046,0.0,8.83277845531,0.0,0.243195404602,0.243195404602,0.243195404602,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.28834020091
 11/21  05:00:00,0.715822835737,9.49129771164,0.0,9.12276139335,0.0,0.251179587417,0.251179587417,0.251179587417,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.34777968051
 11/21  06:00:00,0.769058296625,9.66964657459,0.0,9.03711209522,0.0,0.2488213809,0.2488213809,0.2488213809,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.609371739836
 11/21  07:00:00,0.932333417453,9.95012136697,0.0,8.82609953112,0.0,0.243011511881,0.243011511881,0.243011511881,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.09725956809
 11/21  08:00:00,1.1742452946,9.46928489162,0.0,8.20848400688,0.0,0.226006527768,0.226006527768,0.226006527768,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23236397016
