Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/21  09:00:00,1.11789517501,8.30523867987,0.0,7.08350806038,0.0,0.195032244663,0.195032244663,0.195032244663,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.19768885078
 11/21  10:00:00,0.972341923565,7.15246409797,0.0,6.04084716125,0.0,0.166324365199,0.166324365199,0.166324365199,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09115544742
 11/21  11:00:00,0.967101217918,6.90546200914,0.0,5.91992281021,0.0,0.162994920605,0.162994920605,0.162994920605,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.964596489278
 11/21  12:00:00,0.92986610496,4.85003549096,0.0,3.97851930676,0.0,0.109541705073,0.109541705073,0.109541705073,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.850567058279
 11/21  13:00:00,0.889619965147,3.8192989094,0.0,3.03559247409,0.0,0.0835798320629,0.0835798320629,0.0835798320629,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.763110204314
 11/21  14:00:00,0.851207296073,3.22590326107,0.0,2.49326880523,0.0,0.0686478800457,0.0686478800457,0.0686478800457,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.711326018723
 11/21  15:00:00,0.856734619698,3.08649511454,0.0,2.40476190512,0.0,0.0662109943601,0.0662109943601,0.0662109943601,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.659224929559
 11/21  16:00:00,0.954295533532,3.31991238786,0.0,2.63002549484,0.0,0.0724132409263,0.0724132409263,0.0724132409263,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.666127440249
 11/21  17:00:00,1.24932476941,3.67282384143,0.0,2.91523485359,0.0,0.0802659914226,0.0802659914226,0.0802659914226,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.72948571937
 11/21  18:00:00,1.74913131057,4.59251614721,0.0,3.69441330197,0.0,0.101719333536,0.101719333536,0.101719333536,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.863961865444
 11/21  19:00:00,2.01111641913,4.10452123778,0.0,3.08038859458,0.0,0.0848132164055,0.0848132164055,0.0848132164055,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.987065843672
 11/21  20:00:00,1.91636927168,4.1289070818,0.0,3.08344265192,0.0,0.0848973046359,0.0848973046359,0.0848973046359,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00720420389
 11/21  21:00:00,1.83002054872,4.23087467757,0.0,3.2573078288,0.0,0.0896843840643,0.0896843840643,0.0896843840643,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.933991287146
 11/21  22:00:00,1.67236266958,4.40695193838,0.0,3.52392906011,0.0,0.0970253423542,0.0970253423542,0.0970253423542,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.844371259721
 11/21  23:00:00,1.36365154775,4.57520780637,0.0,3.84116023898,0.0,0.105759758743,0.105759758743,0.105759758743,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.700599544909
 11/21  24:00:00,1.07179573962,4.69353969351,0.0,4.11959491529,0.0,0.113425979978,0.113425979978,0.113425979978,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.544879069063
 11/22  01:00:00,0.777689515143,4.88571562556,0.0,4.48135899617,0.0,0.12338653344,0.12338653344,0.12338653344,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.380314860683
 11/22  02:00:00,0.660455605062,4.93789033906,0.0,4.61077327579,0.0,0.126949733655,0.126949733655,0.126949733655,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.304980927153
 11/22  03:00:00,0.610945648158,5.14290678071,0.0,4.83702518143,0.0,0.133179191805,0.133179191805,0.133179191805,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.284002114006
 11/22  04:00:00,0.604173662164,5.3278418227,0.0,5.0162836688,0.0,0.138114766787,0.138114766787,0.138114766787,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.289986649659
 11/22  05:00:00,0.604537104021,5.45154388483,0.0,5.08089960285,0.0,0.1398938557,0.1398938557,0.1398938557,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.3498876442
 11/22  06:00:00,0.656891463574,5.59837315576,0.0,4.96324898915,0.0,0.136654547849,0.136654547849,0.136654547849,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.611961427074
 11/22  07:00:00,0.821071052644,5.91355586878,0.0,4.78508641914,0.0,0.131749147072,0.131749147072,0.131749147072,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.10170718188
 11/22  08:00:00,1.0870819926,6.30875846502,0.0,5.04274106344,0.0,0.138843225768,0.138843225768,0.138843225768,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.237580487
 11/22  09:00:00,1.03856014893,5.42885249488,0.0,4.20208556708,0.0,0.115697218586,0.115697218586,0.115697218586,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.20272515909
 11/22  10:00:00,0.914069450842,5.04056459408,0.0,3.92440979501,0.0,0.108051892477,0.108051892477,0.108051892477,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09569330978
 11/22  11:00:00,0.907167855829,4.73240188129,0.0,3.74316247924,0.0,0.103061558516,0.103061558516,0.103061558516,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.968296692404
 11/22  12:00:00,0.904980634273,3.94970820072,0.0,3.07468705842,0.0,0.0846562343867,0.0846562343867,0.0846562343867,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.85407201638
 11/22  13:00:00,0.871103485041,3.14914059702,0.0,2.36307990415,0.0,0.0650633519573,0.0650633519573,0.0650633519573,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.765464461872
 11/22  14:00:00,0.834252525618,2.61161561941,0.0,1.87747702484,0.0,0.0516931095914,0.0516931095914,0.0516931095914,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.712830157453
 11/22  15:00:00,0.824402026618,1.91363377358,0.0,1.23045257956,0.0,0.0338784012805,0.0338784012805,0.0338784012805,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.660672914159
 11/22  16:00:00,0.915934746309,1.92818644312,0.0,1.23677410726,0.0,0.0340524537029,0.0340524537029,0.0340524537029,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.667652883088
 11/22  17:00:00,1.2135321903,2.37544179233,0.0,1.61525995415,0.0,0.0444734123101,0.0444734123101,0.0444734123101,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.732078569723
 11/22  18:00:00,1.71465538987,3.34392576147,0.0,2.44225901023,0.0,0.0672434128335,0.0672434128335,0.0672434128335,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.867525771445
 11/22  19:00:00,1.97512593476,2.80110391986,0.0,1.77322584032,0.0,0.0488227320396,0.0488227320396,0.0488227320396,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.990811280013
 11/22  20:00:00,1.88252123941,2.90350238405,0.0,1.85409306519,0.0,0.0510492723711,0.0510492723711,0.0510492723711,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.01114909286
 11/22  21:00:00,1.79719651372,3.04232639208,0.0,2.0651494916,0.0,0.0568603490642,0.0568603490642,0.0568603490642,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.937601338863
 11/22  22:00:00,1.6394994265,3.21661576114,0.0,2.33034669798,0.0,0.0641620992701,0.0641620992701,0.0641620992701,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.847617444608
 11/22  23:00:00,1.33220680378,3.43564555956,0.0,2.69909730588,0.0,0.07431501477,0.07431501477,0.07431501477,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.703100231182
 11/22  24:00:00,1.04647914469,3.77599447689,0.0,3.20010437389,0.0,0.0881093850497,0.0881093850497,0.0881093850497,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.546824393837
 11/23  01:00:00,0.75668246907,4.12432175675,0.0,3.71838987565,0.0,0.102379487367,0.102379487367,0.102379487367,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.38189011239
 11/23  02:00:00,0.644191753783,4.34857156082,0.0,4.02007545644,0.0,0.110685882376,0.110685882376,0.110685882376,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.306359968261
 11/23  03:00:00,0.594191470917,4.53551608045,0.0,4.2285188817,0.0,0.116425014564,0.116425014564,0.116425014564,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.28511771349
 11/23  04:00:00,0.586971584347,4.70390683008,0.0,4.39150976498,0.0,0.12091268897,0.12091268897,0.12091268897,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.290825560866
 11/23  05:00:00,0.586303180716,4.79023973885,0.0,4.41864940456,0.0,0.121659932396,0.121659932396,0.121659932396,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.350833696507
 11/23  06:00:00,0.640475031162,5.00394543834,0.0,4.36700947237,0.0,0.120238115437,0.120238115437,0.120238115437,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.613773226428
 11/23  07:00:00,0.807189034183,5.41269258581,0.0,4.28089599756,0.0,0.117867128611,0.117867128611,0.117867128611,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.10503432049
 11/23  08:00:00,1.07103509191,5.73019581167,0.0,4.45992281945,0.0,0.122796325081,0.122796325081,0.122796325081,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.24183607765
 11/23  09:00:00,1.04286671691,5.58982818146,0.0,4.35849872343,0.0,0.120003786562,0.120003786562,0.120003786562,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.20728768932
 11/23  10:00:00,0.905780336811,4.74268899431,0.0,3.62335185378,0.0,0.0997627784456,0.0997627784456,0.0997627784456,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09887565123
 11/23  11:00:00,0.893667107068,4.24490307447,0.0,3.25281964984,0.0,0.0895608097547,0.0895608097547,0.0895608097547,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.971140714984
 11/23  12:00:00,0.881018697561,3.08200412693,0.0,2.20439726538,0.0,0.0606942976744,0.0606942976744,0.0606942976744,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.856657735631
 11/23  13:00:00,0.850365019575,2.39867709815,0.0,1.60986554442,0.0,0.0443248864909,0.0443248864909,0.0443248864909,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.768215322731
 11/23  14:00:00,0.815632886366,1.9379857154,0.0,1.20121774804,0.0,0.0330734703387,0.0330734703387,0.0330734703387,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.715459530246
 11/23  15:00:00,0.8276750544,2.0350088448,0.0,1.34932789025,0.0,0.0371514290629,0.0371514290629,0.0371514290629,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.663172674694
 11/23  16:00:00,0.922747312843,2.17830486829,0.0,1.48420432085,0.0,0.0408650202366,0.0408650202366,0.0408650202366,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.670341094674
 11/23  17:00:00,1.22854697225,2.92330245307,0.0,2.1605919796,0.0,0.0594881942662,0.0594881942662,0.0594881942662,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.734607205003
 11/23  18:00:00,1.74639241327,4.49928074496,0.0,3.59493743775,0.0,0.0989804362373,0.0989804362373,0.0989804362373,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.870202327419
 11/23  19:00:00,2.01181978979,4.13632651979,0.0,3.10593478941,0.0,0.0855165870628,0.0855165870628,0.0855165870628,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.993324930857
 11/23  20:00:00,1.92679286963,4.51385868848,0.0,3.46202435891,0.0,0.0953209025866,0.0953209025866,0.0953209025866,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.01357410358
 11/23  21:00:00,1.83866546953,4.55023046989,0.0,3.57128855735,0.0,0.0983293048786,0.0983293048786,0.0983293048786,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.939366350921
 11/23  22:00:00,1.68839135159,4.9935914007,0.0,4.10608560759,0.0,0.113054024362,0.113054024362,0.113054024362,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.848854174572
 11/23  23:00:00,1.38211693384,5.24919893312,0.0,4.51181709069,0.0,0.12422514483,0.12422514483,0.12422514483,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.703933819939
 11/23  24:00:00,1.09825523942,5.65660863693,0.0,5.08059539232,0.0,0.139885479785,0.139885479785,0.139885479785,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.546947535443
 11/24  01:00:00,0.815698197564,6.267433732,0.0,5.86182205118,0.0,0.161395215861,0.161395215861,0.161395215861,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.38156991211
 11/24  02:00:00,0.704632732968,6.54281838821,0.0,6.21527227621,0.0,0.171126861562,0.171126861562,0.171126861562,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.305409975887
 11/24  03:00:00,0.659698649235,6.91401006274,0.0,6.60771841574,0.0,0.181932192882,0.181932192882,0.181932192882,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.28441216173
 11/24  04:00:00,0.649887546542,6.98840744956,0.0,6.67659716734,0.0,0.183828651165,0.183828651165,0.183828651165,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.290238777983
 11/24  05:00:00,0.655977379123,7.32037431952,0.0,6.94919376079,0.0,0.191334130802,0.191334130802,0.191334130802,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.350423920945
 11/24  06:00:00,0.710061020903,7.531896751,0.0,6.89435011841,0.0,0.189824105178,0.189824105178,0.189824105178,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.614383893063
 11/24  07:00:00,0.877934971706,7.98412988051,0.0,6.85036557193,0.0,0.188613066134,0.188613066134,0.188613066134,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.10700204083
 11/24  08:00:00,1.14034424979,8.24945632237,0.0,6.97720902183,0.0,0.192105482963,0.192105482963,0.192105482963,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.24381038597
 11/24  09:00:00,1.0816750731,7.00030748801,0.0,5.76800567111,0.0,0.158812142751,0.158812142751,0.158812142751,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.20826004819
 11/24  10:00:00,0.936967468261,5.87714044216,0.0,4.75605838333,0.0,0.130949909895,0.130949909895,0.130949909895,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.10062056953
 11/24  11:00:00,0.92412261965,5.35275091829,0.0,4.3589540187,0.0,0.120016322337,0.120016322337,0.120016322337,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.972854189941
 11/24  12:00:00,0.895035992194,3.59234017292,0.0,2.7135008738,0.0,0.0747115923073,0.0747115923073,0.0747115923073,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.857890173194
 11/24  13:00:00,0.861206967794,2.79367989744,0.0,2.00364159787,0.0,0.0551668347099,0.0551668347099,0.0551668347099,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.769442068572
 11/24  14:00:00,0.82423342086,2.25184126993,0.0,1.51358637979,0.0,0.0416740048328,0.0416740048328,0.0416740048328,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.716946453023
 11/24  15:00:00,0.830697994775,2.14577743359,0.0,1.45912010715,0.0,0.0401743694373,0.0401743694373,0.0401743694373,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.664149046589
 11/24  16:00:00,0.925230900071,2.26978370931,0.0,1.5744074059,0.0,0.0433486074652,0.0433486074652,0.0433486074652,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.671616850641
 11/24  17:00:00,1.22153562442,2.6696288308,0.0,1.90594209335,0.0,0.052476846429,0.052476846429,0.052476846429,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.735583468985
 11/24  18:00:00,1.72035144092,3.55454060094,0.0,2.64913774273,0.0,0.0729394638902,0.0729394638902,0.0729394638902,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.871261878415
 11/24  19:00:00,1.98389804074,3.12465075534,0.0,2.09182589271,0.0,0.0575948380126,0.0575948380126,0.0575948380126,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.995758063113
 11/24  20:00:00,1.88839832732,3.12165308406,0.0,2.06754699765,0.0,0.0569263602809,0.0569263602809,0.0569263602809,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.01584586042
 11/24  21:00:00,1.80085190646,3.17939599738,0.0,2.19791217411,0.0,0.0605157418098,0.0605157418098,0.0605157418098,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.941908261644
 11/24  22:00:00,1.64501634764,3.42097115772,0.0,2.53071949016,0.0,0.0696790204192,0.0696790204192,0.0696790204192,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.851600049009
 11/24  23:00:00,1.33345075371,3.48430076035,0.0,2.74427716488,0.0,0.075558964694,0.075558964694,0.075558964694,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.706575572981
 11/24  24:00:00,1.04327735196,3.66198337168,0.0,3.08381629745,0.0,0.0849075923247,0.0849075923247,0.0849075923247,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.549101365068
 11/25  01:00:00,0.756666969881,3.90066132533,0.0,3.47907290643,0.0,0.0957903051006,0.0957903051006,0.0957903051006,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.397546650194
 11/25  02:00:00,0.640177798086,4.06791022442,0.0,3.73093524539,0.0,0.102724902604,0.102724902604,0.102724902604,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.314838842905
 11/25  03:00:00,0.585363177908,4.1265014592,0.0,3.81303879901,0.0,0.104985483128,0.104985483128,0.104985483128,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.291583174927
 11/25  04:00:00,0.577077957334,4.30162364804,0.0,3.98258539305,0.0,0.109653657785,0.109653657785,0.109653657785,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.297466750753
 11/25  05:00:00,0.576905552193,4.3655942851,0.0,3.9803150672,0.0,0.109591148257,0.109591148257,0.109591148257,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.364522580118
 11/25  06:00:00,0.633323557753,4.634298069,0.0,3.95847972012,0.0,0.108989949427,0.108989949427,0.108989949427,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.652655609342
 11/25  07:00:00,0.803513709166,4.98203960729,0.0,3.76149421352,0.0,0.103566291377,0.103566291377,0.103566291377,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.19378312602
 11/25  08:00:00,1.07029413571,5.04198054396,0.0,3.66443770762,0.0,0.10089400696,0.10089400696,0.10089400696,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.34910592176
 11/25  09:00:00,1.05906067335,5.11144681788,0.0,3.76854570532,0.0,0.103760442108,0.103760442108,0.103760442108,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.31885934385
 11/25  10:00:00,0.959413214205,5.15899513213,0.0,3.93576713576,0.0,0.108364597374,0.108364597374,0.108364597374,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.20276650708
 11/25  11:00:00,0.946124064885,4.38967189187,0.0,3.30877841177,0.0,0.0911015382827,0.0911015382827,0.0911015382827,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.05995077046
 11/25  12:00:00,0.922713793544,2.76379009502,0.0,1.81237489598,0.0,0.049900634138,0.049900634138,0.049900634138,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.930466073117
 11/25  13:00:00,0.883805426771,1.9411510064,0.0,1.08794819926,0.0,0.0299547875954,0.0299547875954,0.0299547875954,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.832606576141
 11/25  14:00:00,0.838043514209,1.22515351558,0.0,0.432061258334,0.0,0.0118960656678,0.0118960656678,0.0118960656678,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.771783820133
 11/25  15:00:00,0.841779268473,1.17689017675,0.0,0.440560254877,0.0,0.01213007096,0.01213007096,0.01213007096,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.713821642015
 11/25  16:00:00,0.94120501681,1.5536884793,0.0,0.808612249774,0.0,0.0222637513491,0.0222637513491,0.0222637513491,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.72131677676
 11/25  17:00:00,1.2383155459,2.03499347862,0.0,1.21085620296,0.0,0.0333388486628,0.0333388486628,0.0333388486628,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.796034007198
 11/25  18:00:00,1.74187085389,3.12463397395,0.0,2.14674518935,0.0,0.0591069466471,0.0591069466471,0.0591069466471,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.943747804807
 11/25  19:00:00,2.00925279932,2.8920258758,0.0,1.76656295977,0.0,0.0486392810518,0.0486392810518,0.0486392810518,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.08839611651
 11/25  20:00:00,1.92542694633,3.32628659345,0.0,2.16865606754,0.0,0.059710225096,0.059710225096,0.059710225096,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.11937029992
 11/25  21:00:00,1.8452795309,3.62520846185,0.0,2.54557334789,0.0,0.070087995914,0.070087995914,0.070087995914,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.04005955235
 11/25  22:00:00,1.69805364979,4.13651198507,0.0,3.1637876045,0.0,0.087109465096,0.087109465096,0.087109465096,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.934072762026
 11/25  23:00:00,1.38703284126,4.4670848068,0.0,3.66276095039,0.0,0.100847840325,0.100847840325,0.100847840325,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.770875833925
 11/25  24:00:00,1.09830033929,5.13645856011,0.0,4.51801284546,0.0,0.124395734311,0.124395734311,0.124395734311,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.589380005479
 11/26  01:00:00,0.798873843857,5.43411581191,0.0,5.01201292121,0.0,0.137997179077,0.137997179077,0.137997179077,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.398061121989
 11/26  02:00:00,0.682818898191,5.61599774033,0.0,5.27964621275,0.0,0.14536600271,0.14536600271,0.14536600271,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.314215391466
 11/26  03:00:00,0.638540488025,6.05733579059,0.0,5.744421507,0.0,0.158162793245,0.158162793245,0.158162793245,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.291034798326
 11/26  04:00:00,0.630508652898,6.24187811813,0.0,5.92317097855,0.0,0.163084353349,0.163084353349,0.163084353349,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.297135635345
 11/26  05:00:00,0.632556947906,6.38642070471,0.0,6.00155576404,0.0,0.16524254397,0.16524254397,0.16524254397,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.364108302896
 11/26  06:00:00,0.69055390194,6.71350627353,0.0,6.03706731497,0.0,0.166220293615,0.166220293615,0.166220293615,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.653276219029
 11/26  07:00:00,0.887482259457,8.03410334858,0.0,6.81120480795,0.0,0.187534841667,0.187534841667,0.187534841667,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.19613627288
 11/26  08:00:00,1.13637731472,7.44467674928,0.0,6.06455740054,0.0,0.16697718597,0.16697718597,0.16697718597,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.35168243416
 11/26  09:00:00,1.09196207573,6.30847976255,0.0,4.96351400081,0.0,0.13666184449,0.13666184449,0.13666184449,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.32092399303
 11/26  10:00:00,0.95191776162,4.88848536009,0.0,3.66353472159,0.0,0.100869144788,0.100869144788,0.100869144788,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.20448914921
 11/26  11:00:00,0.94256097732,4.26281455517,0.0,3.17936822355,0.0,0.0875384507173,0.0875384507173,0.0875384507173,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.06250362196
 11/26  12:00:00,0.919386012726,2.64533689611,0.0,1.69151097277,0.0,0.0465728533206,0.0465728533206,0.0465728533206,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.932876797414
 11/26  13:00:00,0.87892364791,1.76589563438,0.0,0.910643569626,0.0,0.025073008735,0.025073008735,0.025073008735,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.834655833753
 11/26  14:00:00,0.835095823604,1.12006939348,0.0,0.325002088694,0.0,0.00894837506188,0.00894837506188,0.00894837506188,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.773758867666
 11/26  15:00:00,0.832297798731,0.834604478233,0.0,0.0961963397912,0.0,0.0026486012182,0.0026486012182,0.0026486012182,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.715899858585
 11/26  16:00:00,0.929262078319,1.12192289355,0.0,0.374848585645,0.0,0.0103208128577,0.0103208128577,0.0103208128577,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.723314855134
 11/26  17:00:00,1.22837979049,1.67635529053,0.0,0.849992779264,0.0,0.0234030932518,0.0234030932518,0.0234030932518,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.798259242807
 11/26  18:00:00,1.73430818006,2.85277388345,0.0,1.87207132117,0.0,0.051544272813,0.051544272813,0.051544272813,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.946561582479
 11/26  19:00:00,1.99990077913,2.55564347999,0.0,1.42690061088,0.0,0.0392872608711,0.0392872608711,0.0392872608711,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.09167606959
 11/26  20:00:00,1.91634815755,2.99990647909,0.0,1.83891739475,0.0,0.0506314363152,0.0506314363152,0.0506314363152,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.12272885835
 11/26  21:00:00,1.8369143595,3.3247195425,0.0,2.24175302781,0.0,0.0617228245194,0.0617228245194,0.0617228245194,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.04339095308
 11/26  22:00:00,1.68404631622,3.63039372521,0.0,2.65504577874,0.0,0.0731021315281,0.0731021315281,0.0731021315281,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.936696327919
 11/26  23:00:00,1.37619985633,4.07558989538,0.0,3.26931044056,0.0,0.0900148553918,0.0900148553918,0.0900148553918,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.772831432336
 11/26  24:00:00,1.08191992379,4.54285397097,0.0,3.92308145151,0.0,0.108015318817,0.108015318817,0.108015318817,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.590706810297
 11/27  01:00:00,0.776044542577,4.82974619271,0.0,4.42161412451,0.0,0.121741560874,0.121741560874,0.121741560874,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.384090299497
 11/27  02:00:00,0.665128764822,5.10956659481,0.0,4.78050092719,0.0,0.131622893416,0.131622893416,0.131622893416,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.306929531502
 11/27  03:00:00,0.616323590325,5.34014731141,0.0,5.03235030193,0.0,0.138557133972,0.138557133972,0.138557133972,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.285917524215
 11/27  04:00:00,0.616620615336,5.78165153548,0.0,5.46835298315,0.0,0.150561719959,0.150561719959,0.150561719959,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.291727048083
 11/27  05:00:00,0.620592138507,6.03728070016,0.0,5.66401326383,0.0,0.155948890187,0.155948890187,0.155948890187,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.352510798549
 11/27  06:00:00,0.686239449788,6.67115432421,0.0,6.02915835845,0.0,0.166002534063,0.166002534063,0.166002534063,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.618833226218
 11/27  07:00:00,0.875101949091,7.89054976217,0.0,6.74747110661,0.0,0.185780043518,0.185780043518,0.185780043518,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.1163163878
 11/27  08:00:00,1.11134287281,7.20571681991,0.0,5.92388838773,0.0,0.16310410598,0.16310410598,0.16310410598,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.25339151761
 11/27  09:00:00,1.05157237004,5.9169867388,0.0,4.67468523005,0.0,0.128709439693,0.128709439693,0.128709439693,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.21825974004
 11/27  10:00:00,0.903287504065,4.66308074655,0.0,3.53281297453,0.0,0.0972699456998,0.0972699456998,0.0972699456998,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.10980628272
 11/27  11:00:00,0.880639850226,3.78136472135,0.0,2.77967389385,0.0,0.076533552913,0.076533552913,0.076533552913,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.980748117848
 11/27  12:00:00,0.85545350876,2.16179699114,0.0,1.27587787491,0.0,0.0351291088734,0.0351291088734,0.0351291088734,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.864969990313
 11/27  13:00:00,0.821231855824,1.34809215397,0.0,0.551758457495,0.0,0.0151917227396,0.0151917227396,0.0151917227396,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.775737465479
 11/27  14:00:00,0.78370892935,0.785803887628,0.0,0.0417499521747,0.0,0.00114951332275,0.00114951332275,0.00114951332275,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.722745498336
 11/27  15:00:00,0.790523625337,0.691990460721,0.0,0.0,0.0,0.0,0.0,0.0,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.669482180864
 11/27  16:00:00,0.88249976745,0.72337337976,0.0,0.0224264866632,0.0,0.000617474843898,0.000617474843898,0.000617474843898,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.677187440329
 11/27  17:00:00,1.1803417075,1.1799511298,0.0,0.409792351338,0.0,0.0112829295098,0.0112829295098,0.0112829295098,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.742055509997
 11/27  18:00:00,1.68817469756,2.39418856481,0.0,1.48048882862,0.0,0.040762720531,0.040762720531,0.040762720531,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.879558756398
 11/27  19:00:00,1.9557521389,2.11140061449,0.0,1.06957583926,0.0,0.0294489361755,0.0294489361755,0.0294489361755,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.0047579757
 11/27  20:00:00,1.86680146062,2.34641477699,0.0,1.28315578238,0.0,0.0353294935726,0.0353294935726,0.0353294935726,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02499876861
 11/27  21:00:00,1.78847645707,2.73829111108,0.0,1.74843985393,0.0,0.0481402924176,0.0481402924176,0.0481402924176,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.950275695541
 11/27  22:00:00,1.63227296177,2.96524740492,0.0,2.0678838358,0.0,0.0569356345416,0.0569356345416,0.0569356345416,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.858711950577
 11/27  23:00:00,1.32981608936,3.35723581409,0.0,2.61226733127,0.0,0.0719243003515,0.0719243003515,0.0719243003515,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.711520460331
 11/27  24:00:00,1.04208675168,3.62248966714,0.0,3.04057408013,0.0,0.0837169920408,0.0837169920408,0.0837169920408,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.552849877841
 11/28  01:00:00,0.747026777829,3.77667243128,0.0,3.36769829205,0.0,0.0927237961258,0.0927237961258,0.0927237961258,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.384932370522
 11/28  02:00:00,0.632481754189,3.92492615232,0.0,3.59477205772,0.0,0.098975882782,0.098975882782,0.098975882782,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.308017958477
 11/28  03:00:00,0.584975151724,4.2021198206,0.0,3.89378514881,0.0,0.107208695372,0.107208695372,0.107208695372,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.286455186531
 11/28  04:00:00,0.578774794791,4.40770056445,0.0,4.09380501882,0.0,0.112715899414,0.112715899414,0.112715899414,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.292324041389
 11/28  05:00:00,0.581984415188,4.63586166176,0.0,4.26179323709,0.0,0.117341166867,0.117341166867,0.117341166867,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.353311786886
 11/28  06:00:00,0.641443772793,5.04593040994,0.0,4.40219385515,0.0,0.121206857068,0.121206857068,0.121206857068,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.620573815252
 11/28  07:00:00,0.827347635308,6.15966540319,0.0,5.01304987189,0.0,0.138025729735,0.138025729735,0.138025729735,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.11985326355
 11/28  08:00:00,1.07248271338,5.79913694339,0.0,4.51249996305,0.0,0.124243946549,0.124243946549,0.124243946549,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.25820006576
 11/28  09:00:00,1.01976468944,4.7658693191,0.0,3.51944055585,0.0,0.0969017590881,0.0969017590881,0.0969017590881,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.22238699454
 11/28  10:00:00,0.877167807793,3.71813943311,0.0,2.58415405201,0.0,0.0711502494277,0.0711502494277,0.0711502494277,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.1135238918
 11/28  11:00:00,0.870862765923,3.42976008965,0.0,2.42457335346,0.0,0.0667564686092,0.0667564686092,0.0667564686092,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.984244026539
 11/28  12:00:00,0.880111410452,3.06051617877,0.0,2.17144489095,0.0,0.059787010565,0.059787010565,0.059787010565,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.868122161902
 11/28  13:00:00,0.863437354719,2.88264885613,0.0,2.08464852978,0.0,0.0573972216351,0.0573972216351,0.0573972216351,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.777404095352
 11/28  14:00:00,0.841277067716,2.87739507313,0.0,2.13260612235,0.0,0.0587176516887,0.0587176516887,0.0587176516887,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.723480513668
 11/28  15:00:00,0.847681709113,2.76858915803,0.0,2.07596312004,0.0,0.0571580837753,0.0571580837753,0.0571580837753,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.670117758139
 11/28  16:00:00,0.938242596616,2.74765627409,0.0,2.04698801691,0.0,0.0563603040094,0.0563603040094,0.0563603040094,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.676908804416
 11/28  17:00:00,1.2225336424,2.71175655615,0.0,1.94218978381,0.0,0.0534748644131,0.0534748644131,0.0534748644131,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.741463503876
 11/28  18:00:00,1.69101022496,2.49663594705,0.0,1.58347426686,0.0,0.0435982479302,0.0435982479302,0.0435982479302,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.879020700398
 11/28  19:00:00,1.97506397236,2.81347751063,0.0,1.77097538584,0.0,0.0487607696355,0.0487607696355,0.0487607696355,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.00543532526
 11/28  20:00:00,1.8700842301,2.46663708026,0.0,1.40238490846,0.0,0.0386122630548,0.0386122630548,0.0386122630548,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02599194581
 11/28  21:00:00,1.77947252362,2.41209049351,0.0,1.4214199024,0.0,0.0391363589637,0.0391363589637,0.0391363589637,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.951095029497
 11/28  22:00:00,1.61769647149,2.43717408366,0.0,1.53847042231,0.0,0.042359144262,0.042359144262,0.042359144262,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.860052042806
 11/28  23:00:00,1.30925457812,2.61199956299,0.0,1.8654798919,0.0,0.0513627891136,0.0513627891136,0.0513627891136,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.713071648605
 11/28  24:00:00,1.0170529498,2.71434914198,0.0,2.13135449067,0.0,0.0586831901572,0.0586831901572,0.0586831901572,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.553928942151
 11/29  01:00:00,0.719685988979,2.78445613112,0.0,2.37468968196,0.0,0.0653830072758,0.0653830072758,0.0653830072758,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.385724680453
 11/29  02:00:00,0.603839745747,2.88538159684,0.0,2.55450357282,0.0,0.0703338743401,0.0703338743401,0.0703338743401,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.308741887903
 11/29  03:00:00,0.552849625799,3.03616434043,0.0,2.72699643534,0.0,0.0750831694463,0.0750831694463,0.0750831694463,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.28728841983
 11/29  04:00:00,0.542744122029,3.0998454128,0.0,2.78518263499,0.0,0.0766852266514,0.0766852266514,0.0766852266514,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.293091273574
 11/29  05:00:00,0.542396595773,3.19905752708,0.0,2.82397643711,0.0,0.0777533474529,0.0777533474529,0.0777533474529,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.354324452195
 11/29  06:00:00,0.596896322172,3.42973236593,0.0,2.78424485349,0.0,0.0766594064465,0.0766594064465,0.0766594064465,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.622324772908
 11/29  07:00:00,0.759791737879,3.70922892891,0.0,2.55944152219,0.0,0.0704698323065,0.0704698323065,0.0704698323065,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.12302513896
 11/29  08:00:00,1.01198095461,3.60566616092,0.0,2.31509564853,0.0,0.0637421877824,0.0637421877824,0.0637421877824,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.26213359781
 11/29  09:00:00,0.983953213638,3.46969679742,0.0,2.21877933485,0.0,0.0610902832889,0.0610902832889,0.0610902832889,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.22687569387
 11/29  10:00:00,0.866050161274,3.31821193227,0.0,2.18036472545,0.0,0.0600326029086,0.0600326029086,0.0600326029086,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.11738571751
 11/29  11:00:00,0.866545609981,3.27573256331,0.0,2.26777564566,0.0,0.0624393126674,0.0624393126674,0.0624393126674,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.987014208004
 11/29  12:00:00,0.871878745036,2.76346760085,0.0,1.87243714516,0.0,0.051554345149,0.051554345149,0.051554345149,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.870081329764
 11/29  13:00:00,0.845328628796,2.22654578613,0.0,1.42694545989,0.0,0.0392884957117,0.0392884957117,0.0392884957117,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.779004095236
 11/29  14:00:00,0.816052306023,1.96266340244,0.0,1.21645093437,0.0,0.0334928899962,0.0334928899962,0.0334928899962,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.724904030946
 11/29  15:00:00,0.818514748042,1.71048301369,0.0,1.01662852539,0.0,0.0279911227042,0.0279911227042,0.0279911227042,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.671346208445
 11/29  16:00:00,0.905066927924,1.54418975739,0.0,0.842058457757,0.0,0.0231846353182,0.0231846353182,0.0231846353182,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.678371846861
 11/29  17:00:00,1.18564220328,1.37369343578,0.0,0.602304644297,0.0,0.0165834252953,0.0165834252953,0.0165834252953,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.743285523015
 11/29  18:00:00,1.65417265615,1.16118372776,0.0,0.245545679456,0.0,0.00676067911879,0.00676067911879,0.00676067911879,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.881497068509
 11/29  19:00:00,1.92688784501,1.06720115961,0.0,0.0212340186169,0.0,0.000584642281587,0.000584642281587,0.000584642281587,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.00890034147
 11/29  20:00:00,1.83147196704,1.06773570315,0.0,0.0,0.0,0.0,0.0,0.0,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02947547716
 11/29  21:00:00,1.74033616465,0.994170875772,0.0,0.0,0.0,0.0,0.0,0.0,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.954595314153
 11/29  22:00:00,1.57663848625,0.948761423404,0.0,0.0472576751314,0.0,0.0013011590274,0.0013011590274,0.0013011590274,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.862852129727
 11/29  23:00:00,1.26466692575,0.995021343717,0.0,0.246070775399,0.0,0.00677513673494,0.00677513673494,0.00677513673494,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.715502545828
 11/29  24:00:00,0.973875788266,1.14814766314,0.0,0.563173945651,0.0,0.0155060286259,0.0155060286259,0.0155060286259,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.555908008319
 11/30  01:00:00,0.677841411491,1.2661054058,0.0,0.854908158489,0.0,0.0235384297878,0.0235384297878,0.0235384297878,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.387155478606
 11/30  02:00:00,0.565575074823,1.49690444896,0.0,1.16474309816,0.0,0.0320692034163,0.0320692034163,0.0320692034163,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.310025214686
 11/30  03:00:00,0.521489571587,1.89888470899,0.0,1.58800940696,0.0,0.043723115234,0.043723115234,0.043723115234,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.288995816769
 11/30  04:00:00,0.516885039771,2.16243463081,0.0,1.84598912921,0.0,0.0508261443941,0.0508261443941,0.0508261443941,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.294873997361
 11/30  05:00:00,0.524007572663,2.53313354912,0.0,2.15609306402,0.0,0.0593643243423,0.0593643243423,0.0593643243423,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.356283847321
 11/30  06:00:00,0.585545212443,3.02005241553,0.0,2.37197621864,0.0,0.0653082967175,0.0653082967175,0.0653082967175,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.624913457355
 11/30  07:00:00,0.760275098711,3.73079897005,0.0,2.57699703131,0.0,0.0709531931385,0.0709531931385,0.0709531931385,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.12703967098
 11/30  08:00:00,1.01849069182,3.84599089907,0.0,2.55152719878,0.0,0.070251924986,0.070251924986,0.070251924986,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.26602678572
 11/30  09:00:00,1.0109606789,4.45482404619,0.0,3.1996817401,0.0,0.0880977485533,0.0880977485533,0.0880977485533,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.23110053738
 11/30  10:00:00,0.913420645486,5.04232540812,0.0,3.90084539427,0.0,0.107403087121,0.107403087121,0.107403087121,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.12101852455
 11/30  11:00:00,0.944651358496,6.11530829225,0.0,5.10455117538,0.0,0.140545061182,0.140545061182,0.140545061182,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.989814407217
 11/30  12:00:00,0.937902791078,5.16336894112,0.0,4.27040914784,0.0,0.117578391192,0.117578391192,0.117578391192,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.872010667361
 11/30  13:00:00,0.907087540542,4.47069231838,0.0,3.67000916412,0.0,0.101047407458,0.101047407458,0.101047407458,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.780086923266
 11/30  14:00:00,0.878816183918,4.24317702643,0.0,3.49601468416,0.0,0.0962567678916,0.0962567678916,0.0962567678916,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.725853905154
 11/30  15:00:00,0.87572877877,3.78934509447,0.0,3.09462362068,0.0,0.085205153433,0.085205153433,0.085205153433,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.672213193934
 11/30  16:00:00,0.968654804563,3.85440611717,0.0,3.15154957545,0.0,0.086772511957,0.086772511957,0.086772511957,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.679097088947
 11/30  17:00:00,1.26168768406,4.13700419797,0.0,3.3642519159,0.0,0.0926289060697,0.0926289060697,0.0926289060697,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.744649013603
 11/30  18:00:00,1.76878952952,5.32569594144,0.0,4.40839345757,0.0,0.121377552487,0.121377552487,0.121377552487,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.883161504075
 11/30  19:00:00,2.02968282826,4.80128694517,0.0,3.75471457071,0.0,0.10337962554,0.10337962554,0.10337962554,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.00950557494
 11/30  20:00:00,1.94125894119,5.05601437631,0.0,3.98742740034,0.0,0.10978697415,0.10978697415,0.10978697415,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.03032674998
 11/30  21:00:00,1.85612836389,5.19995333558,0.0,4.20553523342,0.0,0.115792199231,0.115792199231,0.115792199231,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.954842540534
 11/30  22:00:00,1.70051105275,5.44754049513,0.0,4.54626923485,0.0,0.125173725526,0.125173725526,0.125173725526,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.862619641739
 11/30  23:00:00,1.39559907633,5.74946920331,0.0,5.00148414622,0.0,0.137707287317,0.137707287317,0.137707287317,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.714537034595
 11/30  24:00:00,1.10851470587,6.03655788677,0.0,5.45321589592,0.0,0.150144946225,0.150144946225,0.150144946225,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.554276281692
 12/01  01:00:00,0.873666119473,6.26614048925,0.0,5.85265826727,0.0,0.161142906789,0.161142906789,0.161142906789,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.384972732396
 12/01  02:00:00,0.758530873865,6.48282259753,0.0,6.14894314038,0.0,0.169300602576,0.169300602576,0.169300602576,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.307629726948
 12/01  03:00:00,0.705075212432,6.67540754564,0.0,6.36342871721,0.0,0.175206095044,0.175206095044,0.175206095044,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.286033442917
 12/01  04:00:00,0.696548390504,6.82179368279,0.0,6.5043401711,0.0,0.179085850232,0.179085850232,0.179085850232,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.291873339827
 12/01  05:00:00,0.695565165527,6.9734608991,0.0,6.59532905742,0.0,0.181591073151,0.181591073151,0.181591073151,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.353517964234
 12/01  06:00:00,0.760307435694,7.31870005587,0.0,6.66811724819,0.0,0.183595171136,0.183595171136,0.183595171136,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.623115698691
 12/01  07:00:00,0.97283054646,7.95220950704,0.0,6.79355003056,0.0,0.187048747654,0.187048747654,0.187048747654,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.12692393309
 12/01  08:00:00,1.29059019369,8.44417541415,0.0,7.14355118875,0.0,0.196685429215,0.196685429215,0.196685429215,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.26690283286
 12/01  09:00:00,1.24195575316,8.01232938002,0.0,6.75251667049,0.0,0.185918964466,0.185918964466,0.185918964466,0.29257494,0.063744625,0.268690649238,0.413914574456,1.23130321994
 12/01  10:00:00,1.08422865088,8.0342825442,0.0,6.8891520291,0.0,0.189680984705,0.189680984705,0.189680984705,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.12086663405
 12/01  11:00:00,1.10266397216,8.96613502682,0.0,7.95123104389,0.0,0.218923508677,0.218923508677,0.218923508677,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,0.990069455576
 12/01  12:00:00,1.08837483657,7.73516368793,0.0,6.83829782825,0.0,0.188280801511,0.188280801511,0.188280801511,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.872023723712
 12/01  13:00:00,1.07200492855,7.60601357624,0.0,6.80123183788,0.0,0.187260253042,0.187260253042,0.187260253042,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.780358076341
 12/01  14:00:00,1.04654706653,7.41779691532,0.0,6.6660735385,0.0,0.183538901095,0.183538901095,0.183538901095,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.726455158269
 12/01  15:00:00,1.05722325734,7.30162799519,0.0,6.60277214981,0.0,0.181796005933,0.181796005933,0.181796005933,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.67216481537
 12/01  16:00:00,1.15092047762,7.09444191957,0.0,6.38719946543,0.0,0.175860581824,0.175860581824,0.175860581824,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.679067743727
 12/01  17:00:00,1.47245145839,7.19264161062,0.0,6.41485021743,0.0,0.176621897853,0.176621897853,0.176621897853,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.744465648757
 12/01  18:00:00,2.02316877921,8.23054592331,0.0,7.3065649948,0.0,0.20117373476,0.20117373476,0.20117373476,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.883495475057
 12/01  19:00:00,2.26598856465,7.02488335956,0.0,5.97013165754,0.0,0.164377335097,0.164377335097,0.164377335097,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.010796719
 12/01  20:00:00,2.10111177914,6.87938717113,0.0,5.80250718725,0.0,0.15976208282,0.15976208282,0.15976208282,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.03150979802
 12/01  21:00:00,2.00067116888,6.85034283567,0.0,5.84692141609,0.0,0.160984952431,0.160984952431,0.160984952431,0.71053914,0.154808375,0.275874927963,0.681351773484,0.956491467151
 12/01  22:00:00,1.83512205259,6.88904165553,0.0,5.97881372429,0.0,0.164616380913,0.164616380913,0.164616380913,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.864393619721
 12/01  23:00:00,1.51624370845,7.09096533264,0.0,6.33526323349,0.0,0.174430606759,0.174430606759,0.174430606759,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.716038376382
 12/01  24:00:00,1.22365348642,7.43396442304,0.0,6.84410198156,0.0,0.188440608917,0.188440608917,0.188440608917,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.555395404434
 12/02  01:00:00,0.915821338924,7.57419413381,0.0,7.14496816273,0.0,0.196724443163,0.196724443163,0.196724443163,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.400716481497
