Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/02  02:00:00,0.800057690627,7.8564258782,0.0,7.51382905894,0.0,0.206880395263,0.206880395263,0.206880395263,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.316347089057
 12/02  03:00:00,0.745228096008,8.04568722039,0.0,7.72692912953,0.0,0.212747740193,0.212747740193,0.212747740193,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.292812705348
 12/02  04:00:00,0.737024424542,8.24950252782,0.0,7.924825601,0.0,0.218196480098,0.218196480098,0.218196480098,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.29909675496
 12/02  05:00:00,0.741079909545,8.54370101749,0.0,8.15139433426,0.0,0.224434661553,0.224434661553,0.224434661553,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.367692805785
 12/02  06:00:00,0.810627758676,9.03666911452,0.0,8.34694455675,0.0,0.229818801518,0.229818801518,0.229818801518,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.662257448773
 12/02  07:00:00,1.04021679182,10.1019163056,0.0,8.85508150422,0.0,0.2438094808,0.2438094808,0.2438094808,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.21509925799
 12/02  08:00:00,1.35882153852,10.2607479441,0.0,8.85311774757,0.0,0.243755412128,0.243755412128,0.243755412128,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.37390880403
 12/02  09:00:00,1.30607242634,9.27438569878,0.0,7.9031012282,0.0,0.217598336756,0.217598336756,0.217598336756,0.29257494,0.063744625,0.30112795013,0.413914574456,1.342774981
 12/02  10:00:00,1.15287675058,8.99567836652,0.0,7.7469153301,0.0,0.213298025945,0.213298025945,0.213298025945,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.22449915537
 12/02  11:00:00,1.1783238218,9.95409016277,0.0,8.84991133365,0.0,0.243667129021,0.243667129021,0.243667129021,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.07934430177
 12/02  12:00:00,1.15803101308,8.43281332625,0.0,7.46181286221,0.0,0.205448218505,0.205448218505,0.205448218505,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.946158328068
 12/02  13:00:00,1.11841449988,7.62034270705,0.0,6.75035034025,0.0,0.185859318278,0.185859318278,0.185859318278,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.845568704786
 12/02  14:00:00,1.08601976868,7.32495826709,0.0,6.51660607048,0.0,0.179423570733,0.179423570733,0.179423570733,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.783083978055
 12/02  15:00:00,1.08531948893,6.95287392614,0.0,6.20219006613,0.0,0.170766665346,0.170766665346,0.170766665346,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.723992829996
 12/02  16:00:00,1.17949527868,6.83785749835,0.0,6.07905708962,0.0,0.167376410038,0.167376410038,0.167376410038,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.730625698312
 12/02  17:00:00,1.5051427922,7.1385363836,0.0,6.29766167767,0.0,0.173395312415,0.173395312415,0.173395312415,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.807548961492
 12/02  18:00:00,2.07604296273,8.94231472846,0.0,7.94296756884,0.0,0.218695988066,0.218695988066,0.218695988066,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.95886170617
 12/02  19:00:00,2.32042645549,7.85117572457,0.0,6.70115868385,0.0,0.184504910394,0.184504910394,0.184504910394,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.10606205771
 12/02  20:00:00,2.16541934086,8.07798539799,0.0,6.89437863525,0.0,0.189824890341,0.189824890341,0.189824890341,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.13823657688
 12/02  21:00:00,2.07886220869,8.52571460061,0.0,7.42085891854,0.0,0.204320621911,0.204320621911,0.204320621911,0.71053914,0.154808375,0.310730298291,0.681351773484,1.05792572964
 12/02  22:00:00,1.91691289764,8.6514043053,0.0,7.65620121933,0.0,0.210800368499,0.210800368499,0.210800368499,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.949368774458
 12/02  23:00:00,1.59552587875,9.00969051969,0.0,8.18716571396,0.0,0.225419565138,0.225419565138,0.225419565138,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.782861082971
 12/02  24:00:00,1.29753884347,9.59527684514,0.0,8.96337369874,0.0,0.246791120631,0.246791120631,0.246791120631,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.597436109348
 12/03  01:00:00,0.974113622847,9.69290467481,0.0,9.26212506537,0.0,0.255016727086,0.255016727086,0.255016727086,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.402270119848
 12/03  02:00:00,0.868203211992,10.3324382652,0.0,9.98885235931,0.0,0.275025916627,0.275025916627,0.275025916627,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.317336175658
 12/03  03:00:00,0.809728269106,10.3891174303,0.0,10.0695545596,0.0,0.277247913291,0.277247913291,0.277247913291,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.293617485204
 12/03  04:00:00,0.803032389542,10.6473746559,0.0,10.3222135454,0.0,0.284204445098,0.284204445098,0.284204445098,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.299580938626
 12/03  05:00:00,0.806900983122,10.9350169027,0.0,10.5419944426,0.0,0.29025573513,0.29025573513,0.29025573513,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.368408582676
 12/03  06:00:00,0.874914027876,11.3729648844,0.0,10.6818010664,0.0,0.294105070718,0.294105070718,0.294105070718,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.663696708964
 12/03  07:00:00,1.08732617254,11.8160380543,0.0,10.5660789787,0.0,0.290918861521,0.290918861521,0.290918861521,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.21822353227
 12/03  08:00:00,1.39732539118,11.6629053189,0.0,10.2515652257,0.0,0.282259264793,0.282259264793,0.282259264793,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.37761870062
 12/03  09:00:00,1.35269158603,10.9714277516,0.0,9.5962940333,0.0,0.264217496445,0.264217496445,0.264217496445,0.29257494,0.063744625,0.30112795013,0.413914574456,1.34662422868
 12/03  10:00:00,1.19090911453,10.3803693392,0.0,9.12823849038,0.0,0.251330389889,0.251330389889,0.251330389889,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.2278669678
 12/03  11:00:00,1.20643783873,10.97798268,0.0,9.87100333756,0.0,0.271781145951,0.271781145951,0.271781145951,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.08214481511
 12/03  12:00:00,1.17488681005,9.04746408741,0.0,8.07400995768,0.0,0.222304015476,0.222304015476,0.222304015476,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.948611993754
 12/03  13:00:00,1.13244855941,8.13262192475,0.0,7.26006284438,0.0,0.19989337781,0.19989337781,0.19989337781,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.848135418357
 12/03  14:00:00,1.09322656138,7.58928399625,0.0,6.77835445082,0.0,0.186630363429,0.186630363429,0.186630363429,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.785661326881
 12/03  15:00:00,1.08939388167,7.10312931808,0.0,6.35017069283,0.0,0.174841058083,0.174841058083,0.174841058083,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.726267595239
 12/03  16:00:00,1.17850301543,6.8042325555,0.0,6.04301840905,0.0,0.166384146783,0.166384146783,0.166384146783,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.733039436031
 12/03  17:00:00,1.50587662521,7.16784966528,0.0,6.32431425512,0.0,0.17412914542,0.17412914542,0.17412914542,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.810209665735
 12/03  18:00:00,2.0637659033,8.49923074011,0.0,7.4970687403,0.0,0.206418928637,0.206418928637,0.206418928637,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.961676546361
 12/03  19:00:00,2.31113004959,7.51723631653,0.0,6.36351622782,0.0,0.175208504498,0.175208504498,0.175208504498,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.10976510569
 12/03  20:00:00,2.15021161698,7.52890495406,0.0,6.34203902169,0.0,0.174617166466,0.174617166466,0.174617166466,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.14149574652
 12/03  21:00:00,2.05501030854,7.66247258207,0.0,6.55456561812,0.0,0.180468721768,0.180468721768,0.180468721768,0.71053914,0.154808375,0.310730298291,0.681351773484,1.06097701152
 12/03  22:00:00,1.89319692827,7.79333586218,0.0,6.79484488037,0.0,0.187084399122,0.187084399122,0.187084399122,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.95265667029
 12/03  23:00:00,1.56708471656,7.97942709707,0.0,7.15419189976,0.0,0.196978402942,0.196978402942,0.196978402942,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.78557147454
 12/03  24:00:00,1.25293835685,7.97758760569,0.0,7.34349844651,0.0,0.202190634004,0.202190634004,0.202190634004,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.599622122128
 12/04  01:00:00,0.918928762743,7.91380963065,0.0,7.49658283469,0.0,0.206405550059,0.206405550059,0.206405550059,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.388717306375
 12/04  02:00:00,0.80001273342,7.99258186584,0.0,7.65555086581,0.0,0.210782462131,0.210782462131,0.210782462131,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.31078126983
 12/04  03:00:00,0.742109976832,8.02377383964,0.0,7.70851938463,0.0,0.212240859444,0.212240859444,0.212240859444,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.289309069513
 12/04  04:00:00,0.730317407832,8.05169342636,0.0,7.73081996088,0.0,0.21285486756,0.21285486756,0.21285486756,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.295293293611
 12/04  05:00:00,0.726513719356,8.10166248331,0.0,7.71937052492,0.0,0.21253962698,0.21253962698,0.21253962698,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.357678080934
 12/04  06:00:00,0.792143078245,8.48181540936,0.0,7.82437749123,0.0,0.215430813687,0.215430813687,0.215430813687,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.62997080913
 12/04  07:00:00,1.01286067234,9.41757850992,0.0,8.2474312584,0.0,0.227078873535,0.227078873535,0.227078873535,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.13841170814
 12/04  08:00:00,1.315165797,9.34948567545,0.0,8.03612915446,0.0,0.221261032533,0.221261032533,0.221261032533,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.27963512845
 12/04  09:00:00,1.2393828344,7.93099006403,0.0,6.65906909308,0.0,0.183346045705,0.183346045705,0.183346045705,0.29257494,0.063744625,0.268690649238,0.413914574456,1.24341148136
 12/04  10:00:00,1.05715052844,7.06318613305,0.0,5.90568337813,0.0,0.162602862266,0.162602862266,0.162602862266,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13323887388
 12/04  11:00:00,1.07335617235,7.9133409199,0.0,6.88678123159,0.0,0.189615708862,0.189615708862,0.189615708862,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00172516095
 12/04  12:00:00,1.07517817721,7.26641929963,0.0,6.35899942746,0.0,0.175084142148,0.175084142148,0.175084142148,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.8825777362
 12/04  13:00:00,1.04549714329,6.65278137071,0.0,5.83847764898,0.0,0.160752467787,0.160752467787,0.160752467787,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.789880059723
 12/04  14:00:00,1.02098110262,6.49825026095,0.0,5.73752599614,0.0,0.15797293718,0.15797293718,0.15797293718,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.735456046257
 12/04  15:00:00,1.03633402983,6.55169694013,0.0,5.84408216107,0.0,0.160906778414,0.160906778414,0.160906778414,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.680923749046
 12/04  16:00:00,1.13478906098,6.51725601181,0.0,5.80131162942,0.0,0.159729165186,0.159729165186,0.159729165186,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.687769671981
 12/04  17:00:00,1.45904383659,6.71472564384,0.0,5.92788972903,0.0,0.16321427605,0.16321427605,0.16321427605,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.753510170381
 12/04  18:00:00,2.00594263903,7.61495311858,0.0,6.68091715394,0.0,0.183947594586,0.183947594586,0.183947594586,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.893550511188
 12/04  19:00:00,2.25868053907,6.77054915367,0.0,5.70470653164,0.0,0.157069309518,0.157069309518,0.157069309518,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02188763903
 12/04  20:00:00,2.13911026485,8.27097748893,0.0,7.18259990087,0.0,0.197760568526,0.197760568526,0.197760568526,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04300740221
 12/04  21:00:00,2.04227707556,8.37106881658,0.0,7.35803449296,0.0,0.202590859111,0.202590859111,0.202590859111,0.71053914,0.154808375,0.275874927963,0.681351773484,0.966104371184
 12/04  22:00:00,1.9009899029,9.28987259988,0.0,8.37111274853,0.0,0.230484231225,0.230484231225,0.230484231225,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.872925539829
 12/04  23:00:00,1.58648259623,9.64868477578,0.0,8.88631692506,0.0,0.244669494537,0.244669494537,0.244669494537,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.722704127955
 12/04  24:00:00,1.30418739543,10.3639917115,0.0,9.76906751531,0.0,0.268974517927,0.268974517927,0.268974517927,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.560457159149
 12/05  01:00:00,1.00214102652,10.9363563292,0.0,10.5188253475,0.0,0.289617813837,0.289617813837,0.289617813837,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.389021492122
 12/05  02:00:00,0.895560458957,11.4625323485,0.0,11.1258133609,0.0,0.306330187668,0.306330187668,0.306330187668,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.310469257393
 12/05  03:00:00,0.847230905638,11.841219128,0.0,11.5264775269,0.0,0.31736178825,0.31736178825,0.31736178825,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.288796215645
 12/05  04:00:00,0.848858387741,12.3564471367,0.0,12.0361900197,0.0,0.331395847469,0.331395847469,0.331395847469,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.294676945186
 12/05  05:00:00,0.853893120979,12.7274221091,0.0,12.3457492024,0.0,0.339919028602,0.339919028602,0.339919028602,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.357059029272
 12/05  06:00:00,0.929367382863,13.4654726065,0.0,12.808319862,0.0,0.352655118306,0.352655118306,0.352655118306,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.629685635482
 12/05  07:00:00,1.15169716248,14.4610708209,0.0,13.289927686,0.0,0.365915363675,0.365915363675,0.365915363675,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.13940759147
 12/05  08:00:00,1.45958671187,14.5959917287,0.0,13.2814500824,0.0,0.365681947402,0.365681947402,0.365681947402,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28082025371
 12/05  09:00:00,1.39370120457,13.5369806589,0.0,12.2638623971,0.0,0.337664415873,0.337664415873,0.337664415873,0.29257494,0.063744625,0.268690649238,0.413914574456,1.24460877218
 12/05  10:00:00,1.22094384501,13.0123997317,0.0,11.8546036719,0.0,0.326396178844,0.326396178844,0.326396178844,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13353217881
 12/05  11:00:00,1.24736755323,14.2329256059,0.0,13.2068183167,0.0,0.363627089742,0.363627089742,0.363627089742,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00127276187
 12/05  12:00:00,1.20082193027,11.8285836087,0.0,10.9223399105,0.0,0.300727895212,0.300727895212,0.300727895212,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.881401562215
 12/05  13:00:00,1.16610456263,11.0332595694,0.0,10.2189001196,0.0,0.281359887123,0.281359887123,0.281359887123,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.789935787839
 12/05  14:00:00,1.13337717538,10.5797392263,0.0,9.81971501426,0.0,0.270369009939,0.270369009939,0.270369009939,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.734755993491
 12/05  15:00:00,1.12634927258,9.82043522374,0.0,9.11340667069,0.0,0.250922021174,0.250922021174,0.250922021174,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.680337523028
 12/05  16:00:00,1.22881945438,9.93220901789,0.0,9.21646511203,0.0,0.253759558588,0.253759558588,0.253759558588,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.687569195451
 12/05  17:00:00,1.56333044134,10.5031096953,0.0,9.71554549129,0.0,0.267500880798,0.267500880798,0.267500880798,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.754238459568
 12/05  18:00:00,2.14042273916,12.5000068992,0.0,11.5651909047,0.0,0.318427694707,0.318427694707,0.318427694707,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.894330541013
 12/05  19:00:00,2.37324287842,10.9317030267,0.0,9.86557365166,0.0,0.271631648862,0.271631648862,0.271631648862,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02217439204
 12/05  20:00:00,2.21265641695,10.9425536051,0.0,9.8537723634,0.0,0.271306720632,0.271306720632,0.271306720632,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04341105588
 12/05  21:00:00,2.11541598846,11.0283502571,0.0,10.0144161592,0.0,0.275729772009,0.275729772009,0.275729772009,0.71053914,0.154808375,0.275874927963,0.681351773484,0.967004145504
 12/05  22:00:00,1.95336456382,11.1927746201,0.0,10.2733434974,0.0,0.282858892149,0.282858892149,0.282858892149,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.873596811159
 12/05  23:00:00,1.63188957394,11.298629068,0.0,10.5354836729,0.0,0.290076472253,0.290076472253,0.290076472253,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.723481672376
 12/05  24:00:00,1.33271769187,11.4005429531,0.0,10.8052786562,0.0,0.297504814362,0.297504814362,0.297504814362,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.560797259835
 12/06  01:00:00,1.02071626186,11.6110881197,0.0,11.1934718884,0.0,0.308193049172,0.308193049172,0.308193049172,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.389106741766
 12/06  02:00:00,0.900684861579,11.6490198378,0.0,11.3119300071,0.0,0.31145459029,0.31145459029,0.31145459029,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.310840100447
 12/06  03:00:00,0.842345845521,11.6639591857,0.0,11.3490537231,0.0,0.312476728133,0.312476728133,0.312476728133,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.288960077123
 12/06  04:00:00,0.834915577164,11.8503216706,0.0,11.5297916481,0.0,0.317453036892,0.317453036892,0.317453036892,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.294949850621
 12/06  05:00:00,0.836119382944,12.082681258,0.0,11.7002127843,0.0,0.322145290568,0.322145290568,0.322145290568,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.357854596293
 12/06  06:00:00,0.890602831799,12.0591159387,0.0,11.4004039023,0.0,0.313890567241,0.313890567241,0.313890567241,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.631244927398
 12/06  07:00:00,1.11417139206,13.1014091581,0.0,11.9270038386,0.0,0.328389593251,0.328389593251,0.328389593251,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.14266977619
 12/06  08:00:00,1.39781586609,12.3563045269,0.0,11.0379529379,0.0,0.303911101619,0.303911101619,0.303911101619,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28463019649
 12/06  09:00:00,1.34978574202,11.9462358208,0.0,10.6688669981,0.0,0.29374895333,0.29374895333,0.29374895333,0.29257494,0.063744625,0.268690649238,0.413914574456,1.24885933317
 12/06  10:00:00,1.18735882415,11.7964271849,0.0,10.634806574,0.0,0.292811157975,0.292811157975,0.292811157975,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13735672983
 12/06  11:00:00,1.2094338871,12.8582341203,0.0,11.8290798292,0.0,0.325693423614,0.325693423614,0.325693423614,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00431976379
 12/06  12:00:00,1.18251446993,11.1662774441,0.0,10.257418871,0.0,0.282420434875,0.282420434875,0.282420434875,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.884016437132
 12/06  13:00:00,1.15162090575,10.5090585917,0.0,9.69285838507,0.0,0.266876230241,0.266876230241,0.266876230241,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.79177654466
 12/06  14:00:00,1.13044688805,10.4751185616,0.0,9.71328792619,0.0,0.267438722615,0.267438722615,0.267438722615,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.736562416877
 12/06  15:00:00,1.12908856616,9.92132664661,0.0,9.21289692754,0.0,0.253661314748,0.253661314748,0.253661314748,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.681738689049
 12/06  16:00:00,1.22014789684,9.61838508511,0.0,8.90151694622,0.0,0.245088001048,0.245088001048,0.245088001048,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.688693428471
 12/06  17:00:00,1.53258506411,9.38731527084,0.0,8.59888333206,0.0,0.236755503566,0.236755503566,0.236755503566,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.755106194356
 12/06  18:00:00,2.09041929896,10.6859650424,0.0,9.74908212584,0.0,0.268424254508,0.268424254508,0.268424254508,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.896397463079
 12/06  19:00:00,2.35845858996,10.3985849468,0.0,9.32861307536,0.0,0.2568473604,0.2568473604,0.2568473604,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02601688838
 12/06  20:00:00,2.15401827085,8.81475722931,0.0,7.72405385828,0.0,0.212668574531,0.212668574531,0.212668574531,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04533318518
 12/06  21:00:00,2.04415976409,8.44189049164,0.0,7.42641313172,0.0,0.204473547644,0.204473547644,0.204473547644,0.71053914,0.154808375,0.275874927963,0.681351773484,0.968547407495
 12/06  22:00:00,1.87366835385,8.30104308421,0.0,7.37880292167,0.0,0.203162682173,0.203162682173,0.203162682173,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.876405851027
 12/06  23:00:00,1.54964412928,8.31447433738,0.0,7.54835571779,0.0,0.207831027593,0.207831027593,0.207831027593,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.726454896821
 12/06  24:00:00,1.25012382692,8.40336356281,0.0,7.80549618912,0.0,0.214910949419,0.214910949419,0.214910949419,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.563400336643
 12/07  01:00:00,0.933795383352,8.45625342229,0.0,8.03653368792,0.0,0.221272170668,0.221272170668,0.221272170668,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.391210244789
 12/07  02:00:00,0.81455302237,8.52251758709,0.0,8.18364945872,0.0,0.225322751081,0.225322751081,0.225322751081,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.312618398165
 12/07  03:00:00,0.757646050435,8.58963970574,0.0,8.27278455413,0.0,0.227776933047,0.227776933047,0.227776933047,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.290909766108
 12/07  04:00:00,0.745331092222,8.59865671869,0.0,8.2761121231,0.0,0.227868551951,0.227868551951,0.227868551951,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.296964423719
 12/07  05:00:00,0.740900830413,8.62630805781,0.0,8.2419057463,0.0,0.226926738037,0.226926738037,0.226926738037,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.359788434061
 12/07  06:00:00,0.798910582169,8.73196928985,0.0,8.07017104541,0.0,0.222198317611,0.222198317611,0.222198317611,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.634331135448
 12/07  07:00:00,1.01275844218,9.42265561572,0.0,8.24371829203,0.0,0.226976643375,0.226976643375,0.226976643375,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.1472017803
 12/07  08:00:00,1.30114738971,8.8504416147,0.0,7.52698513467,0.0,0.207242625243,0.207242625243,0.207242625243,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28973508749
 12/07  09:00:00,1.2591832492,8.66084555373,0.0,7.37821375585,0.0,0.203146460502,0.203146460502,0.203146460502,0.29257494,0.063744625,0.268690649238,0.413914574456,1.25412230829
 12/07  10:00:00,1.09458048576,8.43161451233,0.0,7.26512732457,0.0,0.200032819585,0.200032819585,0.200032819585,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.14222330672
 12/07  11:00:00,1.10197939859,8.9600988481,0.0,7.92636755308,0.0,0.218238935104,0.218238935104,0.218238935104,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00889676766
 12/07  12:00:00,1.07990531849,7.44395552738,0.0,6.53068767049,0.0,0.179811283436,0.179811283436,0.179811283436,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.888425720912
 12/07  13:00:00,1.05047260991,6.83967980337,0.0,6.01918498745,0.0,0.165727934399,0.165727934399,0.165727934399,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.796071153902
 12/07  14:00:00,1.02087143214,6.49938396689,0.0,5.73354279996,0.0,0.157863266706,0.157863266706,0.157863266706,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.740572948371
 12/07  15:00:00,1.02364663499,6.09575016271,0.0,5.38328008325,0.0,0.148219383579,0.148219383579,0.148219383579,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.685779049446
 12/07  16:00:00,1.12044090881,6.00129238951,0.0,5.28019138234,0.0,0.145381013019,0.145381013019,0.145381013019,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.692926296752
 12/07  17:00:00,1.44185143006,6.09650148892,0.0,5.30346708306,0.0,0.146021869516,0.146021869516,0.146021869516,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.759708661429
 12/07  18:00:00,1.99509802555,7.22861719641,0.0,6.28704429881,0.0,0.173102981099,0.173102981099,0.173102981099,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.901087444142
 12/07  19:00:00,2.24340818478,6.22396602288,0.0,5.15001956221,0.0,0.141796955225,0.141796955225,0.141796955225,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02999147767
 12/07  20:00:00,2.08667976379,6.37488037882,0.0,5.27834105625,0.0,0.145330067464,0.145330067464,0.145330067464,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.05116913672
 12/07  21:00:00,1.98692254439,6.36912777067,0.0,5.34757582027,0.0,0.147236327938,0.147236327938,0.147236327938,0.71053914,0.154808375,0.275874927963,0.681351773484,0.974621997965
 12/07  22:00:00,1.82821425115,6.65451899271,0.0,5.72792460973,0.0,0.157708579474,0.157708579474,0.157708579474,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.880760071468
 12/07  23:00:00,1.52161241844,7.29965482656,0.0,6.53025304428,0.0,0.179799316749,0.179799316749,0.179799316749,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.729738059513
 12/07  24:00:00,1.23288341685,7.77949501219,0.0,7.17933007008,0.0,0.197670539344,0.197670539344,0.197670539344,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.565697905069
 12/08  01:00:00,0.9199595307,7.95548290907,0.0,7.53401999358,0.0,0.207436318016,0.207436318016,0.207436318016,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.392953425904
 12/08  02:00:00,0.808462498482,8.30273527071,0.0,7.96244360056,0.0,0.219232227193,0.219232227193,0.219232227193,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314041939951
 12/08  03:00:00,0.755561350807,8.5150597909,0.0,8.19706893775,0.0,0.225692233418,0.225692233418,0.225692233418,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.292045467651
 12/08  04:00:00,0.749443401544,8.74898344802,0.0,8.42546986789,0.0,0.231980861272,0.231980861272,0.231980861272,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297933408265
 12/08  05:00:00,0.753656431909,9.09078237103,0.0,8.70518506796,0.0,0.239682339533,0.239682339533,0.239682339533,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.360983425622
 12/08  06:00:00,0.829023633022,9.8275522421,0.0,9.16386731501,0.0,0.252311368464,0.252311368464,0.252311368464,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.636217818097
 12/08  07:00:00,1.0455414915,10.616425331,0.0,9.43438804252,0.0,0.259759692693,0.259759692693,0.259759692693,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.15030174507
 12/08  08:00:00,1.33883026091,10.2225049454,0.0,8.89561483135,0.0,0.244925496438,0.244925496438,0.244925496438,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.29316872156
 12/08  09:00:00,1.30135349599,10.1951475213,0.0,8.90982348333,0.0,0.2453167073,0.2453167073,0.2453167073,0.29257494,0.063744625,0.268690649238,0.413914574456,1.25681454841
 12/08  10:00:00,1.14165379822,10.1440411344,0.0,8.9748148116,0.0,0.247106132049,0.247106132049,0.247106132049,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.14496244176
 12/08  11:00:00,1.17522178464,11.6226218546,0.0,10.5865073308,0.0,0.291481321157,0.291481321157,0.291481321157,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01127999643
 12/08  12:00:00,1.15618930783,10.2162154203,0.0,9.30129749597,0.0,0.256095272774,0.256095272774,0.256095272774,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.89007578835
 12/08  13:00:00,1.11925685646,9.33881718008,0.0,8.51740658033,0.0,0.234512180957,0.234512180957,0.234512180957,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.796986937726
 12/08  14:00:00,1.06671609727,8.16540024796,0.0,7.39860621286,0.0,0.203707931829,0.203707931829,0.203707931829,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.741525816546
 12/08  15:00:00,1.07506680372,7.96416631529,0.0,7.25084398417,0.0,0.199639552306,0.199639552306,0.199639552306,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.686631301108
 12/08  16:00:00,1.17886981492,8.12488930436,0.0,7.40231035847,0.0,0.203809919124,0.203809919124,0.203809919124,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.694404235473
 12/08  17:00:00,1.51253463946,8.6651311554,0.0,7.87065839228,0.0,0.216705078915,0.216705078915,0.216705078915,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.761147018687
 12/08  18:00:00,2.08269268853,10.4113296058,0.0,9.46845413365,0.0,0.260697644081,0.260697644081,0.260697644081,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.902390018745
 12/08  19:00:00,2.32993554538,9.36775424181,0.0,8.29266531945,0.0,0.22832431582,0.22832431582,0.22832431582,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.03113393935
 12/08  20:00:00,2.17910570645,9.73346531906,0.0,8.63522140697,0.0,0.23775601013,0.23775601013,0.23775601013,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.05287372624
 12/08  21:00:00,2.08188287862,9.81891883496,0.0,8.79650445329,0.0,0.242196662175,0.242196662175,0.242196662175,0.71053914,0.154808375,0.275874927963,0.681351773484,0.975484429233
 12/08  22:00:00,1.93045246513,10.3685119299,0.0,9.44118348165,0.0,0.259946793454,0.259946793454,0.259946793454,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.881494136738
 12/08  23:00:00,1.61243971982,10.5983597906,0.0,9.82907126059,0.0,0.270626618134,0.270626618134,0.270626618134,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.729624807199
 12/08  24:00:00,1.31524628939,10.7705633647,0.0,10.1707229678,0.0,0.280033411885,0.280033411885,0.280033411885,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.565373359791
 12/09  01:00:00,0.998948311803,10.5997777295,0.0,10.1641129377,0.0,0.279851416042,0.279851416042,0.279851416042,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.407155302195
 12/09  02:00:00,0.877943863706,10.6898068229,0.0,10.3426296798,0.0,0.284766568342,0.284766568342,0.284766568342,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.320927412876
 12/09  03:00:00,0.815964362187,10.6187918268,0.0,10.2960474438,0.0,0.283484006372,0.283484006372,0.283484006372,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.296798997469
 12/09  04:00:00,0.802473252451,10.6309165512,0.0,10.3019058671,0.0,0.283645308007,0.283645308007,0.283645308007,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.303430512221
 12/09  05:00:00,0.797858009371,10.6115468241,0.0,10.2135565601,0.0,0.281212761379,0.281212761379,0.281212761379,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.373376386541
 12/09  06:00:00,0.857724964693,10.7589179427,0.0,10.0574998499,0.0,0.276916007535,0.276916007535,0.276916007535,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.673950983783
 12/09  07:00:00,1.08133398411,11.6185061022,0.0,10.3484446322,0.0,0.284926673082,0.284926673082,0.284926673082,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.23832592661
 12/09  08:00:00,1.37767543473,10.9721836641,0.0,9.53788516119,0.0,0.262609308335,0.262609308335,0.262609308335,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.4005771104
 12/09  09:00:00,1.34450273873,10.6972321899,0.0,9.29887774744,0.0,0.256028649148,0.256028649148,0.256028649148,0.29257494,0.063744625,0.30112795013,0.413914574456,1.36984495286
 12/09  10:00:00,1.18411458841,10.1547097054,0.0,8.88146349894,0.0,0.244535863773,0.244535863773,0.244535863773,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.24898232546
 12/09  11:00:00,1.21149253641,11.1803008343,0.0,10.054588323,0.0,0.276835843635,0.276835843635,0.276835843635,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.100877984
 12/09  12:00:00,1.18233915594,9.33414584514,0.0,8.34467675054,0.0,0.229756361364,0.229756361364,0.229756361364,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.964626958624
 12/09  13:00:00,1.1452016928,8.60985480096,0.0,7.72325252531,0.0,0.212646511202,0.212646511202,0.212646511202,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.862178613637
 12/09  14:00:00,1.10042004331,7.86294519648,0.0,7.03961938831,0.0,0.193823845356,0.193823845356,0.193823845356,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.79805758962
 12/09  15:00:00,1.10707373395,7.75667250758,0.0,6.99229721061,0.0,0.192520910361,0.192520910361,0.192520910361,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.737684266959
 12/09  16:00:00,1.20469963373,7.76749197225,0.0,6.99447111476,0.0,0.192580765083,0.192580765083,0.192580765083,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.744846147067
 12/09  17:00:00,1.52240975984,7.7806998024,0.0,6.92479235863,0.0,0.190662280048,0.190662280048,0.190662280048,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.822581699343
 12/09  18:00:00,2.07433835061,8.89822778603,0.0,7.88105660792,0.0,0.216991375948,0.216991375948,0.216991375948,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.976685724665
 12/09  19:00:00,2.34784873515,8.86923835252,0.0,7.69712701376,0.0,0.211927190052,0.211927190052,0.211927190052,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.12815635575
 12/09  20:00:00,2.15266809399,7.6354908545,0.0,6.43125747216,0.0,0.17707364347,0.17707364347,0.17707364347,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.15886319649
 12/09  21:00:00,2.05189901057,7.56492835039,0.0,6.44156428193,0.0,0.177357423798,0.177357423798,0.177357423798,0.71053914,0.154808375,0.310730298291,0.681351773484,1.07643411603
 12/09  22:00:00,1.88072020154,7.35487744048,0.0,6.34169420025,0.0,0.174607672399,0.174607672399,0.174607672399,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.967348928716
 12/09  23:00:00,1.54970188904,7.36038909944,0.0,6.52285322544,0.0,0.179595575429,0.179595575429,0.179595575429,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.797872151239
 12/09  24:00:00,1.23501809119,7.33573416043,0.0,6.69264019271,0.0,0.184270368351,0.184270368351,0.184270368351,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.608626930672
 12/10  01:00:00,0.911069961079,7.410506699,0.0,6.97239965582,0.0,0.191973065319,0.191973065319,0.191973065319,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.409597553598
 12/10  02:00:00,0.789727454391,7.48812517151,0.0,7.13863821924,0.0,0.196550159027,0.196550159027,0.196550159027,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.323237222068
 12/10  03:00:00,0.732736958226,7.59823635344,0.0,7.27325504441,0.0,0.20025660241,0.20025660241,0.20025660241,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.299035923523
 12/10  04:00:00,0.720006441799,7.6379097763,0.0,7.30673797072,0.0,0.201178497356,0.201178497356,0.201178497356,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.30559163371
 12/10  05:00:00,0.71825671024,7.72278418011,0.0,7.32246311563,0.0,0.201611462249,0.201611462249,0.201611462249,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.375707187028
 12/10  06:00:00,0.781001995193,7.97551963049,0.0,7.27094640685,0.0,0.200193038035,0.200193038035,0.200193038035,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.677106114648
 12/10  07:00:00,0.991164985309,8.3482961304,0.0,7.07353575305,0.0,0.194757674285,0.194757674285,0.194757674285,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.24302483397
 12/10  08:00:00,1.3224249271,8.97115959807,0.0,7.5312045899,0.0,0.207358800705,0.207358800705,0.207358800705,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.40623361563
 12/10  09:00:00,1.30879997618,9.40587206506,0.0,8.00216495639,0.0,0.220325886595,0.220325886595,0.220325886595,0.29257494,0.063744625,0.30112795013,0.413914574456,1.37519761909
 12/10  10:00:00,1.15719166965,9.18176161918,0.0,7.90363179546,0.0,0.217612945015,0.217612945015,0.217612945015,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.25386594268
 12/10  11:00:00,1.21065655486,11.1541078533,0.0,10.0242257433,0.0,0.275999862083,0.275999862083,0.275999862083,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.10504758259
 12/10  12:00:00,1.20773924638,10.2601132703,0.0,9.26719982175,0.0,0.255156451799,0.255156451799,0.255156451799,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.968071312572
 12/10  13:00:00,1.19062032303,10.2617539749,0.0,9.37284248862,0.0,0.258065141431,0.258065141431,0.258065141431,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.864487824244
 12/10  14:00:00,1.16885592392,10.3503805385,0.0,9.52518844285,0.0,0.262259725973,0.262259725973,0.262259725973,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.799923877092
 12/10  15:00:00,1.16644492225,9.91428440602,0.0,9.14863957146,0.0,0.251892098664,0.251892098664,0.251892098664,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.738953804545
 12/10  16:00:00,1.26889472764,10.0999810629,0.0,9.32601616744,0.0,0.256775858994,0.256775858994,0.256775858994,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.745790185059
 12/10  17:00:00,1.59923455844,10.5722040167,0.0,9.71504420181,0.0,0.267487078652,0.267487078652,0.267487078652,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.823834070467
 12/10  18:00:00,2.17766553671,12.6524468456,0.0,11.6338665951,0.0,0.320318562048,0.320318562048,0.320318562048,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.978094797027
 12/10  19:00:00,2.41187930619,11.1954478593,0.0,10.0226966491,0.0,0.275957761097,0.275957761097,0.275957761097,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.12879622713
 12/10  20:00:00,2.25184629559,11.2395381703,0.0,10.0333776842,0.0,0.276251845077,0.276251845077,0.276251845077,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.16079030032
 12/10  21:00:00,2.15737216435,11.39804276,0.0,10.2723151211,0.0,0.282830577573,0.282830577573,0.282830577573,0.71053914,0.154808375,0.310730298291,0.681351773484,1.07879768641
 12/10  22:00:00,2.00572228677,11.8957503863,0.0,10.8817295151,0.0,0.299609757629,0.299609757629,0.299609757629,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.968186559744
 12/10  23:00:00,1.67636697152,11.9606167647,0.0,11.1232880623,0.0,0.306260657903,0.306260657903,0.306260657903,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.797664979608
 12/10  24:00:00,1.37224966354,12.3188250196,0.0,11.676846525,0.0,0.321501940698,0.321501940698,0.321501940698,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.607511457495
 12/11  01:00:00,1.05349672168,12.8049385414,0.0,12.3840475894,0.0,0.340973509,0.340973509,0.340973509,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.392381462395
 12/11  02:00:00,0.944364547019,13.2371443733,0.0,12.898362058,0.0,0.35513427573,0.35513427573,0.35513427573,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.312532585131
 12/11  03:00:00,0.888280391926,13.3338196461,0.0,13.0173815951,0.0,0.358411274538,0.358411274538,0.358411274538,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.290492665515
 12/11  04:00:00,0.87357919948,13.2559832178,0.0,12.9340419083,0.0,0.356116659209,0.356116659209,0.356116659209,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.29636113762
 12/11  05:00:00,0.872771557648,13.4158984072,0.0,13.0314079176,0.0,0.358797465271,0.358797465271,0.358797465271,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.359876612159
 12/11  06:00:00,0.937192804397,13.757568165,0.0,13.0925366417,0.0,0.360480539839,0.360480539839,0.360480539839,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.637564414296
 12/11  07:00:00,1.14692216025,14.304435001,0.0,13.1165011491,0.0,0.361140361447,0.361140361447,0.361140361447,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.15619830848
 12/11  08:00:00,1.47049957123,15.0119974105,0.0,13.6778016053,0.0,0.376594806755,0.376594806755,0.376594806755,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.30047441266
 12/11  09:00:00,1.41150167616,14.2028421099,0.0,12.9103697695,0.0,0.355464887469,0.355464887469,0.355464887469,0.29257494,0.063744625,0.268690649238,0.413914574456,1.26396285087
 12/11  10:00:00,1.26891040705,14.7713075389,0.0,13.5967336945,0.0,0.374362740878,0.374362740878,0.374362740878,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.15030996335
 12/11  11:00:00,1.26883434863,15.0272597861,0.0,13.9864853843,0.0,0.385093885147,0.385093885147,0.385093885147,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01593987444
 12/11  12:00:00,1.27344947069,14.4794020866,0.0,13.5601486938,0.0,0.373355435636,0.373355435636,0.373355435636,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.894411256852
 12/11  13:00:00,1.2459928186,13.9446058147,0.0,13.1204157438,0.0,0.361248143096,0.361248143096,0.361248143096,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.799766408893
 12/11  14:00:00,1.22842178113,14.0405765001,0.0,13.2717043615,0.0,0.365413615691,0.365413615691,0.365413615691,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.743603920117
 12/11  15:00:00,1.24033006844,13.9676820404,0.0,13.2531523193,0.0,0.36490281703,0.36490281703,0.36490281703,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.687838691081
 12/11  16:00:00,1.35292252877,14.4467672076,0.0,13.7238486439,0.0,0.37786263298,0.37786263298,0.37786263298,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.694743853267
 12/11  17:00:00,1.66810061154,14.3157595205,0.0,13.5207641945,0.0,0.372271051,0.372271051,0.372271051,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.761669581636
 12/11  18:00:00,2.24178364829,16.1913050063,0.0,15.2465863482,0.0,0.419788603838,0.419788603838,0.419788603838,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.904233204584
 12/11  19:00:00,2.52237144944,16.3612421994,0.0,15.2818751289,0.0,0.420760219886,0.420760219886,0.420760219886,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.03541208746
 12/11  20:00:00,2.31998383768,14.8520804165,0.0,13.7518695788,0.0,0.37863414136,0.37863414136,0.37863414136,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.05484065192
 12/11  21:00:00,2.19229649779,13.8307999007,0.0,12.8066913979,0.0,0.352610281338,0.352610281338,0.352610281338,0.71053914,0.154808375,0.275874927963,0.681351773484,0.977178550377
 12/11  22:00:00,2.02799369078,13.9136043355,0.0,12.9838492564,0.0,0.357488019107,0.357488019107,0.357488019107,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.883920767576
 12/11  23:00:00,1.70473100171,13.9517834219,0.0,13.1810607754,0.0,0.362917900023,0.362917900023,0.362917900023,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.731058923721
 12/11  24:00:00,1.41039994165,14.2266957027,0.0,13.626672849,0.0,0.375187064146,0.375187064146,0.375187064146,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.56555581665
 12/12  01:00:00,1.10869864666,14.8085563295,0.0,14.3889636543,0.0,0.396175433974,0.396175433974,0.396175433974,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.391083185589
 12/12  02:00:00,1.00151797173,15.3114851629,0.0,14.9741559624,0.0,0.412287700442,0.412287700442,0.412287700442,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.311079470341
 12/12  03:00:00,0.94225087367,15.2923561013,0.0,14.9775720401,0.0,0.412381756282,0.412381756282,0.412381756282,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.28883867575
 12/12  04:00:00,0.932102171962,15.3803290374,0.0,15.0595773448,0.0,0.414639631691,0.414639631691,0.414639631691,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.295171520719
 12/12  05:00:00,0.938896230338,15.8167236331,0.0,15.4330346476,0.0,0.424922137962,0.424922137962,0.424922137962,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.359075108
 12/12  06:00:00,1.0079816698,16.3283827856,0.0,15.6635653427,0.0,0.431269405239,0.431269405239,0.431269405239,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.637350333895
 12/12  07:00:00,1.2440914703,17.8346871696,0.0,16.6456590693,0.0,0.458309671494,0.458309671494,0.458309671494,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.15729255697
 12/12  08:00:00,1.53104057201,17.2121767601,0.0,15.8766311772,0.0,0.437135807538,0.437135807538,0.437135807538,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.30182419038
 12/12  09:00:00,1.49311348498,17.1682938123,0.0,15.8744842755,0.0,0.437076696282,0.437076696282,0.437076696282,0.29257494,0.063744625,0.268690649238,0.413914574456,1.26530004716
 12/12  10:00:00,1.32455332144,16.7937257513,0.0,15.6176663523,0.0,0.430005655265,0.430005655265,0.430005655265,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.15179551795
 12/12  11:00:00,1.36302384454,18.4487924711,0.0,17.4074174185,0.0,0.479283381057,0.479283381057,0.479283381057,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01654052519
 12/12  12:00:00,1.33532517333,16.7266466299,0.0,15.8074542053,0.0,0.43523113827,0.43523113827,0.43523113827,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.894350288669
 12/12  13:00:00,1.2909306345,15.5767609411,0.0,14.7525426859,0.0,0.406185958989,0.406185958989,0.406185958989,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.799794593172
 12/12  14:00:00,1.25455613228,14.9901232759,0.0,14.2208955446,0.0,0.391547966847,0.391547966847,0.391547966847,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.743959512696
 12/12  15:00:00,1.26327815295,14.8014158533,0.0,14.086619328,0.0,0.387850901536,0.387850901536,0.387850901536,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.688105495327
 12/12  16:00:00,1.35623788642,14.5678189156,0.0,13.8442613618,0.0,0.381177990633,0.381177990633,0.381177990633,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.695382843428
 12/12  17:00:00,1.68426795735,14.9043315743,0.0,14.1079569663,0.0,0.388438396808,0.388438396808,0.388438396808,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.76304886356
 12/12  18:00:00,2.27648752727,17.4537800394,0.0,16.5070200111,0.0,0.454492482823,0.454492482823,0.454492482823,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.906274574829
 12/12  19:00:00,2.49974113142,15.540131626,0.0,14.4599492963,0.0,0.398129901868,0.398129901868,0.398129901868,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.03622734672
