Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/12  20:00:00,2.32987993763,15.2144332739,0.0,14.1112927289,0.0,0.38853024131,0.38853024131,0.38853024131,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.05777035915
 12/12  21:00:00,2.23578897298,15.4138019561,0.0,14.3863240333,0.0,0.396102756536,0.396102756536,0.396102756536,0.71053914,0.154808375,0.275874927963,0.681351773484,0.980547970372
 12/12  22:00:00,2.0661517966,15.3007253488,0.0,14.3697393207,0.0,0.395646124921,0.395646124921,0.395646124921,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.885151716589
 12/12  23:00:00,1.73411753964,15.019610528,0.0,14.2483703304,0.0,0.392304437948,0.392304437948,0.392304437948,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.731576474848
 12/12  24:00:00,1.4302106276,14.9464372741,0.0,14.3461905567,0.0,0.394997750095,0.394997750095,0.394997750095,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.565779680412
 12/13  01:00:00,1.12513605797,15.4055170838,0.0,14.985965118,0.0,0.412612845287,0.412612845287,0.412612845287,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.391042476213
 12/13  02:00:00,1.00225781444,15.3382237156,0.0,15.0010268104,0.0,0.413027543152,0.413027543152,0.413027543152,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.310947175055
 12/13  03:00:00,0.941161359519,15.2526107669,0.0,14.9380012384,0.0,0.411292242131,0.411292242131,0.411292242131,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.288664142968
 12/13  04:00:00,0.927019843975,15.1954378704,0.0,14.8749888357,0.0,0.409557303703,0.409557303703,0.409557303703,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.294868862833
 12/13  05:00:00,0.913286284413,14.8862640937,0.0,14.5028896929,0.0,0.399312192037,0.399312192037,0.399312192037,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.358760523317
 12/13  06:00:00,0.966679604837,14.828956434,0.0,14.1634876988,0.0,0.389967340279,0.389967340279,0.389967340279,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.638001626238
 12/13  07:00:00,1.18593084022,15.7247307293,0.0,14.5332837915,0.0,0.40014904141,0.40014904141,0.40014904141,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.15971139438
 12/13  08:00:00,1.46477244192,14.8081267274,0.0,13.469794121,0.0,0.370867677452,0.370867677452,0.370867677452,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.3046112139
 12/13  09:00:00,1.4226694916,14.613182056,0.0,13.3159812149,0.0,0.366632702906,0.366632702906,0.366632702906,0.29257494,0.063744625,0.268690649238,0.413914574456,1.26869135147
 12/13  10:00:00,1.25980663543,14.4453419078,0.0,13.2660876531,0.0,0.365258969259,0.365258969259,0.365258969259,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.15499037368
 12/13  11:00:00,1.29421329036,15.9524931426,0.0,14.9082403412,0.0,0.410472826873,0.410472826873,0.410472826873,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01941827408
 12/13  12:00:00,1.26635954296,14.2242637418,0.0,13.302644811,0.0,0.366265507899,0.366265507899,0.366265507899,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.896776794785
 12/13  13:00:00,1.23678534412,13.6125972396,0.0,12.7860032479,0.0,0.352040668614,0.352040668614,0.352040668614,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.802170329644
 12/13  14:00:00,1.21168577332,13.4351671151,0.0,12.6638579696,0.0,0.348677607881,0.348677607881,0.348677607881,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.746040927017
 12/13  15:00:00,1.21502613456,13.0507033177,0.0,12.334121623,0.0,0.339598883148,0.339598883148,0.339598883148,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.689890664697
 12/13  16:00:00,1.30286959188,12.6310099578,0.0,11.9059421611,0.0,0.327809696087,0.327809696087,0.327809696087,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.696893086289
 12/13  17:00:00,1.61467404095,12.3781102699,0.0,11.5803284267,0.0,0.318844480409,0.318844480409,0.318844480409,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.764456098792
 12/13  18:00:00,2.12139294567,11.8227218055,0.0,10.8740349587,0.0,0.299397901218,0.299397901218,0.299397901218,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.908201393302
 12/13  19:00:00,2.43494466173,13.1906550384,0.0,12.1065624696,0.0,0.333333432174,0.333333432174,0.333333432174,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.04013758581
 12/13  20:00:00,2.22778706087,11.5101303757,0.0,10.4033124577,0.0,0.286437364547,0.286437364547,0.286437364547,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.06144773215
 12/13  21:00:00,2.11646892626,11.0824324564,0.0,10.0526585199,0.0,0.276782709816,0.276782709816,0.276782709816,0.71053914,0.154808375,0.275874927963,0.681351773484,0.982843984129
 12/13  22:00:00,1.9511875237,11.1289676111,0.0,10.1942741039,0.0,0.28068185202,0.28068185202,0.28068185202,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.88885919575
 12/13  23:00:00,1.63736286198,11.5091316327,0.0,10.7342717244,0.0,0.295549760288,0.295549760288,0.295549760288,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.735196185457
 12/13  24:00:00,1.33649399367,11.5457832708,0.0,10.9424327167,0.0,0.301281116167,0.301281116167,0.301281116167,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.568883517054
 12/14  01:00:00,1.01620688893,11.4511095042,0.0,11.0296929218,0.0,0.303683676243,0.303683676243,0.303683676243,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.392907092847
 12/14  02:00:00,0.891432942139,11.3148086391,0.0,10.9759032848,0.0,0.30220267085,0.30220267085,0.30220267085,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.312655624156
 12/14  03:00:00,0.836428302591,11.4506746618,0.0,11.1341304774,0.0,0.306559185203,0.306559185203,0.306559185203,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.29059879897
 12/14  04:00:00,0.827545243348,11.5847300041,0.0,11.2621035072,0.0,0.310082703077,0.310082703077,0.310082703077,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297046325107
 12/14  05:00:00,0.824334301826,11.6579963228,0.0,11.2721824489,0.0,0.31036020945,0.31036020945,0.31036020945,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.36119999646
 12/14  06:00:00,0.879598065181,11.6690505027,0.0,11.0007143373,0.0,0.302885800624,0.302885800624,0.302885800624,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.640869056459
 12/14  07:00:00,1.07938283729,11.8589460525,0.0,10.6634947786,0.0,0.293601038481,0.293601038481,0.293601038481,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.16371573055
 12/14  08:00:00,1.40379164169,12.5983052477,0.0,11.2549911754,0.0,0.30988687722,0.30988687722,0.30988687722,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.3095926798
 12/14  09:00:00,1.34741983945,11.884748293,0.0,10.5829381815,0.0,0.291383050753,0.291383050753,0.291383050753,0.29257494,0.063744625,0.268690649238,0.413914574456,1.2733006219
 12/14  10:00:00,1.17955005307,11.5343569143,0.0,10.3511945337,0.0,0.285002386903,0.285002386903,0.285002386903,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.15889849959
 12/14  11:00:00,1.20707496275,12.7914815725,0.0,11.7434044596,0.0,0.323334499265,0.323334499265,0.323334499265,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.02324258549
 12/14  12:00:00,1.18211398839,11.1678149362,0.0,10.2428735107,0.0,0.282019953329,0.282019953329,0.282019953329,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.900099289495
 12/14  13:00:00,1.15144922089,10.5167149117,0.0,9.68662284672,0.0,0.266704545388,0.266704545388,0.266704545388,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.805668402952
 12/14  14:00:00,1.12475147429,10.2808245906,0.0,9.50643233996,0.0,0.261743308851,0.261743308851,0.261743308851,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.749124032096
 12/14  15:00:00,1.131788474,10.0306953517,0.0,9.31095670732,0.0,0.25636122259,0.25636122259,0.25636122259,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.693047614324
 12/14  16:00:00,1.23171772096,10.0501197198,0.0,9.32172921705,0.0,0.256657825169,0.256657825169,0.256657825169,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.700215792293
 12/14  17:00:00,1.5498416025,10.0269813974,0.0,9.22563522642,0.0,0.254012041959,0.254012041959,0.254012041959,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.768020426559
 12/14  18:00:00,2.10859071553,11.3615201109,0.0,10.4090620999,0.0,0.286595671082,0.286595671082,0.286595671082,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.911972557578
 12/14  19:00:00,2.34256558719,9.83855731025,0.0,8.75138435403,0.0,0.240954357633,0.240954357633,0.240954357633,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.04321797321
 12/14  20:00:00,2.17491665308,9.59330613663,0.0,8.48307634307,0.0,0.233566956758,0.233566956758,0.233566956758,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.06485960771
 12/14  21:00:00,2.07846540709,9.70680020716,0.0,8.67238299225,0.0,0.238779190641,0.238779190641,0.238779190641,0.71053914,0.154808375,0.275874927963,0.681351773484,0.987487262479
 12/14  22:00:00,1.9194062621,9.97753883054,0.0,9.0399889596,0.0,0.248900590426,0.248900590426,0.248900590426,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.891715559424
 12/14  23:00:00,1.60490525676,10.3326323204,0.0,9.55542199853,0.0,0.263092155072,0.263092155072,0.263092155072,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.737546599128
 12/14  24:00:00,1.31386202206,10.7254361975,0.0,10.1204468261,0.0,0.278649144557,0.278649144557,0.278649144557,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.570522334326
 12/15  01:00:00,1.00203012835,10.9377962296,0.0,10.514797562,0.0,0.28950691567,0.28950691567,0.28950691567,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.394489178076
 12/15  02:00:00,0.882895260356,11.005639173,0.0,10.6658174432,0.0,0.293664989067,0.293664989067,0.293664989067,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.313571999575
 12/15  03:00:00,0.820351568839,10.8674722257,0.0,10.5502287061,0.0,0.290482451451,0.290482451451,0.290482451451,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.291298134185
 12/15  04:00:00,0.804680519058,10.7547617667,0.0,10.4316641145,0.0,0.287217978786,0.287217978786,0.287217978786,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297517480299
 12/15  05:00:00,0.799233190543,10.7470667063,0.0,10.3605182038,0.0,0.285259098167,0.285259098167,0.285259098167,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.361934625016
 12/15  06:00:00,0.858481345562,10.903852336,0.0,10.233761909,0.0,0.281769081004,0.281769081004,0.281769081004,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.642623318063
 12/15  07:00:00,1.06486764144,11.3349893743,0.0,10.1363075592,0.0,0.279085842638,0.279085842638,0.279085842638,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.16694627178
 12/15  08:00:00,1.39024579549,12.1099659573,0.0,10.7630104217,0.0,0.296341031023,0.296341031023,0.296341031023,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.31323414311
 12/15  09:00:00,1.33354018758,11.3840182323,0.0,10.078833714,0.0,0.27750339889,0.27750339889,0.27750339889,0.29257494,0.063744625,0.268690649238,0.413914574456,1.2766750287
 12/15  10:00:00,1.17174642953,11.2541000578,0.0,10.0677694501,0.0,0.277198763363,0.277198763363,0.277198763363,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.16206672667
 12/15  11:00:00,1.19702526377,12.4291352784,0.0,11.3784026423,0.0,0.313284800284,0.313284800284,0.313284800284,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.02589810879
 12/15  12:00:00,1.18052841935,11.1132567305,0.0,10.185286156,0.0,0.280434384291,0.280434384291,0.280434384291,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.903128438576
 12/15  13:00:00,1.16018682962,10.8351094422,0.0,10.0039699702,0.0,0.275442154113,0.275442154113,0.275442154113,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.806715809965
 12/15  14:00:00,1.13545268477,10.6709771088,0.0,9.89509684448,0.0,0.272444519338,0.272444519338,0.272444519338,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.750612045768
 12/15  15:00:00,1.14174524923,10.3939429372,0.0,9.67258356413,0.0,0.266317997823,0.266317997823,0.266317997823,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.694668343019
 12/15  16:00:00,1.24041377364,10.3673278964,0.0,9.63756703831,0.0,0.265353877845,0.265353877845,0.265353877845,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.701586147673
 12/15  17:00:00,1.55552806128,10.2348422381,0.0,9.4321655707,0.0,0.259698500744,0.259698500744,0.259698500744,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.769350922999
 12/15  18:00:00,2.06675713804,9.84370359656,0.0,8.88968009267,0.0,0.244762093588,0.244762093588,0.244762093588,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.91353805043
 12/15  19:00:00,2.37803132446,11.1294137647,0.0,10.0394884635,0.0,0.276420094904,0.276420094904,0.276420094904,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.04597031819
 12/15  20:00:00,2.17065753482,9.44039287053,0.0,8.32838654519,0.0,0.229307838501,0.229307838501,0.229307838501,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.06663613949
 12/15  21:00:00,2.05131384199,8.72170686283,0.0,7.68624692768,0.0,0.211627625544,0.211627625544,0.211627625544,0.71053914,0.154808375,0.275874927963,0.681351773484,0.988529982716
 12/15  22:00:00,1.87788050175,8.47109036789,0.0,7.5317867716,0.0,0.207374830079,0.207374830079,0.207374830079,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.893469284773
 12/15  23:00:00,1.5481310626,8.27214461402,0.0,7.493401625,0.0,0.206317960907,0.206317960907,0.206317960907,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.739079266247
 12/15  24:00:00,1.24196571492,8.11552748172,0.0,7.50919619898,0.0,0.20675283741,0.20675283741,0.20675283741,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.571864245684
 12/16  01:00:00,0.928386384024,8.04102217996,0.0,7.60132653771,0.0,0.209289488263,0.209289488263,0.209289488263,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.411186152656
 12/16  02:00:00,0.801628023939,7.92056493199,0.0,7.57086305704,0.0,0.208450728575,0.208450728575,0.208450728575,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.323452144748
 12/16  03:00:00,0.740920185276,7.89538839336,0.0,7.57046720472,0.0,0.20843982946,0.20843982946,0.20843982946,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.29897580313
 12/16  04:00:00,0.725673575754,7.84399687634,0.0,7.51256644345,0.0,0.206845631311,0.206845631311,0.206845631311,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.305850261014
 12/16  05:00:00,0.722066041869,7.8627203044,0.0,7.46081680858,0.0,0.205420793877,0.205420793877,0.205420793877,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.377289618361
 12/16  06:00:00,0.782687753908,8.04331196948,0.0,7.33217261828,0.0,0.20187879675,0.20187879675,0.20187879675,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.683672242201
 12/16  07:00:00,0.991000495057,8.35820968758,0.0,7.0675615203,0.0,0.194593184034,0.194593184034,0.194593184034,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.2589126239
 12/16  08:00:00,1.32466482908,9.07120944582,0.0,7.61255710578,0.0,0.209598702692,0.209598702692,0.209598702692,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.4249309475
 12/16  09:00:00,1.30550007092,9.30437765959,0.0,7.88231346421,0.0,0.21702598133,0.21702598133,0.21702598133,0.29257494,0.063744625,0.30112795013,0.413914574456,1.39355470579
 12/16  10:00:00,1.16498753974,9.4812647714,0.0,8.18677527633,0.0,0.225408815107,0.225408815107,0.225408815107,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.27022561403
 12/16  11:00:00,1.21734511731,11.4110758999,0.0,10.2671521686,0.0,0.282688424532,0.282688424532,0.282688424532,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.1190892039
 12/16  12:00:00,1.21995571877,10.716379107,0.0,9.71089814889,0.0,0.267372924196,0.267372924196,0.267372924196,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.980638822162
 12/16  13:00:00,1.2190694726,11.3051353422,0.0,10.4061064017,0.0,0.286514291002,0.286514291002,0.286514291002,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.874605278475
 12/16  14:00:00,1.21441760929,12.0136362728,0.0,11.1799741223,0.0,0.307821411335,0.307821411335,0.307821411335,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.808393931908
 12/16  15:00:00,1.23474184213,12.4019504876,0.0,11.629161617,0.0,0.320189018544,0.320189018544,0.320189018544,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.746097840621
 12/16  16:00:00,1.3423530508,12.7745507978,0.0,11.9939987109,0.0,0.33023418215,0.33023418215,0.33023418215,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.752377376499
 12/16  17:00:00,1.66570859283,12.9940217597,0.0,12.1293596357,0.0,0.333961113041,0.333961113041,0.333961113041,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.831336379507
 12/16  18:00:00,2.22692876978,14.4516298412,0.0,13.4230912905,0.0,0.36958179512,0.36958179512,0.36958179512,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.988053097281
 12/16  19:00:00,2.48721355891,13.944302008,0.0,12.7588123478,0.0,0.351292013817,0.351292013817,0.351292013817,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.14153467726
 12/16  20:00:00,2.32683977361,13.9763463514,0.0,12.7571165558,0.0,0.351245323094,0.351245323094,0.351245323094,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.17385960971
 12/16  21:00:00,2.2249530004,13.8639501334,0.0,12.7268292335,0.0,0.350411413624,0.350411413624,0.350411413624,0.71053914,0.154808375,0.310730298291,0.681351773484,1.09019094742
 12/16  22:00:00,2.06054116996,13.8964540547,0.0,12.8727336261,0.0,0.354428640817,0.354428640817,0.354428640817,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.977886117084
 12/16  23:00:00,1.73754511519,14.1895820251,0.0,13.3452584581,0.0,0.36743880158,0.36743880158,0.36743880158,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.804659844191
 12/16  24:00:00,1.42928871698,14.3946176707,0.0,13.7484865018,0.0,0.378540994137,0.378540994137,0.378540994137,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.611664131849
 12/17  01:00:00,1.10843126728,14.5775371812,0.0,14.1404984779,0.0,0.389334371514,0.389334371514,0.389334371514,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.408529213696
 12/17  02:00:00,1.00075014555,15.1495220934,0.0,14.8029141258,0.0,0.407572850189,0.407572850189,0.407572850189,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.320358237419
 12/17  03:00:00,0.94745106299,15.3932427284,0.0,15.0716018993,0.0,0.414970707174,0.414970707174,0.414970707174,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.295695443553
 12/17  04:00:00,0.937891377542,15.5479665735,0.0,15.2202483815,0.0,0.419063433099,0.419063433099,0.419063433099,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.302138020174
 12/17  05:00:00,0.931604915384,15.4693853974,0.0,15.071200938,0.0,0.414959667393,0.414959667393,0.414959667393,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.373570581967
 12/17  06:00:00,0.998701560678,15.8859517355,0.0,15.1777242298,0.0,0.41789260352,0.41789260352,0.41789260352,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.680760396769
 12/17  07:00:00,1.23334249267,17.1585082304,0.0,15.8693445098,0.0,0.436935181649,0.436935181649,0.436935181649,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.25742817723
 12/17  08:00:00,1.52206671436,16.2394244572,0.0,14.7821297471,0.0,0.40700058797,0.40700058797,0.40700058797,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.42357331765
 12/17  09:00:00,1.49392864014,16.1459751545,0.0,14.725978168,0.0,0.405454550554,0.405454550554,0.405454550554,0.29257494,0.063744625,0.30112795013,0.413914574456,1.39148749687
 12/17  10:00:00,1.35397990744,16.3440501899,0.0,15.0509169582,0.0,0.4144011828,0.4144011828,0.4144011828,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.2688693507
 12/17  11:00:00,1.40128390261,18.0897570016,0.0,16.9477493723,0.0,0.466627209834,0.466627209834,0.466627209834,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.11717310203
 12/17  12:00:00,1.37824339223,16.4630330172,0.0,15.4598552648,0.0,0.425660597652,0.425660597652,0.425660597652,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.978335616411
 12/17  13:00:00,1.3283582907,15.2720842862,0.0,14.3754409355,0.0,0.395803109104,0.395803109104,0.395803109104,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.872219688752
 12/17  14:00:00,1.29548356102,14.95627537,0.0,14.1242632759,0.0,0.388887363073,0.388887363073,0.388887363073,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.806743875528
 12/17  15:00:00,1.28990777002,14.4046950724,0.0,13.6327702793,0.0,0.375354946431,0.375354946431,0.375354946431,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.745233763054
 12/17  16:00:00,1.37273031004,13.8776066395,0.0,13.0972909436,0.0,0.360611441389,0.360611441389,0.360611441389,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.752140985425
 12/17  17:00:00,1.69263078206,13.9725788049,0.0,13.1071648429,0.0,0.360883302269,0.360883302269,0.360883302269,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.832088217513
 12/17  18:00:00,2.26801268547,15.9451115135,0.0,14.9152458233,0.0,0.410665710807,0.410665710807,0.410665710807,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.989380236679
 12/17  19:00:00,2.49617855644,14.2711533004,0.0,13.0844181591,0.0,0.360257011346,0.360257011346,0.360257011346,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.14278015828
 12/17  20:00:00,2.33162563859,14.1524943651,0.0,12.9309376245,0.0,0.356031188079,0.356031188079,0.356031188079,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.17618655476
 12/17  21:00:00,2.21737153629,13.5912628265,0.0,12.4514729086,0.0,0.342829949514,0.342829949514,0.342829949514,0.71053914,0.154808375,0.310730298291,0.681351773484,1.09285996545
 12/17  22:00:00,2.04475390203,13.3248572351,0.0,12.29934516,0.0,0.33864137289,0.33864137289,0.33864137289,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.979677763503
 12/17  23:00:00,1.65973026995,11.363898596,0.0,10.5190484412,0.0,0.289623956338,0.289623956338,0.289623956338,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.8051864321
 12/17  24:00:00,1.35154124508,11.5704215074,0.0,10.9247234628,0.0,0.300793522236,0.300793522236,0.300793522236,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.611231007529
 12/18  01:00:00,0.990308034676,10.5110116089,0.0,10.0890549101,0.0,0.277784821992,0.277784821992,0.277784821992,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.393447209222
 12/18  02:00:00,0.877870367143,10.822948053,0.0,10.4833149465,0.0,0.288640095854,0.288640095854,0.288640095854,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.313383376215
 12/18  03:00:00,0.823804740999,10.9934021296,0.0,10.6756468023,0.0,0.293935623611,0.293935623611,0.293935623611,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.291809941842
 12/18  04:00:00,0.801711821099,10.646964913,0.0,10.3238419646,0.0,0.284249280827,0.284249280827,0.284249280827,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297542776578
 12/18  05:00:00,0.800717546515,10.8014750126,0.0,10.4144295327,0.0,0.286743454139,0.286743454139,0.286743454139,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.362431602449
 12/18  06:00:00,0.859706501279,10.9513366095,0.0,10.2782591685,0.0,0.282994236721,0.282994236721,0.282994236721,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.645610332067
 12/18  07:00:00,1.06096037021,11.2000350008,0.0,9.99439673145,0.0,0.275178571404,0.275178571404,0.275178571404,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.17390272595
 12/18  08:00:00,1.35861582636,10.9691874862,0.0,9.61422017055,0.0,0.264711061887,0.264711061887,0.264711061887,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.32124592312
 12/18  09:00:00,1.32395554396,11.0437434129,0.0,9.73072255698,0.0,0.26791875527,0.26791875527,0.26791875527,0.29257494,0.063744625,0.268690649238,0.413914574456,1.28451136637
 12/18  10:00:00,1.16973538777,11.1887054533,0.0,9.99472906354,0.0,0.275187721598,0.275187721598,0.275187721598,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.16971250875
 12/18  11:00:00,1.16064366692,11.1142441983,0.0,10.0570348091,0.0,0.276903203435,0.276903203435,0.276903203435,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.03237486179
 12/18  12:00:00,1.22494613293,12.7321791023,0.0,11.7985231502,0.0,0.32485209787,0.32485209787,0.32485209787,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.908813816086
 12/18  13:00:00,1.17631939088,11.4269012948,0.0,10.5898993784,0.0,0.291574715369,0.291574715369,0.291574715369,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.812578254434
 12/18  14:00:00,1.15245997416,11.2921534448,0.0,10.5127960956,0.0,0.289451808727,0.289451808727,0.289451808727,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.754089130611
 12/18  15:00:00,1.1571620405,10.9569899204,0.0,10.2325164379,0.0,0.281734789093,0.281734789093,0.281734789093,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.69778245254
 12/18  16:00:00,1.26729293507,11.3470046767,0.0,10.6138094897,0.0,0.292233039275,0.292233039275,0.292233039275,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.705020476505
 12/18  17:00:00,1.54586338001,9.88670319484,0.0,9.0811474721,0.0,0.250033819472,0.250033819472,0.250033819472,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.772229978307
 12/18  18:00:00,2.06412374496,9.75128718987,0.0,8.79403610771,0.0,0.242128700513,0.242128700513,0.242128700513,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.916765628713
 12/18  19:00:00,2.34106122579,9.79280755386,0.0,8.69674643455,0.0,0.239449996236,0.239449996236,0.239449996236,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.05210613631
 12/18  20:00:00,2.19597668885,10.3672135396,0.0,9.24797003231,0.0,0.25462699253,0.25462699253,0.25462699253,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.07387332141
 12/18  21:00:00,2.08839939943,10.0747463188,0.0,9.03318238202,0.0,0.248713182988,0.248713182988,0.248713182988,0.71053914,0.154808375,0.275874927963,0.681351773484,0.994633984299
 12/18  22:00:00,1.92133145999,10.0536733977,0.0,9.10991152437,0.0,0.250825788315,0.250825788315,0.250825788315,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.897927561852
 12/18  23:00:00,1.60365391241,10.2920597358,0.0,9.50997357624,0.0,0.261840810718,0.261840810718,0.261840810718,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.742422436751
 12/18  24:00:00,1.30663701886,10.4662999987,0.0,9.85803704592,0.0,0.27142414135,0.27142414135,0.27142414135,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.573795915777
 12/19  01:00:00,0.992156240576,10.5805191268,0.0,10.1561811507,0.0,0.279633027893,0.279633027893,0.279633027893,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.395828486464
 12/19  02:00:00,0.869796818388,10.5307342059,0.0,10.1900862664,0.0,0.280566547099,0.280566547099,0.280566547099,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.31439820931
 12/19  03:00:00,0.799867721147,10.1239533301,0.0,9.80626198156,0.0,0.269998603759,0.269998603759,0.269998603759,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.291745963012
 12/19  04:00:00,0.789799456478,10.2147348001,0.0,9.89118873355,0.0,0.272336916207,0.272336916207,0.272336916207,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297965894692
 12/19  05:00:00,0.793753729676,10.5496172822,0.0,10.161505957,0.0,0.2797796373,0.2797796373,0.2797796373,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.363497447744
 12/19  06:00:00,0.873013685306,11.436054179,0.0,10.7615717893,0.0,0.296301420748,0.296301420748,0.296301420748,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.647015280725
 12/19  07:00:00,1.10591292593,12.8353280931,0.0,11.6270590192,0.0,0.320131127122,0.320131127122,0.320131127122,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.17653353053
 12/19  08:00:00,1.39872147261,12.4282582418,0.0,11.0708442738,0.0,0.304816708139,0.304816708139,0.304816708139,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.32369257541
 12/19  09:00:00,1.36528553693,12.5474042509,0.0,11.231814537,0.0,0.309248748236,0.309248748236,0.309248748236,0.29257494,0.063744625,0.268690649238,0.413914574456,1.28708022431
 12/19  10:00:00,1.22213423891,13.0938091259,0.0,11.8978383933,0.0,0.32758657274,0.32758657274,0.32758657274,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.17170685164
 12/19  11:00:00,1.24158027048,14.0552630601,0.0,12.9966260788,0.0,0.357839806997,0.357839806997,0.357839806997,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.03380245397
 12/19  12:00:00,1.21261914076,12.284734591,0.0,11.3508107809,0.0,0.312525105705,0.312525105705,0.312525105705,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.909081674129
 12/19  13:00:00,1.19140531007,11.9756082611,0.0,11.1378150855,0.0,0.306660634568,0.306660634568,0.306660634568,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.813369513576
 12/19  14:00:00,1.19431696321,12.8143124934,0.0,12.0330284028,0.0,0.331308797773,0.331308797773,0.331308797773,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.756015872039
 12/19  15:00:00,1.19981452896,12.5071685061,0.0,11.7816410265,0.0,0.324387277549,0.324387277549,0.324387277549,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.698836449656
 12/19  16:00:00,1.30307488782,12.6472701457,0.0,11.9133984432,0.0,0.328014992026,0.328014992026,0.328014992026,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.705696992108
 12/19  17:00:00,1.63573538869,13.152983697,0.0,12.3452697663,0.0,0.339905828154,0.339905828154,0.339905828154,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.774388186261
 12/19  18:00:00,2.21841568448,15.3581880809,0.0,14.397869459,0.0,0.396420640031,0.396420640031,0.396420640031,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.919833168406
 12/19  19:00:00,2.4539917467,13.8942789831,0.0,12.7983464366,0.0,0.352380517142,0.352380517142,0.352380517142,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.05197756357
 12/19  20:00:00,2.29379688709,13.9204262746,0.0,12.8007680012,0.0,0.352447190772,0.352447190772,0.352447190772,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.07428808754
 12/19  21:00:00,2.19494474289,13.9447640231,0.0,12.9028748038,0.0,0.355258526446,0.355258526446,0.355258526446,0.71053914,0.154808375,0.275874927963,0.681351773484,0.994959266795
 12/19  22:00:00,2.03364560079,14.1331140928,0.0,13.1891248001,0.0,0.36313992911,0.36313992911,0.36313992911,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.898154981256
 12/19  23:00:00,1.72843043399,14.8236540426,0.0,14.0418164923,0.0,0.3866173323,0.3866173323,0.3866173323,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.742173827545
 12/19  24:00:00,1.42837092109,14.8865891014,0.0,14.279373011,0.0,0.393158043583,0.393158043583,0.393158043583,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.572749053333
 12/20  01:00:00,1.12058096081,15.243178137,0.0,14.8205254621,0.0,0.408057748127,0.408057748127,0.408057748127,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.394143185373
 12/20  02:00:00,1.00171382007,15.3206396117,0.0,14.9812691108,0.0,0.412483548782,0.412483548782,0.412483548782,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.313120770769
 12/20  03:00:00,0.935580702609,15.0510973366,0.0,14.735313584,0.0,0.40571158522,0.40571158522,0.40571158522,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.289838367083
 12/20  04:00:00,0.913629148518,14.7103448154,0.0,14.3886431068,0.0,0.396166608246,0.396166608246,0.396166608246,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.296121536744
 12/20  05:00:00,0.901750876173,14.469925418,0.0,14.0839273957,0.0,0.387776783796,0.387776783796,0.387776783796,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.361384144891
 12/20  06:00:00,0.957686349145,14.5099672271,0.0,13.8368555601,0.0,0.380974084587,0.380974084587,0.380974084587,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.645644558019
 12/20  07:00:00,1.17400519199,15.3086361354,0.0,14.1001481044,0.0,0.388223393188,0.388223393188,0.388223393188,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.17675248764
 12/20  08:00:00,1.4516835532,14.3527043725,0.0,12.994409915,0.0,0.357778788728,0.357778788728,0.357778788728,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.32457306498
 12/20  09:00:00,1.3906796264,13.4706472603,0.0,12.1541196551,0.0,0.334642837707,0.334642837707,0.334642837707,0.29257494,0.063744625,0.268690649238,0.413914574456,1.28801811561
 12/20  10:00:00,1.18917317745,11.8977221642,0.0,10.7007032995,0.0,0.294625511283,0.294625511283,0.294625511283,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.17275498367
 12/20  11:00:00,1.20140573879,12.59801292,0.0,11.5375000784,0.0,0.3176652753,0.3176652753,0.3176652753,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.03567831419
 12/20  12:00:00,1.14862458745,9.96222281954,0.0,9.02654929775,0.0,0.248530552389,0.248530552389,0.248530552389,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.910831385812
 12/20  13:00:00,1.10315294681,8.77274547543,0.0,7.9325177889,0.0,0.218408271299,0.218408271299,0.218408271299,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.815804024525
 12/20  14:00:00,1.06527366402,8.13038284322,0.0,7.34621750381,0.0,0.202265498583,0.202265498583,0.202265498583,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.758897120866
 12/20  15:00:00,1.09942145716,8.86392240283,0.0,8.13539712169,0.0,0.223994205744,0.223994205744,0.223994205744,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.701834251121
 12/20  16:00:00,1.19944342845,8.88669300697,0.0,8.1495373495,0.0,0.224383532663,0.224383532663,0.224383532663,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.708980947052
 12/20  17:00:00,1.52494637941,9.13224316452,0.0,8.32144877398,0.0,0.22911681887,0.22911681887,0.22911681887,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.777468646117
 12/20  18:00:00,2.09807415028,10.991075614,0.0,10.0271038506,0.0,0.27607910583,0.27607910583,0.27607910583,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.923486309988
 12/20  19:00:00,2.33766335004,9.67389241643,0.0,8.5733366859,0.0,0.236052120482,0.236052120482,0.236052120482,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.05660074753
 12/20  20:00:00,2.17390159501,9.56967993763,0.0,8.44620976227,0.0,0.23255189869,0.23255189869,0.23255189869,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.07809998951
 12/20  21:00:00,2.07521535817,9.60006460695,0.0,8.55434226658,0.0,0.235529141725,0.235529141725,0.235529141725,0.71053914,0.154808375,0.275874927963,0.681351773484,0.998792387937
 12/20  22:00:00,1.93722745444,10.6350733465,0.0,9.68724890261,0.0,0.266721782763,0.266721782763,0.266721782763,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.90199013234
 12/20  23:00:00,1.63554413457,11.4528177898,0.0,10.6682161331,0.0,0.293731032879,0.293731032879,0.293731032879,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.744937933955
 12/20  24:00:00,1.35283335375,12.1454280059,0.0,11.5358729913,0.0,0.317620476248,0.317620476248,0.317620476248,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.575087977517
 12/21  01:00:00,1.06900642887,13.3717832596,0.0,12.9473551392,0.0,0.356483216188,0.356483216188,0.356483216188,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.395918630794
 12/21  02:00:00,0.957289862525,13.7077645883,0.0,13.3678053377,0.0,0.368059591236,0.368059591236,0.368059591236,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.313709520459
 12/21  03:00:00,0.91028003425,14.1331037947,0.0,13.8164014904,0.0,0.380410916861,0.380410916861,0.380410916861,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.290756918737
 12/21  04:00:00,0.906595221988,14.4557502954,0.0,14.1331731697,0.0,0.389132681716,0.389132681716,0.389132681716,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.296996953834
 12/21  05:00:00,0.902250956249,14.4889782282,0.0,14.1020901423,0.0,0.388276863873,0.388276863873,0.388276863873,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.362274208363
 12/21  06:00:00,0.977822580096,15.2428249851,0.0,14.568196957,0.0,0.401110315538,0.401110315538,0.401110315538,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.647160919063
 12/21  07:00:00,1.20480669261,16.4299578678,0.0,15.2188486469,0.0,0.419024893809,0.419024893809,0.419024893809,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.17937367749
 12/21  08:00:00,1.51534114564,16.6676627599,0.0,15.3064330882,0.0,0.421436381173,0.421436381173,0.421436381173,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.32750827918
 12/21  09:00:00,1.44210818417,15.3402624939,0.0,14.0219882435,0.0,0.386071395479,0.386071395479,0.386071395479,0.29257494,0.063744625,0.268690649238,0.413914574456,1.28976476085
 12/21  10:00:00,1.25736151439,14.3757711126,0.0,13.1772816476,0.0,0.36281384822,0.36281384822,0.36281384822,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.17422558396
 12/21  11:00:00,1.27428541533,15.2457014897,0.0,14.1844663639,0.0,0.390544951841,0.390544951841,0.390544951841,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.03640059837
 12/21  12:00:00,1.24860835082,13.594205597,0.0,12.6579272527,0.0,0.348514315765,0.348514315765,0.348514315765,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.911436208287
 12/21  13:00:00,1.2286601356,13.329968192,0.0,12.4908983018,0.0,0.343915460093,0.343915460093,0.343915460093,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.814646228171
 12/21  14:00:00,1.2106296299,13.408245063,0.0,12.625499182,0.0,0.347621464459,0.347621464459,0.347621464459,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.757477662404
 12/21  15:00:00,1.22232028025,13.3258444094,0.0,12.5990426357,0.0,0.346893028836,0.346893028836,0.346893028836,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.700110743681
 12/21  16:00:00,1.3311279768,13.6675988844,0.0,12.9322775638,0.0,0.356068081009,0.356068081009,0.356068081009,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.707146610184
 12/21  17:00:00,1.66797158035,14.3253390778,0.0,13.5160778233,0.0,0.372142019808,0.372142019808,0.372142019808,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.775935510023
 12/21  18:00:00,2.24914727514,16.476499261,0.0,15.5140308946,0.0,0.427152230695,0.427152230695,0.427152230695,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.921982912926
 12/21  19:00:00,2.48941102731,15.184094097,0.0,14.0847632551,0.0,0.387799797752,0.387799797752,0.387799797752,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.0553758589
 12/21  20:00:00,2.32472606887,15.0463065804,0.0,13.9241058821,0.0,0.383376372549,0.383376372549,0.383376372549,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.07683051248
 12/21  21:00:00,2.22574851946,15.0664219638,0.0,14.0216580079,0.0,0.38606230301,0.38606230301,0.38606230301,0.71053914,0.154808375,0.275874927963,0.681351773484,0.997834003428
 12/21  22:00:00,2.06593983285,15.3080706099,0.0,14.362040866,0.0,0.395434161175,0.395434161175,0.395434161175,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.900195432359
 12/21  23:00:00,1.74771880512,15.5252360435,0.0,14.7423638945,0.0,0.405905703427,0.405905703427,0.405905703427,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.743208426304
 12/21  24:00:00,1.44877077063,15.6278791173,0.0,15.0202889497,0.0,0.413557893119,0.413557893119,0.413557893119,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.57312313061
 12/22  01:00:00,1.10942062224,15.8383851253,0.0,15.5771510728,0.0,0.428890136538,0.428890136538,0.428890136538,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.232724562851
 12/22  02:00:00,1.00786678217,16.1466948973,0.0,15.8878593904,0.0,0.43744495713,0.43744495713,0.43744495713,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.232585776617
 12/22  03:00:00,0.975112376772,16.8847688033,0.0,16.6266552744,0.0,0.457786434596,0.457786434596,0.457786434596,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.2321681434
 12/22  04:00:00,0.974097017118,17.0850482651,0.0,16.8275124835,0.0,0.463316693336,0.463316693336,0.463316693336,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.231955609678
 12/22  05:00:00,0.962441938246,16.9992630814,0.0,16.7431840491,0.0,0.460994854535,0.460994854535,0.460994854535,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.231465154857
 12/22  06:00:00,1.00600271156,16.578766852,0.0,16.3198560949,0.0,0.449339245418,0.449339245418,0.449339245418,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.231443648153
 12/22  07:00:00,1.21388840926,17.6639692254,0.0,17.4004862721,0.0,0.479092543829,0.479092543829,0.479092543829,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.231747409853
 12/22  08:00:00,1.45119533738,16.8684641037,0.0,16.6035354955,0.0,0.457149871141,0.457149871141,0.457149871141,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.231207215639
 12/22  09:00:00,1.32610763626,15.6947414932,0.0,15.4348337589,0.0,0.424971673405,0.424971673405,0.424971673405,0.29257494,0.063744625,0.113789823404,0.413914574456,0.231398244725
 12/22  10:00:00,1.073681119,14.4770928165,0.0,14.2208659152,0.0,0.391547151052,0.391547151052,0.391547151052,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.231963020184
 12/22  11:00:00,1.07331070501,15.7624144906,0.0,15.5048783332,0.0,0.426900230615,0.426900230615,0.426900230615,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.232701630111
 12/22  12:00:00,1.05137407215,14.5748908125,0.0,14.318019788,0.0,0.3942221163,0.3942221163,0.3942221163,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.232028888481
 12/22  13:00:00,1.04610515333,14.1376855308,0.0,13.8820819685,0.0,0.382219316169,0.382219316169,0.382219316169,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.231179900218
 12/22  14:00:00,0.996150905824,12.4596637054,0.0,12.2018652259,0.0,0.335957430104,0.335957430104,0.335957430104,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.23253026097
 12/22  15:00:00,1.01812179918,12.0319020667,0.0,11.7714817859,0.0,0.324107560287,0.324107560287,0.324107560287,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.233729250758
 12/22  16:00:00,1.12903031002,12.0968818845,0.0,11.8346538425,0.0,0.325846894511,0.325846894511,0.325846894511,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.234053331566
 12/22  17:00:00,1.46761726165,12.5743101001,0.0,12.3066554124,0.0,0.33884264815,0.33884264815,0.33884264815,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.234328943317
 12/22  18:00:00,2.05731200308,14.8691978768,0.0,14.5945424324,0.0,0.401835693014,0.401835693014,0.401835693014,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.234169991014
 12/22  19:00:00,2.28231003338,12.9463824588,0.0,12.6696195907,0.0,0.348836244235,0.348836244235,0.348836244235,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.232807885127
 12/22  20:00:00,2.11229176625,12.7279351597,0.0,12.4497401921,0.0,0.342782242138,0.342782242138,0.342782242138,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.232824781743
 12/22  21:00:00,2.01291394743,12.7885750289,0.0,12.5076012741,0.0,0.344375347787,0.344375347787,0.344375347787,0.71053914,0.154808375,0.104727311159,0.681351773484,0.234043802334
 12/22  22:00:00,1.84557269808,12.8311644782,0.0,12.5514354242,0.0,0.345582245923,0.345582245923,0.345582245923,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.233894742456
 12/22  23:00:00,1.55617698808,12.928050781,0.0,12.6548651422,0.0,0.348430005804,0.348430005804,0.348430005804,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.233521916038
 12/22  24:00:00,1.31202339198,13.0337744497,0.0,12.765801668,0.0,0.35148445276,0.35148445276,0.35148445276,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.233505744659
 12/23  01:00:00,1.0427995092,13.4194078351,0.0,13.1574937899,0.0,0.362269023498,0.362269023498,0.362269023498,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.233404555628
 12/23  02:00:00,0.931736848706,13.3820943426,0.0,13.1228448246,0.0,0.361315023671,0.361315023671,0.361315023671,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.232999787801
 12/23  03:00:00,0.874547402476,13.2330823811,0.0,12.9741679267,0.0,0.3572214603,0.3572214603,0.3572214603,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.2329690689
 12/23  04:00:00,0.865194835075,13.1307580063,0.0,12.8722204464,0.0,0.354414511293,0.354414511293,0.354414511293,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.232957388045
 12/23  05:00:00,0.84832492947,12.855955179,0.0,12.5984911913,0.0,0.346877845759,0.346877845759,0.346877845759,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.232850110207
 12/23  06:00:00,0.894310133833,12.5236043463,0.0,12.2632177889,0.0,0.337646667693,0.337646667693,0.337646667693,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.232919448414
 12/23  07:00:00,1.07519472481,12.6280311493,0.0,12.3631765012,0.0,0.340398859384,0.340398859384,0.340398859384,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.233119104742
 12/23  08:00:00,1.30735207959,11.6459904406,0.0,11.3791948861,0.0,0.313306613359,0.313306613359,0.313306613359,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.233074161917
 12/23  09:00:00,1.18884383326,10.711459199,0.0,10.4494568193,0.0,0.287707870396,0.287707870396,0.287707870396,0.29257494,0.063744625,0.113789823404,0.413914574456,0.233492890065
 12/23  10:00:00,0.970803274759,10.7427942847,0.0,10.4843758791,0.0,0.288669306812,0.288669306812,0.288669306812,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.234154524544
 12/23  11:00:00,0.964046494796,11.7954674421,0.0,11.5364375499,0.0,0.317636020401,0.317636020401,0.317636020401,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.234195364807
 12/23  12:00:00,0.935409820121,10.3645290165,0.0,10.1062356526,0.0,0.278257864271,0.278257864271,0.278257864271,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.233451227899
 12/23  13:00:00,0.937748072416,10.2039609789,0.0,9.94658782803,0.0,0.273862235251,0.273862235251,0.273862235251,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.232949488823
