Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/23  14:00:00,0.944164786866,10.573489482,0.0,10.3137461956,0.0,0.283971311146,0.283971311146,0.283971311146,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.23447506779
 12/23  15:00:00,0.987994635555,10.9386084113,0.0,10.6772729452,0.0,0.293980396666,0.293980396666,0.293980396666,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.234644436038
 12/23  16:00:00,1.09809921518,10.9739831011,0.0,10.7112464799,0.0,0.294915799671,0.294915799671,0.294915799671,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.234561910838
 12/23  17:00:00,1.44825988802,11.8717387448,0.0,11.6036018614,0.0,0.319485274516,0.319485274516,0.319485274516,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.234811138902
 12/23  18:00:00,2.02495949959,13.6943620054,0.0,13.4195099669,0.0,0.369483189518,0.369483189518,0.369483189518,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.23436658503
 12/23  19:00:00,2.26127174132,12.1828285386,0.0,11.9055156263,0.0,0.327797952183,0.327797952183,0.327797952183,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.233357929297
 12/23  20:00:00,2.0977773019,12.2018426685,0.0,11.9225795404,0.0,0.32826777779,0.32826777779,0.32826777779,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.233892942217
 12/23  21:00:00,2.00027640261,12.3297115193,0.0,12.0486097326,0.0,0.331737802963,0.331737802963,0.331737802963,0.71053914,0.154808375,0.104727311159,0.681351773484,0.234171834293
 12/23  22:00:00,1.84578514859,12.839194017,0.0,12.559151558,0.0,0.345794696433,0.345794696433,0.345794696433,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.234208147481
 12/23  23:00:00,1.56809020484,13.3612904087,0.0,13.0875493225,0.0,0.360343222558,0.360343222558,0.360343222558,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.234077363515
 12/23  24:00:00,1.3325537766,13.7796652912,0.0,13.5114585989,0.0,0.372014837389,0.372014837389,0.372014837389,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.233739655171
 12/24  01:00:00,1.06895594307,14.369496176,0.0,14.1074870099,0.0,0.388425457363,0.388425457363,0.388425457363,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.233499676579
 12/24  02:00:00,0.990173688302,15.5046564593,0.0,15.2452519425,0.0,0.419751863266,0.419751863266,0.419751863266,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.233154786593
 12/24  03:00:00,0.948752877581,15.9276955647,0.0,15.6692867874,0.0,0.431426935406,0.431426935406,0.431426935406,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.232463391782
 12/24  04:00:00,0.950328663556,16.2220339661,0.0,15.9642535679,0.0,0.439548339774,0.439548339774,0.439548339774,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.23220022633
 12/24  05:00:00,0.948256760622,16.4847443658,0.0,16.2279829847,0.0,0.446809676911,0.446809676911,0.446809676911,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.232147503693
 12/24  06:00:00,1.00891422428,16.6850234904,0.0,16.4256012955,0.0,0.45225075814,0.45225075814,0.45225075814,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.231955085878
 12/24  07:00:00,1.21520064322,17.7116899897,0.0,17.4481461854,0.0,0.480404777793,0.480404777793,0.480404777793,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.231808260926
 12/24  08:00:00,1.47487366775,17.7290128347,0.0,17.463524798,0.0,0.480828201514,0.480828201514,0.480828201514,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.231766644134
 12/24  09:00:00,1.3421721422,16.2777207879,0.0,16.0182914198,0.0,0.44103617934,0.44103617934,0.44103617934,0.29257494,0.063744625,0.113789823404,0.413914574456,0.230919878492
 12/24  10:00:00,1.12493627202,16.3382913993,0.0,16.0824364989,0.0,0.442802304068,0.442802304068,0.442802304068,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.231591019415
 12/24  11:00:00,1.13635185313,18.0508777481,0.0,17.7945124477,0.0,0.489941378732,0.489941378732,0.489941378732,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.231530773023
 12/24  12:00:00,1.09385413943,16.1166785983,0.0,15.8608820952,0.0,0.436702183577,0.436702183577,0.436702183577,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.230954367165
 12/24  13:00:00,1.08489984367,15.5464247456,0.0,15.2910925769,0.0,0.421014006506,0.421014006506,0.421014006506,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.230908506703
 12/24  14:00:00,1.07432999912,15.2980522217,0.0,15.0413046145,0.0,0.414136523403,0.414136523403,0.414136523403,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.231479388643
 12/24  15:00:00,1.10120403816,15.0474184073,0.0,14.7890018405,0.0,0.407189799275,0.407189799275,0.407189799275,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.231725536774
 12/24  16:00:00,1.20032262909,14.6840461155,0.0,14.4239678181,0.0,0.397139213583,0.397139213583,0.397139213583,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.231903586961
 12/24  17:00:00,1.53161272676,14.8966404263,0.0,14.6309500116,0.0,0.402838113261,0.402838113261,0.402838113261,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.232364670277
 12/24  18:00:00,2.12666334579,17.3865515557,0.0,17.1133607741,0.0,0.471187035725,0.471187035725,0.471187035725,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.232705328071
 12/24  19:00:00,2.35155177718,15.4597026914,0.0,15.1844573354,0.0,0.418077988035,0.418077988035,0.418077988035,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.231290372949
 12/24  20:00:00,2.18908577182,15.516250754,0.0,15.2388736425,0.0,0.419576247715,0.419576247715,0.419576247715,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.232006925663
 12/24  21:00:00,2.09598827073,15.8043963332,0.0,15.5248338334,0.0,0.427449671087,0.427449671087,0.427449671087,0.71053914,0.154808375,0.104727311159,0.681351773484,0.23263254733
 12/24  22:00:00,1.93919075888,16.2299022376,0.0,15.95161312,0.0,0.439200306722,0.439200306722,0.439200306722,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.232454806068
 12/24  23:00:00,1.65637036404,16.565813782,0.0,16.2938561583,0.0,0.448623381758,0.448623381758,0.448623381758,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.232293900964
 12/24  24:00:00,1.42066626293,16.9779915276,0.0,16.7116756101,0.0,0.460127323713,0.460127323713,0.460127323713,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.231848880391
 12/25  01:00:00,1.1513505621,17.3603455061,0.0,17.1000329299,0.0,0.470820076395,0.470820076395,0.470820076395,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.231803086548
 12/25  02:00:00,1.05613009938,17.8985296507,0.0,17.6407674651,0.0,0.485708274341,0.485708274341,0.485708274341,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.231512455425
 12/25  03:00:00,1.01075028807,18.1780376883,0.0,17.9210126888,0.0,0.493424345894,0.493424345894,0.493424345894,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.231079613971
 12/25  04:00:00,1.00724552262,18.2879670377,0.0,18.0314554844,0.0,0.496465198836,0.496465198836,0.496465198836,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.230931381431
 12/25  05:00:00,1.00304397769,18.4732695453,0.0,18.2178369924,0.0,0.501596893975,0.501596893975,0.501596893975,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.230818675466
 12/25  06:00:00,1.05429219176,18.3318548428,0.0,18.073714401,0.0,0.497628725623,0.497628725623,0.497628725623,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.230673332784
 12/25  07:00:00,1.2613872097,19.3880734218,0.0,19.125627345,0.0,0.526591344273,0.526591344273,0.526591344273,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.230710533456
 12/25  08:00:00,1.51902477504,19.3316164007,0.0,19.067078738,0.0,0.524979308804,0.524979308804,0.524979308804,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.23081627009
 12/25  09:00:00,1.36194987446,16.9948741237,0.0,16.7366122603,0.0,0.460813911604,0.460813911604,0.460813911604,0.29257494,0.063744625,0.113789823404,0.413914574456,0.229752373837
 12/25  10:00:00,1.09495596492,15.2486695731,0.0,14.9935614397,0.0,0.412821996975,0.412821996975,0.412821996975,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.230844252323
 12/25  11:00:00,1.07825074656,15.9408233037,0.0,15.684299045,0.0,0.431840272168,0.431840272168,0.431840272168,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.231689731422
 12/25  12:00:00,0.994921425218,12.5232063243,0.0,12.2676779061,0.0,0.337769469368,0.337769469368,0.337769469368,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.230686282316
 12/25  13:00:00,0.971322074783,11.4231803359,0.0,11.1659847375,0.0,0.307436237618,0.307436237618,0.307436237618,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.232771936381
 12/25  14:00:00,0.969873873734,11.506100231,0.0,11.2474919174,0.0,0.309680398013,0.309680398013,0.309680398013,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.233340095088
 12/25  15:00:00,0.999405726118,11.3521172804,0.0,11.0917200645,0.0,0.305391487229,0.305391487229,0.305391487229,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.233706185856
 12/25  16:00:00,1.10632198605,11.2716176714,0.0,11.009894859,0.0,0.303138570544,0.303138570544,0.303138570544,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.233548101944
 12/25  17:00:00,1.43215302834,11.2857919877,0.0,11.0186059263,0.0,0.30337841484,0.30337841484,0.30337841484,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.233860316956
 12/25  18:00:00,2.00453365949,12.9521272929,0.0,12.6776500594,0.0,0.349057349417,0.349057349417,0.349057349417,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.233991780119
 12/25  19:00:00,2.23096195906,11.0821056996,0.0,10.8046741356,0.0,0.297488169923,0.297488169923,0.297488169923,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.233476581001
 12/25  20:00:00,2.06367471194,10.9630092838,0.0,10.6839845005,0.0,0.29416518783,0.29416518783,0.29416518783,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.233654597401
 12/25  21:00:00,1.96476013323,11.0401574778,0.0,10.7586703134,0.0,0.296221533584,0.296221533584,0.296221533584,0.71053914,0.154808375,0.104727311159,0.681351773484,0.234557212063
 12/25  22:00:00,1.80065101022,11.2000646782,0.0,10.919894247,0.0,0.300660558063,0.300660558063,0.300660558063,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.234336119694
 12/25  23:00:00,1.51437089005,11.4105172295,0.0,11.1364811801,0.0,0.306623907772,0.306623907772,0.306623907772,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.234372326632
 12/25  24:00:00,1.27254432266,11.600605859,0.0,11.3319346364,0.0,0.312005383443,0.312005383443,0.312005383443,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.234204185581
 12/26  01:00:00,1.02458110364,11.7585190764,0.0,11.3338416922,0.0,0.312057890955,0.312057890955,0.312057890955,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.396167894593
 12/26  02:00:00,0.904427705676,11.7882935089,0.0,11.4478688945,0.0,0.315197434387,0.315197434387,0.315197434387,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314174884258
 12/26  03:00:00,0.844676300524,11.7510838793,0.0,11.4336950952,0.0,0.314807183136,0.314807183136,0.314807183136,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.291443398574
 12/26  04:00:00,0.832467999136,11.7643548832,0.0,11.4408964056,0.0,0.315005458865,0.315005458865,0.315005458865,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297878305767
 12/26  05:00:00,0.82701865521,11.7583789968,0.0,11.3696772958,0.0,0.313044562834,0.313044562834,0.313044562834,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.364087823547
 12/26  06:00:00,0.886547683118,11.9329103276,0.0,11.2531222135,0.0,0.30983541856,0.30983541856,0.30983541856,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.652321005115
 12/26  07:00:00,1.10694779208,12.8874135128,0.0,11.6646450232,0.0,0.321165993272,0.321165993272,0.321165993272,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.19103294624
 12/26  08:00:00,1.39095862678,12.1637505065,0.0,10.7889002235,0.0,0.29705386231,0.29705386231,0.29705386231,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34112889039
 12/26  09:00:00,1.33093379338,11.3167395316,0.0,9.98417031938,0.0,0.274897004689,0.274897004689,0.274897004689,0.29257494,0.063744625,0.268690649238,0.413914574456,1.30405972259
 12/26  10:00:00,1.15254513366,10.581907969,0.0,9.37038459276,0.0,0.257997467484,0.257997467484,0.257997467484,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.18725949521
 12/26  11:00:00,1.19355204176,12.3247774888,0.0,11.2522563421,0.0,0.309811578276,0.309811578276,0.309811578276,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.04768661939
 12/26  12:00:00,1.1690277518,10.7138447414,0.0,9.76758562934,0.0,0.268933716739,0.268933716739,0.268933716739,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.921416976089
 12/26  13:00:00,1.14366847407,10.2514841238,0.0,9.40402863807,0.0,0.258923798565,0.258923798565,0.258923798565,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.823031823724
 12/26  14:00:00,1.11753520352,10.0345586937,0.0,9.24433971897,0.0,0.254527038079,0.254527038079,0.254527038079,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.764950756182
 12/26  15:00:00,1.12954085231,9.96307898267,0.0,9.22932381421,0.0,0.254113600897,0.254113600897,0.254113600897,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.707064138449
 12/26  16:00:00,1.23333066634,10.1228900527,0.0,9.38031087179,0.0,0.258270770551,0.258270770551,0.258270770551,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.714404470474
 12/26  17:00:00,1.56616916379,10.6362131804,0.0,9.81864697283,0.0,0.27033960325,0.27033960325,0.27033960325,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.784240463124
 12/26  18:00:00,2.14360725863,12.6534958176,0.0,11.6808516223,0.0,0.321612214182,0.321612214182,0.321612214182,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.932158741863
 12/26  19:00:00,2.38507584259,11.4058892265,0.0,10.2953430841,0.0,0.283464613036,0.283464613036,0.283464613036,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.06659115935
 12/26  20:00:00,2.22767573568,11.5335445238,0.0,10.399269163,0.0,0.286326039361,0.286326039361,0.286326039361,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.08890517501
 12/26  21:00:00,2.13932552858,11.9382302326,0.0,10.882802925,0.0,0.299639312132,0.299639312132,0.299639312132,0.71053914,0.154808375,0.275874927963,0.681351773484,1.0084973551
 12/26  22:00:00,1.97815665887,12.1295887346,0.0,11.1737843728,0.0,0.307650987199,0.307650987199,0.307650987199,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.90997005027
 12/26  23:00:00,1.66466780964,12.5167442207,0.0,11.7259785944,0.0,0.322854707955,0.322854707955,0.322854707955,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.751101903539
 12/26  24:00:00,1.3792635426,13.1092106981,0.0,12.4958089039,0.0,0.344050665098,0.344050665098,0.344050665098,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.578934757194
 12/27  01:00:00,1.07216095311,13.4878532586,0.0,13.0619264394,0.0,0.359637740422,0.359637740422,0.359637740422,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.397417329586
 12/27  02:00:00,0.96098704714,13.8426478306,0.0,13.5020858873,0.0,0.371756775851,0.371756775851,0.371756775851,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.314312213016
 12/27  03:00:00,0.906751070707,14.0055709736,0.0,13.6882306757,0.0,0.376881953318,0.376881953318,0.376881953318,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.291394912382
 12/27  04:00:00,0.905917114379,14.4318529892,0.0,14.1085445206,0.0,0.388454574108,0.388454574108,0.388454574108,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297728296707
 12/27  05:00:00,0.914200009635,14.9245515089,0.0,14.5360758975,0.0,0.400225917259,0.400225917259,0.400225917259,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.363861733925
 12/27  06:00:00,0.978472276547,15.2718607299,0.0,14.591793722,0.0,0.40176001199,0.40176001199,0.40176001199,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.652599898903
 12/27  07:00:00,1.18370816428,15.6763719875,0.0,14.4525569203,0.0,0.397926365475,0.397926365475,0.397926365475,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.19207952381
 12/27  08:00:00,1.51332008705,16.6095474804,0.0,15.2330288935,0.0,0.419415322576,0.419415322576,0.419415322576,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34279719435
 12/27  09:00:00,1.43818348796,15.2128778804,0.0,13.879444546,0.0,0.382146699262,0.382146699262,0.382146699262,0.29257494,0.063744625,0.268690649238,0.413914574456,1.30492384483
 12/27  10:00:00,1.26260202078,14.5795119376,0.0,13.3676151452,0.0,0.368054354613,0.368054354613,0.368054354613,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.18763291132
 12/27  11:00:00,1.29382926874,15.9666738929,0.0,14.8942928,0.0,0.41008880525,0.41008880525,0.41008880525,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.04754656548
 12/27  12:00:00,1.25423476789,13.8075759286,0.0,12.8622769014,0.0,0.354140732837,0.354140732837,0.354140732837,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.920456891228
 12/27  13:00:00,1.21578701826,12.8707596967,0.0,12.0233508429,0.0,0.331042342758,0.331042342758,0.331042342758,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.822985191829
 12/27  14:00:00,1.18294074125,12.4096029329,0.0,11.6198476999,0.0,0.319932575815,0.319932575815,0.319932575815,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.76448701443
 12/27  15:00:00,1.18315735443,11.9101359352,0.0,11.1766578338,0.0,0.30773010302,0.30773010302,0.30773010302,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.706787071346
 12/27  16:00:00,1.2686078491,11.4038899704,0.0,10.6615667424,0.0,0.293547953311,0.293547953311,0.293547953311,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.714148517555
 12/27  17:00:00,1.58285555278,11.2421676378,0.0,10.4246912252,0.0,0.287025992241,0.287025992241,0.287025992241,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.784150668123
 12/27  18:00:00,2.09388798273,10.8483829316,0.0,9.87506359898,0.0,0.271892938284,0.271892938284,0.271892938284,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.932833879176
 12/27  19:00:00,2.36227485448,10.5802974465,0.0,9.46721856881,0.0,0.260663624923,0.260663624923,0.260663624923,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.06912389473
 12/27  20:00:00,2.19747744935,10.439032252,0.0,9.30247716816,0.0,0.256127753024,0.256127753024,0.256127753024,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09118489796
 12/27  21:00:00,2.09645489685,10.3831403336,0.0,9.32575544345,0.0,0.256768680407,0.256768680407,0.256768680407,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01045493769
 12/27  22:00:00,1.93134327875,10.4313849803,0.0,9.47353754439,0.0,0.260837607077,0.260837607077,0.260837607077,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.912013124388
 12/27  23:00:00,1.61905800209,10.8620487473,0.0,10.0694451325,0.0,0.277244900402,0.277244900402,0.277244900402,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.752939892044
 12/27  24:00:00,1.33117941528,11.3644560505,0.0,10.7494089479,0.0,0.295966537772,0.295966537772,0.295966537772,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.58058006555
 12/28  01:00:00,1.0250977446,11.7797744199,0.0,11.3526059249,0.0,0.312574531916,0.312574531916,0.312574531916,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.398659005505
 12/28  02:00:00,0.906045417665,11.8484422346,0.0,11.5066236708,0.0,0.316815146376,0.316815146376,0.316815146376,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.315568833572
 12/28  03:00:00,0.85605769163,12.1654934722,0.0,11.8470635399,0.0,0.326188574242,0.326188574242,0.326188574242,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.292484546833
 12/28  04:00:00,0.846310796391,12.2682018003,0.0,11.9436623256,0.0,0.328848256119,0.328848256119,0.328848256119,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.298959302761
 12/28  05:00:00,0.842291406576,12.3141354699,0.0,11.9243786868,0.0,0.3283173142,0.3283173142,0.3283173142,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.365142905668
 12/28  06:00:00,0.906114435401,12.6456798429,0.0,11.9637803293,0.0,0.329402170843,0.329402170843,0.329402170843,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.654432404607
 12/28  07:00:00,1.11475125871,13.1753602396,0.0,11.9480644077,0.0,0.328969459899,0.328969459899,0.328969459899,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.19556028846
 12/28  08:00:00,1.43872574433,13.9041544443,0.0,12.5237864867,0.0,0.344820979854,0.344820979854,0.344820979854,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34664656504
 12/28  09:00:00,1.38421874429,13.2567757689,0.0,11.9194625059,0.0,0.328181955592,0.328181955592,0.328181955592,0.29257494,0.063744625,0.268690649238,0.413914574456,1.30880377339
 12/28  10:00:00,1.20576978549,12.5186569383,0.0,11.3034867366,0.0,0.311222119318,0.311222119318,0.311222119318,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19090632069
 12/28  11:00:00,1.23682817208,13.8995180151,0.0,12.8240314015,0.0,0.353087708597,0.353087708597,0.353087708597,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.05065208622
 12/28  12:00:00,1.21232884548,12.28868436,0.0,11.34026735,0.0,0.312234810422,0.312234810422,0.312234810422,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.923574874009
 12/28  13:00:00,1.19266907622,12.0331054882,0.0,11.1837146632,0.0,0.307924400713,0.307924400713,0.307924400713,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.824967163016
 12/28  14:00:00,1.15925297984,11.5515232521,0.0,10.7595158652,0.0,0.296244814405,0.296244814405,0.296244814405,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.766739168373
 12/28  15:00:00,1.16967153551,11.4217839706,0.0,10.6868572516,0.0,0.294244284103,0.294244284103,0.294244284103,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.708235689001
 12/28  16:00:00,1.24639186552,10.5985584197,0.0,9.85468940244,0.0,0.271331969729,0.271331969729,0.271331969729,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.71569430683
 12/28  17:00:00,1.56796023906,10.7028650689,0.0,9.88369824729,0.0,0.272130678515,0.272130678515,0.272130678515,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.785841077131
 12/28  18:00:00,2.08302686293,10.456161255,0.0,9.48059123978,0.0,0.261031818481,0.261031818481,0.261031818481,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.935084561729
 12/28  19:00:00,2.39677328574,11.8354266159,0.0,10.7201904368,0.0,0.295162056186,0.295162056186,0.295162056186,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.07128119603
 12/28  20:00:00,2.1960401296,10.3886720798,0.0,9.25027417962,0.0,0.254690433274,0.254690433274,0.254690433274,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09302771436
 12/28  21:00:00,2.08899224328,10.1128492838,0.0,9.05471427888,0.0,0.249306026836,0.249306026836,0.249306026836,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01120505248
 12/28  22:00:00,1.9196054836,10.0063048278,0.0,9.04722461985,0.0,0.249099811921,0.249099811921,0.249099811921,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.913245896453
 12/28  23:00:00,1.5962594266,10.0354672567,0.0,9.24140824277,0.0,0.25444632491,0.25444632491,0.25444632491,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.754395291199
 12/28  24:00:00,1.29853042265,10.1797154129,0.0,9.56360809305,0.0,0.263317545144,0.263317545144,0.263317545144,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.581640282782
 12/29  01:00:00,0.98684116797,10.3911355899,0.0,9.96313943233,0.0,0.274317955286,0.274317955286,0.274317955286,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.399486667972
 12/29  02:00:00,0.872184013795,10.6194807105,0.0,10.2767884317,0.0,0.282953742506,0.282953742506,0.282953742506,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.316442548633
 12/29  03:00:00,0.818020616327,10.7847442073,0.0,10.4655692646,0.0,0.288151498939,0.288151498939,0.288151498939,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.293229557223
 12/29  04:00:00,0.808388063496,10.8915218346,0.0,10.5663209296,0.0,0.290925523225,0.290925523225,0.290925523225,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.299620733128
 12/29  05:00:00,0.803600566884,10.9098830423,0.0,10.5191399003,0.0,0.289626474507,0.289626474507,0.289626474507,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.366129264535
 12/29  06:00:00,0.867960316183,11.2617198708,0.0,10.5780350568,0.0,0.291248051625,0.291248051625,0.291248051625,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.656217705011
 12/29  07:00:00,1.09449754516,12.4426919704,0.0,11.2124560812,0.0,0.308715746359,0.308715746359,0.308715746359,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.19850034577
 12/29  08:00:00,1.40090319051,12.5338077904,0.0,11.1500835623,0.0,0.306998426035,0.306998426035,0.306998426035,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.35000283555
 12/29  09:00:00,1.33119581963,11.3339135665,0.0,9.99368702798,0.0,0.275159030937,0.275159030937,0.275159030937,0.29257494,0.063744625,0.268690649238,0.413914574456,1.31171704897
 12/29  10:00:00,1.1698405597,11.2170980327,0.0,9.99854887397,0.0,0.275292893527,0.275292893527,0.275292893527,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19428527764
 12/29  11:00:00,1.19973530507,12.5551787155,0.0,11.4768304661,0.0,0.315994841588,0.315994841588,0.315994841588,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.05351372201
 12/29  12:00:00,1.18244234389,11.2052642985,0.0,10.2547992764,0.0,0.282348308831,0.282348308831,0.282348308831,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.925622886102
 12/29  13:00:00,1.1630227936,10.9576964915,0.0,10.1069712649,0.0,0.278278118092,0.278278118092,0.278278118092,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.826301564567
 12/29  14:00:00,1.14062413976,10.8765325893,0.0,10.0829224172,0.0,0.277615974319,0.277615974319,0.277615974319,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.768341953635
 12/29  15:00:00,1.15351033338,10.836974835,0.0,10.0998876159,0.0,0.278083081967,0.278083081967,0.278083081967,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.710396189092
 12/29  16:00:00,1.25052420307,10.7503687787,0.0,10.004774566,0.0,0.275464307278,0.275464307278,0.275464307278,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.717419502335
 12/29  17:00:00,1.57419316701,10.9310883189,0.0,10.1100761752,0.0,0.278363606472,0.278363606472,0.278363606472,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.787686399279
 12/29  18:00:00,2.14001190672,12.5275140138,0.0,11.5502696036,0.0,0.318016862274,0.318016862274,0.318016862274,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.936758956767
 12/29  19:00:00,2.38042331052,11.2426109856,0.0,10.1263646238,0.0,0.278812080967,0.278812080967,0.278812080967,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.07229137874
 12/29  20:00:00,2.21251573804,10.9881562674,0.0,9.84866295086,0.0,0.271166041721,0.271166041721,0.271166041721,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09412313072
 12/29  21:00:00,2.11243308975,10.9670001998,0.0,9.9060782429,0.0,0.272746873308,0.272746873308,0.272746873308,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01399200451
 12/29  22:00:00,1.9436583852,10.8817616291,0.0,9.92081822847,0.0,0.273152713528,0.273152713528,0.273152713528,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.915109089139
 12/29  23:00:00,1.61706311934,10.7916821016,0.0,9.99699163609,0.0,0.275250017653,0.275250017653,0.275250017653,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.755026742712
 12/29  24:00:00,1.32006290161,10.9619665248,0.0,10.345660766,0.0,0.284850024099,0.284850024099,0.284850024099,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.581838721752
 12/30  01:00:00,1.00508679947,10.8312451364,0.0,10.3870608248,0.0,0.28598990371,0.28598990371,0.28598990371,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.415674821961
 12/30  02:00:00,0.88385263291,10.9082763087,0.0,10.5572342667,0.0,0.290675337546,0.290675337546,0.290675337546,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.324792311849
 12/30  03:00:00,0.82818453942,11.0652131734,0.0,10.7398803294,0.0,0.295704183604,0.295704183604,0.295704183604,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.299387458474
 12/30  04:00:00,0.820147066904,11.2758218607,0.0,10.943813093,0.0,0.30131912246,0.30131912246,0.30131912246,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.306428595809
 12/30  05:00:00,0.819667631418,11.4105170778,0.0,11.0056749805,0.0,0.303022383426,0.303022383426,0.303022383426,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.380228219899
 12/30  06:00:00,0.882789480039,11.6919830002,0.0,10.9678349424,0.0,0.301980522881,0.301980522881,0.301980522881,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.696680948872
 12/30  07:00:00,1.09648766838,12.221745559,0.0,10.8988215448,0.0,0.300080357353,0.300080357353,0.300080357353,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.29118847074
 12/30  08:00:00,1.42229804059,12.6555523202,0.0,11.1585637771,0.0,0.307231914204,0.307231914204,0.307231914204,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.46326715055
 12/30  09:00:00,1.39729274932,12.6758116943,0.0,11.2161938618,0.0,0.308818659737,0.308818659737,0.308818659737,0.29257494,0.063744625,0.30112795013,0.413914574456,1.43110834293
 12/30  10:00:00,1.2542782078,12.7578401117,0.0,11.429783467,0.0,0.314699483162,0.314699483162,0.314699483162,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.3037927637
 12/30  11:00:00,1.28327806417,13.8341098634,0.0,12.6618154787,0.0,0.348621371399,0.348621371399,0.348621371399,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.14745985731
 12/30  12:00:00,1.26208248103,12.2696973489,0.0,11.2409285319,0.0,0.309499686453,0.309499686453,0.309499686453,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,1.00392668102
 12/30  13:00:00,1.22920692677,11.6939916346,0.0,10.7742954591,0.0,0.296651745171,0.296651745171,0.296651745171,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.895272513555
 12/30  14:00:00,1.19186090449,11.213288856,0.0,10.3607218979,0.0,0.285264706535,0.285264706535,0.285264706535,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.827298739475
 12/30  15:00:00,1.17409211386,10.2167230128,0.0,9.42638309807,0.0,0.259539290278,0.259539290278,0.259539290278,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.763648884707
 12/30  16:00:00,1.2684386258,10.1085769407,0.0,9.30945069611,0.0,0.256319757155,0.256319757155,0.256319757155,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.770951534127
 12/30  17:00:00,1.59454773127,10.4312631418,0.0,9.54482015465,0.0,0.262800251485,0.262800251485,0.262800251485,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.853117242682
 12/30  18:00:00,2.1645475411,12.2130777116,0.0,11.1574252363,0.0,0.307200566436,0.307200566436,0.307200566436,0.633912342136,0.138113348096,0.480421867651,0.587787416781,1.01516702177
 12/30  19:00:00,2.40114680523,10.8499185902,0.0,9.6328956845,0.0,0.265225260131,0.265225260131,0.265225260131,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.17306792269
 12/30  20:00:00,2.24118085237,10.8985424287,0.0,9.64601223519,0.0,0.265586401856,0.265586401856,0.265586401856,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.20716000766
 12/30  21:00:00,2.14556512061,11.0112464074,0.0,9.84348711034,0.0,0.27102353383,0.27102353383,0.27102353383,0.71053914,0.154808375,0.310730298291,0.681351773484,1.12082934465
 12/30  22:00:00,1.98309430522,11.1106727958,0.0,10.0598885419,0.0,0.276981776072,0.276981776072,0.276981776072,0.599081964271,0.130524696192,0.293949140492,0.665444728188,1.00494994241
 12/30  23:00:00,1.65878261716,11.3499064838,0.0,10.4846299981,0.0,0.288676303543,0.288676303543,0.288676303543,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.82561276293
 12/30  24:00:00,1.34296350292,11.2736364282,0.0,10.6131826412,0.0,0.292215780075,0.292215780075,0.292215780075,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.625986749892
 12/31  01:00:00,1.02392720402,11.5159611925,0.0,11.0713382257,0.0,0.304830308257,0.304830308257,0.304830308257,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.41611347722
 12/31  02:00:00,0.905841042148,11.7073073363,0.0,11.35584618,0.0,0.312663746784,0.312663746784,0.312663746784,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.32521142609
 12/31  03:00:00,0.848760851047,11.8126934514,0.0,11.4872053141,0.0,0.316280495231,0.316280495231,0.316280495231,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.299542751798
 12/31  04:00:00,0.834751364725,11.8061740407,0.0,11.4742364674,0.0,0.315923420282,0.315923420282,0.315923420282,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.306357401483
 12/31  05:00:00,0.835020923427,11.9681864635,0.0,11.5633015816,0.0,0.318375675435,0.318375675435,0.318375675435,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.380271004484
 12/31  06:00:00,0.902798507006,12.4196445379,0.0,11.6945563317,0.0,0.321989549848,0.321989549848,0.321989549848,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.697621097268
 12/31  07:00:00,1.10939414972,12.6927224591,0.0,11.3675807736,0.0,0.312986838692,0.312986838692,0.312986838692,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.29340614209
 12/31  08:00:00,1.44232625037,13.3852176857,0.0,11.88598188,0.0,0.327260123984,0.327260123984,0.327260123984,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.46551441312
 12/31  09:00:00,1.38158055337,12.1072907806,0.0,10.6455319853,0.0,0.293106463779,0.293106463779,0.293106463779,0.29257494,0.063744625,0.30112795013,0.413914574456,1.43324930567
 12/31  10:00:00,1.20586459107,11.0021195014,0.0,9.6714165625,0.0,0.266285866435,0.266285866435,0.266285866435,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.30643905784
 12/31  11:00:00,1.2422337237,12.3467771902,0.0,11.1710983048,0.0,0.307577030923,0.307577030923,0.307577030923,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.15084435806
 12/31  12:00:00,1.23062970577,11.1308854555,0.0,10.0985739052,0.0,0.278046911198,0.278046911198,0.278046911198,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,1.00746941427
 12/31  13:00:00,1.20720292474,10.8973265962,0.0,9.97511722054,0.0,0.27464774314,0.27464774314,0.27464774314,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.897785713662
 12/31  14:00:00,1.1842627065,10.9397075484,0.0,10.084757804,0.0,0.277666508548,0.277666508548,0.277666508548,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.829681525859
 12/31  15:00:00,1.19268708265,10.8940596795,0.0,10.1017463515,0.0,0.278134259064,0.278134259064,0.278134259064,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.765622298032
 12/31  16:00:00,1.28451063612,10.6937540047,0.0,9.8931809139,0.0,0.272391767475,0.272391767475,0.272391767475,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.772398380369
 12/31  17:00:00,1.6035835938,10.7608297943,0.0,9.87299975988,0.0,0.271836114015,0.271836114015,0.271836114015,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.854504289997
 12/31  18:00:00,2.16939484659,12.3908847627,0.0,11.3334778043,0.0,0.312047871927,0.312047871927,0.312047871927,0.633912342136,0.138113348096,0.480421867651,0.587787416781,1.0169215049
 12/31  19:00:00,2.40419724433,10.9631498191,0.0,9.74368664645,0.0,0.268275699237,0.268275699237,0.268275699237,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.17550818966
 12/31  20:00:00,2.24076792094,10.8854449287,0.0,9.63101469924,0.0,0.265173470428,0.265173470428,0.265173470428,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.20906004357
 12/31  21:00:00,2.14164635392,10.8713592458,0.0,9.70115877158,0.0,0.267104767147,0.267104767147,0.267104767147,0.71053914,0.154808375,0.310730298291,0.681351773484,1.12327052177
 12/31  22:00:00,1.97854717983,10.9475098886,0.0,9.89473841822,0.0,0.272434650686,0.272434650686,0.272434650686,0.599081964271,0.130524696192,0.293949140492,0.665444728188,1.00693715887
 12/31  23:00:00,1.65308770749,11.1448405759,0.0,10.2777927204,0.0,0.282981393873,0.282981393873,0.282981393873,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.827384132737
 12/31  24:00:00,1.34599677104,11.384897224,0.0,10.7233499585,0.0,0.295249048196,0.295249048196,0.295249048196,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.627080228423
